ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 00:00,2,0.000,ALERT,212.16,297.87,59.938,1435118404,"201051344000955","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,153456.5,153456.5,3672,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118479,136398.00
06/24/2015 00:00,2,0.000,ALERT,213.96,298.77,59.959,1435118404,"274151322000095","174011321042388",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,451739.1,451739.1,4589,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118481,136399.00
06/24/2015 00:00,2,0.000,ALERT,212.38,298.17,59.970,1435118404,"201051344000868","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,139712.2,139712.2,3674,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118483,136400.00
06/24/2015 00:00,2,0.000,ALERT,212.83,297.26,59.970,1435118404,"201051344000853","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,145982.9,145982.9,3671,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118485,136401.00
06/24/2015 00:00,2,0.000,ALERT,212.83,298.47,59.959,1435118404,"201051344000582","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,146462.1,146462.1,3666,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118487,136402.00
06/24/2015 00:00,2,0.000,ALERT,212.38,297.26,59.981,1435118404,"201051344000469","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,141206.7,141206.7,3669,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118489,136403.00
06/24/2015 00:00,2,0.000,ALERT,212.16,297.26,59.959,1435118404,"201051344000988","174011321042388",0.00,15.50,0,291.85,298.77,0.0,0.0,0.000,140920.0,140920.0,3666,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435118490,136404.00
06/24/2015 00:00,2,0.000,ALERT,212.16,296.96,59.959,1435118404,"201051344001158","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,147097.9,147097.9,3664,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118492,136405.00
06/24/2015 00:00,2,0.000,ALERT,212.38,296.96,59.965,1435118404,"201051344001025","174011321042388",0.00,15.00,0,293.66,300.27,0.0,0.0,0.000,150310.8,150310.8,3665,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118494,136406.00
06/24/2015 00:00,2,0.000,ALERT,212.38,297.87,59.959,1435118404,"201051344000569","174011321042388",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,153949.9,153949.9,3674,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118496,136407.00
06/24/2015 00:00,2,0.000,ALERT,213.74,297.26,59.970,1435118404,"274151322000094","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,339103.0,339103.0,5038,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118498,136408.00
06/24/2015 00:00,2,0.000,ALERT,212.38,297.57,59.965,1435118404,"201051344000458","174011321042388",0.00,15.80,0,293.66,300.27,0.0,0.0,0.000,149706.5,149706.5,3670,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118499,136409.00
06/24/2015 00:00,2,0.000,ALERT,213.74,297.26,59.965,1435118404,"274151322000087","174011321042388",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,409532.2,409532.2,4558,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118501,136410.00
06/24/2015 00:00,2,0.000,ALERT,213.29,297.87,59.959,1435118404,"274151322000052","174011321042388",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,437754.3,437754.3,4966,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118503,136411.00
06/24/2015 00:00,2,0.000,ALERT,212.61,297.57,59.991,1435118404,"201051344001145","174011321042388",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,154880.2,154880.2,3680,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118505,136412.00
06/24/2015 00:00,2,0.000,ALERT,212.61,297.26,60.002,1435118404,"201051344000685","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,154042.1,154042.1,3681,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118507,136413.00
06/24/2015 00:00,2,0.000,ALERT,213.06,298.17,59.975,1435118404,"274151322000088","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,419226.6,419226.6,4573,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118508,136414.00
06/24/2015 00:00,2,0.000,ALERT,212.83,297.87,59.965,1435118404,"201051344000438","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,154142.0,154142.0,3667,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118510,136415.00
06/24/2015 00:00,2,0.000,ALERT,211.93,297.26,59.959,1435118404,"201051344001135","174011321042388",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,145463.1,145463.1,3662,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118512,136416.00
06/24/2015 00:00,2,0.000,ALERT,212.61,296.66,59.959,1435118404,"201051344000417","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,149967.5,149967.5,3664,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118514,136417.00
06/24/2015 00:00,2,0.000,ALERT,211.93,297.87,59.938,1435118404,"201051344000594","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,149988.0,149988.0,3665,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118516,136418.00
06/24/2015 00:00,2,0.000,ALERT,213.51,297.87,59.981,1435118404,"274151322000083","174011321042388",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,433984.1,433984.1,4975,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118517,136419.00
06/24/2015 00:00,2,0.000,ALERT,212.61,297.57,59.959,1435118404,"201051344000585","174011321042388",0.00,15.50,0,293.36,299.37,0.0,0.0,0.000,148935.1,148935.1,3666,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118519,136420.00
06/24/2015 00:00,2,0.000,ALERT,213.51,298.17,59.959,1435118404,"274151322000054","174011321042388",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,429216.1,429216.1,4563,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435118521,136421.00
06/24/2015 00:00,2,0.000,ALERT,212.38,297.26,59.928,1435118404,"201051344001203","174011321042388",0.00,15.50,0,293.96,301.47,0.0,0.0,0.000,150173.7,150173.7,3670,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118523,136422.00
06/24/2015 00:00,2,0.000,ALERT,212.16,297.57,59.959,1435118404,"201051344000646","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,147629.3,147629.3,3663,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118524,136423.00
06/24/2015 00:00,2,0.000,ALERT,214.19,296.36,59.959,1435118404,"274151322000068","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,338131.7,338131.7,4646,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118526,136424.00
06/24/2015 00:00,2,0.000,ALERT,213.96,297.26,59.996,1435118404,"274151322000076","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,457452.2,457452.2,4970,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118528,136425.00
06/24/2015 00:00,2,0.000,ALERT,212.16,297.57,59.965,1435118404,"201051344000890","174011321042388",0.00,15.80,0,294.26,300.87,0.0,0.0,0.000,151770.7,151770.7,3668,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118530,136426.00
06/24/2015 00:00,2,0.000,ALERT,212.16,297.26,59.944,1435118404,"201051344000900","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,151982.1,151982.1,3673,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435118532,136427.00
06/24/2015 00:00,2,0.000,ALERT,212.83,296.66,59.991,1435118404,"201051344000633","174011321042388",0.00,15.00,0,291.85,298.47,0.0,0.0,0.000,141724.0,141724.0,3677,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118533,136428.00
06/24/2015 00:00,2,0.000,ALERT,212.16,297.57,59.965,1435118404,"201051344000983","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,148910.6,148910.6,3677,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118535,136429.00
06/24/2015 00:00,2,0.000,ALERT,212.61,297.26,59.959,1435118404,"201051344000917","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,152254.9,152254.9,3677,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118537,136430.00
06/24/2015 00:00,2,0.000,ALERT,212.61,296.66,59.928,1435118404,"201051344000648","174011321042388",0.00,14.70,0,293.36,299.67,0.0,0.0,0.000,148183.2,148183.2,3670,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118539,136431.00
06/24/2015 00:00,2,0.000,ALERT,212.61,297.57,59.970,1435118404,"201051344001093","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,150360.6,150360.6,3668,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118541,136432.00
06/24/2015 00:00,2,0.000,ALERT,212.83,297.26,59.970,1435118404,"201051344000645","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,148632.7,148632.7,3675,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118542,136433.00
06/24/2015 00:00,2,0.000,ALERT,213.74,297.26,59.965,1435118404,"274151322000085","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,431357.3,431357.3,4966,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118544,136434.00
06/24/2015 00:00,2,0.000,ALERT,212.61,296.96,59.975,1435118404,"201051344000651","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,148037.1,148037.1,3670,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118546,136435.00
06/24/2015 00:00,2,0.000,ALERT,212.83,297.26,59.970,1435118404,"201051344000867","174011321042388",0.00,15.80,0,293.36,299.97,0.0,0.0,0.000,140364.4,140364.4,3676,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118548,136436.00
06/24/2015 00:00,2,0.000,ALERT,212.38,297.87,59.970,1435118404,"201051344001230","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,151517.2,151517.2,3680,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118550,136437.00
06/24/2015 00:00,2,0.000,ALERT,213.06,297.87,59.991,1435118404,"201051344000576","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,147961.8,147961.8,3679,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435118552,136438.00
06/24/2015 00:00,2,0.000,ALERT,212.61,297.87,59.944,1435118404,"201051344000579","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,154143.0,154143.0,3665,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435118553,136439.00
06/24/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435118404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435119284,136440.00
06/24/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435118404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435119284,136441.00
06/24/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435118404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435119284,136442.00
06/24/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435118404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435119284,136443.00
06/24/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435118404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435119284,136444.00
06/24/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435118404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435119284,136445.00
06/24/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435118404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435119284,136446.00
06/24/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435118404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435119284,136447.00
06/24/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435118404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435119284,136448.00
06/24/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435118404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435119284,136449.00
06/24/2015 00:15,2,0.000,ALERT,211.93,296.66,59.975,1435119303,"201051344000955","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,153456.5,153456.5,3674,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435119380,136450.00
06/24/2015 00:15,2,0.000,ALERT,213.51,297.87,59.965,1435119303,"274151322000095","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,451739.1,451739.1,4591,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435119381,136451.00
06/24/2015 00:15,2,0.000,ALERT,212.16,297.26,59.996,1435119303,"201051344000868","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,139712.2,139712.2,3676,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119383,136452.00
06/24/2015 00:15,2,0.000,ALERT,212.83,296.66,59.981,1435119303,"201051344000853","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,145982.9,145982.9,3673,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119385,136453.00
06/24/2015 00:15,2,0.000,ALERT,212.83,297.87,59.981,1435119303,"201051344000582","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,146462.1,146462.1,3668,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435119387,136454.00
06/24/2015 00:15,2,0.000,ALERT,212.16,296.36,59.975,1435119303,"201051344000469","174011321042388",0.00,15.30,0,292.16,298.77,0.0,0.0,0.000,141206.7,141206.7,3671,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119389,136455.00
06/24/2015 00:15,2,0.000,ALERT,212.16,296.66,59.981,1435119303,"201051344000988","174011321042388",0.00,15.80,0,290.95,298.77,0.0,0.0,0.000,140920.0,140920.0,3668,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119390,136456.00
06/24/2015 00:15,2,0.000,ALERT,212.38,296.36,59.970,1435119303,"201051344001158","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,147097.9,147097.9,3666,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119392,136457.00
06/24/2015 00:15,2,0.000,ALERT,212.16,296.36,59.981,1435119303,"201051344001025","174011321042388",0.00,15.50,0,292.76,299.97,0.0,0.0,0.000,150310.8,150310.8,3667,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119394,136458.00
06/24/2015 00:15,2,0.000,ALERT,212.16,296.96,59.986,1435119303,"201051344000569","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,153949.9,153949.9,3676,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119396,136459.00
06/24/2015 00:15,2,0.000,ALERT,213.29,296.06,59.965,1435119303,"274151322000094","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,339103.0,339103.0,5040,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119398,136460.00
06/24/2015 00:15,2,0.000,ALERT,212.16,296.66,59.975,1435119303,"201051344000458","174011321042388",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,149706.5,149706.5,3672,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435119400,136461.00
06/24/2015 00:15,2,0.000,ALERT,213.74,296.36,59.975,1435119303,"274151322000087","174011321042388",0.00,18.30,0,292.46,298.77,0.0,0.0,0.000,409532.2,409532.2,4560,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119401,136462.00
06/24/2015 00:15,2,0.000,ALERT,213.29,297.57,59.970,1435119303,"274151322000052","174011321042388",0.00,16.70,0,292.76,299.97,0.0,0.0,0.000,437754.3,437754.3,4968,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119403,136463.00
06/24/2015 00:15,2,0.000,ALERT,212.61,297.26,59.981,1435119303,"201051344001145","174011321042388",0.00,15.80,0,293.36,300.27,0.0,0.0,0.000,154880.2,154880.2,3682,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119405,136464.00
06/24/2015 00:15,2,0.000,ALERT,212.83,296.96,59.975,1435119303,"201051344000685","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,154042.1,154042.1,3683,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119407,136465.00
06/24/2015 00:15,2,0.000,ALERT,213.29,297.26,59.965,1435119303,"274151322000088","174011321042388",0.00,16.70,0,293.06,299.37,0.0,0.0,0.000,419226.6,419226.6,4575,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435119409,136466.00
06/24/2015 00:15,2,0.000,ALERT,212.61,296.96,59.975,1435119303,"201051344000438","174011321042388",0.00,15.50,0,293.36,299.97,0.0,0.0,0.000,154142.0,154142.0,3669,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119411,136467.00
06/24/2015 00:15,2,0.000,ALERT,211.93,296.66,59.970,1435119303,"201051344001135","174011321042388",0.00,15.80,0,293.36,299.97,0.0,0.0,0.000,145463.1,145463.1,3664,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435119412,136468.00
06/24/2015 00:15,2,0.000,ALERT,212.83,296.66,59.975,1435119303,"201051344000417","174011321042388",0.00,16.00,0,292.76,298.77,0.0,0.0,0.000,149967.5,149967.5,3666,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119414,136469.00
06/24/2015 00:15,2,0.000,ALERT,212.16,297.57,59.970,1435119303,"201051344000594","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,149988.0,149988.0,3667,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119416,136470.00
06/24/2015 00:15,2,0.000,ALERT,213.51,297.87,59.965,1435119303,"274151322000083","174011321042388",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,433984.1,433984.1,4977,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119418,136471.00
06/24/2015 00:15,2,0.000,ALERT,212.38,296.96,59.970,1435119303,"201051344000585","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,148935.1,148935.1,3668,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119420,136472.00
06/24/2015 00:15,2,0.000,ALERT,213.51,296.96,59.928,1435119303,"274151322000054","174011321042388",0.00,17.00,0,293.06,299.67,0.0,0.0,0.000,429216.1,429216.1,4565,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119421,136473.00
06/24/2015 00:15,2,0.000,ALERT,212.38,296.36,59.970,1435119303,"201051344001203","174011321042388",0.00,15.80,0,293.06,301.17,0.0,0.0,0.000,150173.7,150173.7,3672,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435119423,136474.00
06/24/2015 00:15,2,0.000,ALERT,212.38,296.96,59.970,1435119303,"201051344000646","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,147629.3,147629.3,3665,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119425,136475.00
06/24/2015 00:15,2,0.000,ALERT,214.19,296.06,59.965,1435119303,"274151322000068","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,338131.7,338131.7,4648,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119427,136476.00
06/24/2015 00:15,2,0.000,ALERT,214.19,296.66,59.959,1435119303,"274151322000076","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,457452.2,457452.2,4972,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119429,136477.00
06/24/2015 00:15,2,0.000,ALERT,212.16,297.26,59.975,1435119303,"201051344000890","174011321042388",0.00,16.00,0,293.66,300.57,0.0,0.0,0.000,151770.7,151770.7,3670,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435119431,136478.00
06/24/2015 00:15,2,0.000,ALERT,212.16,296.36,59.944,1435119303,"201051344000900","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,151982.1,151982.1,3675,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119433,136479.00
06/24/2015 00:15,2,0.000,ALERT,212.83,296.36,59.981,1435119303,"201051344000633","174011321042388",0.00,15.30,0,291.25,298.47,0.0,0.0,0.000,141724.0,141724.0,3679,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119435,136480.00
06/24/2015 00:15,2,0.000,ALERT,212.16,296.96,59.965,1435119303,"201051344000983","174011321042388",0.00,15.80,0,293.36,299.97,0.0,0.0,0.000,148910.6,148910.6,3679,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435119436,136481.00
06/24/2015 00:15,2,0.000,ALERT,212.38,296.36,59.996,1435119303,"201051344000917","174011321042388",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,152254.9,152254.9,3679,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119438,136482.00
06/24/2015 00:15,2,0.000,ALERT,212.61,296.36,59.975,1435119303,"201051344000648","174011321042388",0.00,15.30,0,292.46,299.37,0.0,0.0,0.000,148183.2,148183.2,3672,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119440,136483.00
06/24/2015 00:15,2,0.000,ALERT,212.38,296.96,59.965,1435119303,"201051344001093","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,150360.6,150360.6,3670,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119442,136484.00
06/24/2015 00:15,2,0.000,ALERT,212.61,296.36,59.975,1435119303,"201051344000645","174011321042388",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,148632.7,148632.7,3677,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119444,136485.00
06/24/2015 00:15,2,0.000,ALERT,213.74,297.57,59.975,1435119303,"274151322000085","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,431357.3,431357.3,4968,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119445,136486.00
06/24/2015 00:15,2,0.000,ALERT,212.38,296.36,59.975,1435119303,"201051344000651","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,148037.1,148037.1,3672,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119447,136487.00
06/24/2015 00:15,2,0.000,ALERT,212.61,296.66,59.975,1435119303,"201051344000867","174011321042388",0.00,16.00,0,292.76,299.67,0.0,0.0,0.000,140364.4,140364.4,3678,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119449,136488.00
06/24/2015 00:15,2,0.000,ALERT,212.38,297.57,59.970,1435119303,"201051344001230","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,151517.2,151517.2,3682,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119451,136489.00
06/24/2015 00:15,2,0.000,ALERT,212.83,297.57,59.965,1435119303,"201051344000576","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,147961.8,147961.8,3681,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435119453,136490.00
06/24/2015 00:15,2,0.000,ALERT,212.38,297.57,59.965,1435119303,"201051344000579","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,154143.0,154143.0,3667,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435119454,136491.00
06/24/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435119303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435120183,136492.00
06/24/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435119303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435120183,136493.00
06/24/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435119303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435120183,136494.00
06/24/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435119303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435120183,136495.00
06/24/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435119303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435120183,136496.00
06/24/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435119303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435120183,136497.00
06/24/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435119303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435120183,136498.00
06/24/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435119303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435120183,136499.00
06/24/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435119303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435120183,136500.00
06/24/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435119303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435120183,136501.00
06/24/2015 00:30,2,0.000,ALERT,211.25,296.36,59.949,1435120204,"201051344000955","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,153456.5,153456.5,3676,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120280,136502.00
06/24/2015 00:30,2,0.000,ALERT,213.06,297.57,59.965,1435120204,"274151322000095","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,451739.1,451739.1,4593,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120282,136503.00
06/24/2015 00:30,2,0.000,ALERT,211.48,296.96,60.002,1435120204,"201051344000868","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,139712.2,139712.2,3678,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120284,136504.00
06/24/2015 00:30,2,0.000,ALERT,211.93,296.06,59.933,1435120204,"201051344000853","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,145982.9,145982.9,3675,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120286,136505.00
06/24/2015 00:30,2,0.000,ALERT,211.93,296.96,59.975,1435120204,"201051344000582","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,146462.1,146462.1,3670,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120288,136506.00
06/24/2015 00:30,2,0.000,ALERT,211.70,296.06,59.975,1435120204,"201051344000469","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,141206.7,141206.7,3673,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120290,136507.00
06/24/2015 00:30,2,0.000,ALERT,211.48,296.06,59.975,1435120204,"201051344000988","174011321042388",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,140920.0,140920.0,3670,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120291,136508.00
06/24/2015 00:30,2,0.000,ALERT,211.70,296.06,59.996,1435120204,"201051344001158","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,147097.9,147097.9,3668,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435120293,136509.00
06/24/2015 00:30,2,0.000,ALERT,211.48,295.46,59.970,1435120204,"201051344001025","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,150310.8,150310.8,3669,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435120295,136510.00
06/24/2015 00:30,2,0.000,ALERT,211.70,296.36,59.986,1435120204,"201051344000569","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,153949.9,153949.9,3678,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120297,136511.00
06/24/2015 00:30,2,0.000,ALERT,213.06,295.46,59.975,1435120204,"274151322000094","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,339103.0,339103.0,5042,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120299,136512.00
06/24/2015 00:30,2,0.000,ALERT,211.48,296.06,59.970,1435120204,"201051344000458","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,149706.5,149706.5,3674,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120301,136513.00
06/24/2015 00:30,2,0.000,ALERT,212.61,295.76,59.965,1435120204,"274151322000087","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,409532.2,409532.2,4562,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120302,136514.00
06/24/2015 00:30,2,0.000,ALERT,212.61,296.96,59.949,1435120204,"274151322000052","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,437754.3,437754.3,4970,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435120304,136515.00
06/24/2015 00:30,2,0.000,ALERT,211.93,296.36,59.965,1435120204,"201051344001145","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,154880.2,154880.2,3684,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120306,136516.00
06/24/2015 00:30,2,0.000,ALERT,211.93,296.36,59.975,1435120204,"201051344000685","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,154042.1,154042.1,3685,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120308,136517.00
06/24/2015 00:30,2,0.000,ALERT,212.38,296.36,59.975,1435120204,"274151322000088","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,419226.6,419226.6,4577,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120310,136518.00
06/24/2015 00:30,2,0.000,ALERT,211.70,296.66,59.970,1435120204,"201051344000438","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,154142.0,154142.0,3671,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120311,136519.00
06/24/2015 00:30,2,0.000,ALERT,211.25,296.06,59.975,1435120204,"201051344001135","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,145463.1,145463.1,3666,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120313,136520.00
06/24/2015 00:30,2,0.000,ALERT,211.93,296.06,59.965,1435120204,"201051344000417","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,149967.5,149967.5,3668,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120315,136521.00
06/24/2015 00:30,2,0.000,ALERT,211.25,296.66,59.970,1435120204,"201051344000594","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,149988.0,149988.0,3669,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120317,136522.00
06/24/2015 00:30,2,0.000,ALERT,213.06,296.36,59.975,1435120204,"274151322000083","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,433984.1,433984.1,4979,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120318,136523.00
06/24/2015 00:30,2,0.000,ALERT,212.16,296.96,59.975,1435120204,"201051344000585","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,148935.1,148935.1,3670,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120320,136524.00
06/24/2015 00:30,2,0.000,ALERT,212.83,297.57,59.970,1435120204,"274151322000054","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,429216.1,429216.1,4567,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120322,136525.00
06/24/2015 00:30,2,0.000,ALERT,211.93,296.36,59.991,1435120204,"201051344001203","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,150173.7,150173.7,3674,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120324,136526.00
06/24/2015 00:30,2,0.000,ALERT,211.70,296.66,59.975,1435120204,"201051344000646","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,147629.3,147629.3,3667,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435120326,136527.00
06/24/2015 00:30,2,0.000,ALERT,213.74,296.36,59.975,1435120204,"274151322000068","174011321042388",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,338131.7,338131.7,4650,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120328,136528.00
06/24/2015 00:30,2,0.000,ALERT,213.74,296.66,59.949,1435120204,"274151322000076","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,457452.2,457452.2,4974,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120330,136529.00
06/24/2015 00:30,2,0.000,ALERT,211.70,296.96,59.975,1435120204,"201051344000890","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,151770.7,151770.7,3672,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120331,136530.00
06/24/2015 00:30,2,0.000,ALERT,211.70,296.36,59.975,1435120204,"201051344000900","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,151982.1,151982.1,3677,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120333,136531.00
06/24/2015 00:30,2,0.000,ALERT,212.16,296.06,59.944,1435120204,"201051344000633","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,141724.0,141724.0,3681,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120335,136532.00
06/24/2015 00:30,2,0.000,ALERT,211.70,296.66,59.981,1435120204,"201051344000983","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,148910.6,148910.6,3681,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120337,136533.00
06/24/2015 00:30,2,0.000,ALERT,212.16,296.66,59.975,1435120204,"201051344000917","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,152254.9,152254.9,3681,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120339,136534.00
06/24/2015 00:30,2,0.000,ALERT,212.16,296.06,59.986,1435120204,"201051344000648","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,148183.2,148183.2,3674,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120341,136535.00
06/24/2015 00:30,2,0.000,ALERT,211.93,296.66,59.970,1435120204,"201051344001093","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,150360.6,150360.6,3672,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435120343,136536.00
06/24/2015 00:30,2,0.000,ALERT,212.38,296.36,59.981,1435120204,"201051344000645","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,148632.7,148632.7,3679,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120344,136537.00
06/24/2015 00:30,2,0.000,ALERT,213.06,296.96,59.975,1435120204,"274151322000085","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,431357.3,431357.3,4970,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120346,136538.00
06/24/2015 00:30,2,0.000,ALERT,212.16,296.06,59.986,1435120204,"201051344000651","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,148037.1,148037.1,3674,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120348,136539.00
06/24/2015 00:30,2,0.000,ALERT,212.16,296.36,59.986,1435120204,"201051344000867","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,140364.4,140364.4,3680,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120350,136540.00
06/24/2015 00:30,2,0.000,ALERT,211.93,296.66,59.970,1435120204,"201051344001230","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,151517.2,151517.2,3684,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120352,136541.00
06/24/2015 00:30,2,0.000,ALERT,212.38,297.26,59.986,1435120204,"201051344000576","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,147961.8,147961.8,3683,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120354,136542.00
06/24/2015 00:30,2,0.000,ALERT,212.16,297.26,59.970,1435120204,"201051344000579","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,154143.0,154143.0,3669,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435120355,136543.00
06/24/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435120204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121084,136544.00
06/24/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435120204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121084,136545.00
06/24/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435120204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121084,136546.00
