ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435120204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121084,136547.00
06/24/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435120204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121084,136548.00
06/24/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435120204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121084,136549.00
06/24/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435120204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121084,136550.00
06/24/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435120204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121084,136551.00
06/24/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435120204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121084,136552.00
06/24/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435120204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121084,136553.00
06/24/2015 00:45,2,0.000,ALERT,212.16,297.57,59.970,1435121103,"201051344000955","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,153456.5,153456.5,3678,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121179,136554.00
06/24/2015 00:45,2,0.000,ALERT,213.74,298.77,59.970,1435121103,"274151322000095","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,451739.1,451739.1,4595,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121181,136555.00
06/24/2015 00:45,2,0.000,ALERT,212.38,297.87,59.986,1435121103,"201051344000868","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,139712.2,139712.2,3680,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121183,136556.00
06/24/2015 00:45,2,0.000,ALERT,212.83,296.96,59.975,1435121103,"201051344000853","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,145982.9,145982.9,3677,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121185,136557.00
06/24/2015 00:45,2,0.000,ALERT,213.06,297.87,59.975,1435121103,"201051344000582","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,146462.1,146462.1,3672,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121187,136558.00
06/24/2015 00:45,2,0.000,ALERT,212.38,296.66,59.981,1435121103,"201051344000469","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,141206.7,141206.7,3675,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121189,136559.00
06/24/2015 00:45,2,0.000,ALERT,212.16,296.96,59.991,1435121103,"201051344000988","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,140920.0,140920.0,3672,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121190,136560.00
06/24/2015 00:45,2,0.000,ALERT,212.38,296.36,59.965,1435121103,"201051344001158","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,147097.9,147097.9,3670,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121192,136561.00
06/24/2015 00:45,2,0.000,ALERT,212.16,296.36,59.970,1435121103,"201051344001025","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,150310.8,150310.8,3671,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121194,136562.00
06/24/2015 00:45,2,0.000,ALERT,212.16,297.57,59.959,1435121103,"201051344000569","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,153949.9,153949.9,3680,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121196,136563.00
06/24/2015 00:45,2,0.000,ALERT,213.96,296.66,59.959,1435121103,"274151322000094","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,339103.0,339103.0,5044,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121198,136564.00
06/24/2015 00:45,2,0.000,ALERT,212.16,296.96,59.970,1435121103,"201051344000458","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,149706.5,149706.5,3676,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121199,136565.00
06/24/2015 00:45,2,0.000,ALERT,213.51,296.06,59.954,1435121103,"274151322000087","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,409532.2,409532.2,4564,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121201,136566.00
06/24/2015 00:45,2,0.000,ALERT,213.51,296.96,59.959,1435121103,"274151322000052","174011321042388",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,437754.3,437754.3,4972,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121203,136567.00
06/24/2015 00:45,2,0.000,ALERT,212.61,297.26,59.965,1435121103,"201051344001145","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,154880.2,154880.2,3686,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121205,136568.00
06/24/2015 00:45,2,0.000,ALERT,212.83,297.26,59.970,1435121103,"201051344000685","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,154042.1,154042.1,3687,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121207,136569.00
06/24/2015 00:45,2,0.000,ALERT,213.06,296.96,59.949,1435121103,"274151322000088","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,419226.6,419226.6,4579,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121209,136570.00
06/24/2015 00:45,2,0.000,ALERT,212.61,297.26,59.965,1435121103,"201051344000438","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,154142.0,154142.0,3673,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121210,136571.00
06/24/2015 00:45,2,0.000,ALERT,212.16,297.26,59.981,1435121103,"201051344001135","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,145463.1,145463.1,3668,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121212,136572.00
06/24/2015 00:45,2,0.000,ALERT,212.61,296.66,59.965,1435121103,"201051344000417","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,149967.5,149967.5,3670,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121214,136573.00
06/24/2015 00:45,2,0.000,ALERT,212.16,297.57,59.975,1435121103,"201051344000594","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,149988.0,149988.0,3671,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121216,136574.00
06/24/2015 00:45,2,0.000,ALERT,213.74,297.57,60.002,1435121103,"274151322000083","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,433984.1,433984.1,4981,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121218,136575.00
06/24/2015 00:45,2,0.000,ALERT,212.61,297.57,59.965,1435121103,"201051344000585","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,148935.1,148935.1,3672,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121220,136576.00
06/24/2015 00:45,2,0.000,ALERT,213.74,297.57,59.970,1435121103,"274151322000054","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,429216.1,429216.1,4569,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121221,136577.00
06/24/2015 00:45,2,0.000,ALERT,212.61,297.26,59.970,1435121103,"201051344001203","174011321042388",0.00,16.00,0,294.56,300.87,0.0,0.0,0.000,150173.7,150173.7,3676,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121223,136578.00
06/24/2015 00:45,2,0.000,ALERT,212.38,297.57,59.965,1435121103,"201051344000646","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,147629.3,147629.3,3669,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121225,136579.00
06/24/2015 00:45,2,0.000,ALERT,214.41,296.96,59.965,1435121103,"274151322000068","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,338131.7,338131.7,4652,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121227,136580.00
06/24/2015 00:45,2,0.000,ALERT,214.19,298.17,59.965,1435121103,"274151322000076","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,457452.2,457452.2,4976,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121229,136581.00
06/24/2015 00:45,2,0.000,ALERT,212.38,298.17,59.970,1435121103,"201051344000890","174011321042388",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,151770.7,151770.7,3674,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121231,136582.00
06/24/2015 00:45,2,0.000,ALERT,212.16,297.26,59.965,1435121103,"201051344000900","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,151982.1,151982.1,3679,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121233,136583.00
06/24/2015 00:45,2,0.000,ALERT,212.83,296.66,59.981,1435121103,"201051344000633","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,141724.0,141724.0,3683,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121235,136584.00
06/24/2015 00:45,2,0.000,ALERT,212.38,297.57,59.970,1435121103,"201051344000983","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,148910.6,148910.6,3683,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121236,136585.00
06/24/2015 00:45,2,0.000,ALERT,212.61,296.96,59.970,1435121103,"201051344000917","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,152254.9,152254.9,3683,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121238,136586.00
06/24/2015 00:45,2,0.000,ALERT,212.61,296.66,59.965,1435121103,"201051344000648","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,148183.2,148183.2,3676,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121240,136587.00
06/24/2015 00:45,2,0.000,ALERT,212.38,297.57,59.959,1435121103,"201051344001093","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,150360.6,150360.6,3674,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121242,136588.00
06/24/2015 00:45,2,0.000,ALERT,212.83,296.96,59.975,1435121103,"201051344000645","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,148632.7,148632.7,3681,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121244,136589.00
06/24/2015 00:45,2,0.000,ALERT,213.74,297.57,59.938,1435121103,"274151322000085","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,431357.3,431357.3,4972,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121245,136590.00
06/24/2015 00:45,2,0.000,ALERT,212.61,296.96,59.981,1435121103,"201051344000651","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,148037.1,148037.1,3676,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121247,136591.00
06/24/2015 00:45,2,0.000,ALERT,212.61,296.96,59.975,1435121103,"201051344000867","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,140364.4,140364.4,3682,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121249,136592.00
06/24/2015 00:45,2,0.000,ALERT,212.38,297.57,59.986,1435121103,"201051344001230","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,151517.2,151517.2,3686,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121251,136593.00
06/24/2015 00:45,2,0.000,ALERT,212.83,297.87,59.996,1435121103,"201051344000576","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,147961.8,147961.8,3685,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435121252,136594.00
06/24/2015 00:45,2,0.000,ALERT,212.38,297.57,59.975,1435121103,"201051344000579","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,154143.0,154143.0,3671,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435121254,136595.00
06/24/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435121103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121984,136596.00
06/24/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435121103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121984,136597.00
06/24/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435121103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121984,136598.00
06/24/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435121103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121984,136599.00
06/24/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435121103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121984,136600.00
06/24/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435121103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121984,136601.00
06/24/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435121103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121984,136602.00
06/24/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435121103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121984,136603.00
06/24/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435121103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121984,136604.00
06/24/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435121103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435121984,136605.00
06/24/2015 01:00,2,0.000,ALERT,211.70,296.66,59.975,1435122003,"201051344000955","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,153456.5,153456.5,3680,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122079,136606.00
06/24/2015 01:00,2,0.000,ALERT,213.51,298.47,59.970,1435122003,"274151322000095","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,451739.1,451739.1,4597,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122081,136607.00
06/24/2015 01:00,2,0.000,ALERT,211.93,296.96,59.975,1435122003,"201051344000868","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,139712.2,139712.2,3682,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435122083,136608.00
06/24/2015 01:00,2,0.000,ALERT,212.38,296.36,59.991,1435122003,"201051344000853","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,145982.9,145982.9,3679,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122084,136609.00
06/24/2015 01:00,2,0.000,ALERT,212.61,297.87,59.986,1435122003,"201051344000582","174011321042388",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,146462.1,146462.1,3674,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122086,136610.00
06/24/2015 01:00,2,0.000,ALERT,211.93,296.36,59.986,1435122003,"201051344000469","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,141206.7,141206.7,3677,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122088,136611.00
06/24/2015 01:00,2,0.000,ALERT,211.70,296.66,59.991,1435122003,"201051344000988","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,140920.0,140920.0,3674,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122090,136612.00
06/24/2015 01:00,2,0.000,ALERT,211.93,296.66,59.981,1435122003,"201051344001158","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,147097.9,147097.9,3672,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122092,136613.00
06/24/2015 01:00,2,0.000,ALERT,211.93,296.06,59.986,1435122003,"201051344001025","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,150310.8,150310.8,3673,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122094,136614.00
06/24/2015 01:00,2,0.000,ALERT,211.93,296.96,59.986,1435122003,"201051344000569","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,153949.9,153949.9,3682,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122096,136615.00
06/24/2015 01:00,2,0.000,ALERT,213.29,296.06,59.970,1435122003,"274151322000094","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,339103.0,339103.0,5046,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122097,136616.00
06/24/2015 01:00,2,0.000,ALERT,211.93,296.66,59.986,1435122003,"201051344000458","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,149706.5,149706.5,3678,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435122099,136617.00
06/24/2015 01:00,2,0.000,ALERT,213.29,296.36,59.975,1435122003,"274151322000087","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,409532.2,409532.2,4566,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122101,136618.00
06/24/2015 01:00,2,0.000,ALERT,213.29,296.96,59.986,1435122003,"274151322000052","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,437754.3,437754.3,4974,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122103,136619.00
06/24/2015 01:00,2,0.000,ALERT,212.38,297.26,59.981,1435122003,"201051344001145","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,154880.2,154880.2,3688,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122105,136620.00
06/24/2015 01:00,2,0.000,ALERT,212.38,296.96,59.991,1435122003,"201051344000685","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,154042.1,154042.1,3689,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122107,136621.00
06/24/2015 01:00,2,0.000,ALERT,213.06,296.66,59.991,1435122003,"274151322000088","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,419226.6,419226.6,4581,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122108,136622.00
06/24/2015 01:00,2,0.000,ALERT,212.38,296.96,59.986,1435122003,"201051344000438","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,154142.0,154142.0,3675,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122110,136623.00
06/24/2015 01:00,2,0.000,ALERT,211.70,296.66,59.986,1435122003,"201051344001135","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,145463.1,145463.1,3670,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122112,136624.00
06/24/2015 01:00,2,0.000,ALERT,212.38,296.06,59.991,1435122003,"201051344000417","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,149967.5,149967.5,3672,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122114,136625.00
06/24/2015 01:00,2,0.000,ALERT,211.93,297.26,59.954,1435122003,"201051344000594","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,149988.0,149988.0,3673,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122116,136626.00
06/24/2015 01:00,2,0.000,ALERT,213.51,297.57,60.007,1435122003,"274151322000083","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,433984.1,433984.1,4983,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122117,136627.00
06/24/2015 01:00,2,0.000,ALERT,212.38,297.26,59.986,1435122003,"201051344000585","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,148935.1,148935.1,3674,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122119,136628.00
06/24/2015 01:00,2,0.000,ALERT,213.29,297.26,59.981,1435122003,"274151322000054","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,429216.1,429216.1,4571,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122121,136629.00
06/24/2015 01:00,2,0.000,ALERT,212.16,296.66,59.975,1435122003,"201051344001203","174011321042388",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,150173.7,150173.7,3678,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122123,136630.00
06/24/2015 01:00,2,0.000,ALERT,212.16,296.96,59.981,1435122003,"201051344000646","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,147629.3,147629.3,3671,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122125,136631.00
06/24/2015 01:00,2,0.000,ALERT,214.19,296.66,59.970,1435122003,"274151322000068","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,338131.7,338131.7,4654,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122126,136632.00
06/24/2015 01:00,2,0.000,ALERT,213.96,296.66,59.975,1435122003,"274151322000076","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,457452.2,457452.2,4978,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435122128,136633.00
06/24/2015 01:00,2,0.000,ALERT,212.38,297.57,59.938,1435122003,"201051344000890","174011321042388",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,151770.7,151770.7,3676,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122130,136634.00
06/24/2015 01:00,2,0.000,ALERT,212.16,296.66,59.975,1435122003,"201051344000900","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,151982.1,151982.1,3681,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435122132,136635.00
06/24/2015 01:00,2,0.000,ALERT,212.83,296.36,59.981,1435122003,"201051344000633","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,141724.0,141724.0,3685,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435122134,136636.00
06/24/2015 01:00,2,0.000,ALERT,212.16,296.96,59.975,1435122003,"201051344000983","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,148910.6,148910.6,3685,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122136,136637.00
06/24/2015 01:00,2,0.000,ALERT,212.61,296.66,59.981,1435122003,"201051344000917","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,152254.9,152254.9,3685,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122138,136638.00
06/24/2015 01:00,2,0.000,ALERT,212.38,296.06,59.975,1435122003,"201051344000648","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,148183.2,148183.2,3678,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122139,136639.00
06/24/2015 01:00,2,0.000,ALERT,212.16,296.96,59.991,1435122003,"201051344001093","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,150360.6,150360.6,3676,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122141,136640.00
06/24/2015 01:00,2,0.000,ALERT,212.61,296.66,59.975,1435122003,"201051344000645","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,148632.7,148632.7,3683,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122143,136641.00
06/24/2015 01:00,2,0.000,ALERT,213.96,297.87,59.986,1435122003,"274151322000085","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,431357.3,431357.3,4974,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122145,136642.00
06/24/2015 01:00,2,0.000,ALERT,212.61,296.36,59.986,1435122003,"201051344000651","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,148037.1,148037.1,3678,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122147,136643.00
06/24/2015 01:00,2,0.000,ALERT,212.61,296.66,59.991,1435122003,"201051344000867","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,140364.4,140364.4,3684,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122148,136644.00
06/24/2015 01:00,2,0.000,ALERT,212.61,297.87,59.986,1435122003,"201051344001230","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,151517.2,151517.2,3688,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122150,136645.00
06/24/2015 01:00,2,0.000,ALERT,212.61,297.57,59.975,1435122003,"201051344000576","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,147961.8,147961.8,3687,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122152,136646.00
06/24/2015 01:00,2,0.000,ALERT,212.38,297.57,59.991,1435122003,"201051344000579","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,154143.0,154143.0,3673,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435122154,136647.00
06/24/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435122003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435122883,136648.00
06/24/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435122003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435122883,136649.00
06/24/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435122003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435122883,136650.00
06/24/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435122003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435122883,136651.00
06/24/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435122003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435122883,136652.00
06/24/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435122003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435122883,136653.00
06/24/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435122003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435122883,136654.00
06/24/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435122003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435122883,136655.00
06/24/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435122003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435122883,136656.00
06/24/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435122003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435122883,136657.00
06/24/2015 01:15,2,0.000,ALERT,211.93,296.36,59.981,1435122903,"201051344000955","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,153456.5,153456.5,3682,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435122980,136658.00
06/24/2015 01:15,2,0.000,ALERT,213.51,298.17,59.975,1435122903,"274151322000095","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,451739.1,451739.1,4599,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122982,136659.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.96,59.965,1435122903,"201051344000868","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,139712.2,139712.2,3684,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122984,136660.00
06/24/2015 01:15,2,0.000,ALERT,212.83,296.36,59.981,1435122903,"201051344000853","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,145982.9,145982.9,3681,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122986,136661.00
06/24/2015 01:15,2,0.000,ALERT,212.83,297.57,59.975,1435122903,"201051344000582","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,146462.1,146462.1,3676,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122988,136662.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.36,59.975,1435122903,"201051344000469","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,141206.7,141206.7,3679,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122990,136663.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.36,59.938,1435122903,"201051344000988","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,140920.0,140920.0,3676,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122991,136664.00
06/24/2015 01:15,2,0.000,ALERT,212.38,296.36,59.975,1435122903,"201051344001158","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,147097.9,147097.9,3674,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122993,136665.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.06,59.965,1435122903,"201051344001025","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,150310.8,150310.8,3675,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122995,136666.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.96,59.975,1435122903,"201051344000569","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,153949.9,153949.9,3684,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122997,136667.00
06/24/2015 01:15,2,0.000,ALERT,213.74,296.96,59.959,1435122903,"274151322000094","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,339103.0,339103.0,5048,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435122999,136668.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.66,59.975,1435122903,"201051344000458","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,149706.5,149706.5,3680,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123001,136669.00
06/24/2015 01:15,2,0.000,ALERT,213.51,296.36,59.965,1435122903,"274151322000087","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,409532.2,409532.2,4568,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123003,136670.00
06/24/2015 01:15,2,0.000,ALERT,213.51,297.87,59.975,1435122903,"274151322000052","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,437754.3,437754.3,4976,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123005,136671.00
06/24/2015 01:15,2,0.000,ALERT,212.83,296.96,60.018,1435122903,"201051344001145","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,154880.2,154880.2,3690,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123006,136672.00
06/24/2015 01:15,2,0.000,ALERT,212.83,296.66,59.975,1435122903,"201051344000685","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,154042.1,154042.1,3691,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123008,136673.00
06/24/2015 01:15,2,0.000,ALERT,213.29,296.36,59.975,1435122903,"274151322000088","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,419226.6,419226.6,4583,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123010,136674.00
06/24/2015 01:15,2,0.000,ALERT,212.61,296.96,60.007,1435122903,"201051344000438","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,154142.0,154142.0,3677,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123012,136675.00
06/24/2015 01:15,2,0.000,ALERT,211.93,296.66,59.970,1435122903,"201051344001135","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,145463.1,145463.1,3672,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123014,136676.00
06/24/2015 01:15,2,0.000,ALERT,212.61,296.36,59.975,1435122903,"201051344000417","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,149967.5,149967.5,3674,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123015,136677.00
06/24/2015 01:15,2,0.000,ALERT,212.16,297.26,59.970,1435122903,"201051344000594","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,149988.0,149988.0,3675,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123017,136678.00
06/24/2015 01:15,2,0.000,ALERT,213.96,297.57,59.965,1435122903,"274151322000083","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,433984.1,433984.1,4985,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123019,136679.00
06/24/2015 01:15,2,0.000,ALERT,212.61,296.96,59.981,1435122903,"201051344000585","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,148935.1,148935.1,3676,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123021,136680.00
06/24/2015 01:15,2,0.000,ALERT,213.51,296.96,59.959,1435122903,"274151322000054","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,429216.1,429216.1,4573,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123023,136681.00
06/24/2015 01:15,2,0.000,ALERT,212.61,296.36,59.959,1435122903,"201051344001203","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,150173.7,150173.7,3680,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123024,136682.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.96,59.928,1435122903,"201051344000646","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,147629.3,147629.3,3673,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123026,136683.00
06/24/2015 01:15,2,0.000,ALERT,214.41,296.36,59.965,1435122903,"274151322000068","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,338131.7,338131.7,4656,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123028,136684.00
06/24/2015 01:15,2,0.000,ALERT,214.41,297.57,59.965,1435122903,"274151322000076","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,457452.2,457452.2,4980,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123030,136685.00
06/24/2015 01:15,2,0.000,ALERT,212.38,297.26,59.965,1435122903,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,151770.7,151770.7,3678,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123032,136686.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.36,59.975,1435122903,"201051344000900","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,151982.1,151982.1,3683,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123034,136687.00
06/24/2015 01:15,2,0.000,ALERT,212.83,296.06,59.996,1435122903,"201051344000633","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,141724.0,141724.0,3687,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123036,136688.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.66,59.954,1435122903,"201051344000983","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,148910.6,148910.6,3687,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123037,136689.00
06/24/2015 01:15,2,0.000,ALERT,212.38,296.06,59.959,1435122903,"201051344000917","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,152254.9,152254.9,3687,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123039,136690.00
06/24/2015 01:15,2,0.000,ALERT,212.38,295.76,59.944,1435122903,"201051344000648","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,148183.2,148183.2,3680,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123041,136691.00
06/24/2015 01:15,2,0.000,ALERT,212.38,296.66,60.002,1435122903,"201051344001093","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,150360.6,150360.6,3678,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123043,136692.00
06/24/2015 01:15,2,0.000,ALERT,212.61,296.06,59.959,1435122903,"201051344000645","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,148632.7,148632.7,3685,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123044,136693.00
06/24/2015 01:15,2,0.000,ALERT,213.74,296.66,59.965,1435122903,"274151322000085","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,431357.3,431357.3,4976,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123046,136694.00
06/24/2015 01:15,2,0.000,ALERT,212.38,295.76,59.996,1435122903,"201051344000651","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,148037.1,148037.1,3680,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123048,136695.00
