ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 01:15,2,0.000,ALERT,212.38,296.06,59.965,1435122903,"201051344000867","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,140364.4,140364.4,3686,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123050,136696.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.96,59.970,1435122903,"201051344001230","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,151517.2,151517.2,3690,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123052,136697.00
06/24/2015 01:15,2,0.000,ALERT,212.61,296.66,59.986,1435122903,"201051344000576","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,147961.8,147961.8,3689,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123054,136698.00
06/24/2015 01:15,2,0.000,ALERT,212.16,296.66,59.965,1435122903,"201051344000579","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,154143.0,154143.0,3675,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123055,136699.00
06/24/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435122903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435123783,136700.00
06/24/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435122903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435123783,136701.00
06/24/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435122903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435123783,136702.00
06/24/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435122903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435123783,136703.00
06/24/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435122903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435123783,136704.00
06/24/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435122903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435123783,136705.00
06/24/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435122903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435123783,136706.00
06/24/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435122903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435123783,136707.00
06/24/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435122903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435123783,136708.00
06/24/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435122903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435123783,136709.00
06/24/2015 01:30,2,0.000,ALERT,212.61,297.57,59.986,1435123804,"201051344000955","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,153456.5,153456.5,3684,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123879,136710.00
06/24/2015 01:30,2,0.000,ALERT,213.96,298.77,59.954,1435123804,"274151322000095","174011321042388",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,451739.1,451739.1,4601,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123881,136711.00
06/24/2015 01:30,2,0.000,ALERT,212.83,297.87,59.986,1435123804,"201051344000868","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,139712.2,139712.2,3686,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123882,136712.00
06/24/2015 01:30,2,0.000,ALERT,213.06,296.96,59.970,1435123804,"201051344000853","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,145982.9,145982.9,3683,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123884,136713.00
06/24/2015 01:30,2,0.000,ALERT,213.29,298.47,59.996,1435123804,"201051344000582","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,146462.1,146462.1,3678,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123886,136714.00
06/24/2015 01:30,2,0.000,ALERT,212.83,297.26,59.991,1435123804,"201051344000469","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,141206.7,141206.7,3681,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123888,136715.00
06/24/2015 01:30,2,0.000,ALERT,212.38,297.26,60.007,1435123804,"201051344000988","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,140920.0,140920.0,3678,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123890,136716.00
06/24/2015 01:30,2,0.000,ALERT,212.61,297.26,59.986,1435123804,"201051344001158","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,147097.9,147097.9,3676,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123891,136717.00
06/24/2015 01:30,2,0.000,ALERT,212.61,296.96,59.991,1435123804,"201051344001025","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,150310.8,150310.8,3677,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123893,136718.00
06/24/2015 01:30,2,0.000,ALERT,212.61,297.87,59.986,1435123804,"201051344000569","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,153949.9,153949.9,3686,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123895,136719.00
06/24/2015 01:30,2,0.000,ALERT,213.96,297.57,59.981,1435123804,"274151322000094","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,339103.0,339103.0,5050,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123897,136720.00
06/24/2015 01:30,2,0.000,ALERT,212.61,297.57,59.986,1435123804,"201051344000458","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,149706.5,149706.5,3682,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123899,136721.00
06/24/2015 01:30,2,0.000,ALERT,214.19,296.66,59.970,1435123804,"274151322000087","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,409532.2,409532.2,4570,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123901,136722.00
06/24/2015 01:30,2,0.000,ALERT,213.96,297.57,59.981,1435123804,"274151322000052","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,437754.3,437754.3,4978,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123903,136723.00
06/24/2015 01:30,2,0.000,ALERT,212.83,297.57,59.944,1435123804,"201051344001145","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,154880.2,154880.2,3692,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123904,136724.00
06/24/2015 01:30,2,0.000,ALERT,213.06,297.57,59.981,1435123804,"201051344000685","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,154042.1,154042.1,3693,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123906,136725.00
06/24/2015 01:30,2,0.000,ALERT,213.51,296.96,59.970,1435123804,"274151322000088","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,419226.6,419226.6,4585,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123908,136726.00
06/24/2015 01:30,2,0.000,ALERT,213.06,297.57,60.007,1435123804,"201051344000438","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,154142.0,154142.0,3679,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123910,136727.00
06/24/2015 01:30,2,0.000,ALERT,212.38,297.26,60.002,1435123804,"201051344001135","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,145463.1,145463.1,3674,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123911,136728.00
06/24/2015 01:30,2,0.000,ALERT,213.29,296.96,59.975,1435123804,"201051344000417","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,149967.5,149967.5,3676,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123913,136729.00
06/24/2015 01:30,2,0.000,ALERT,212.38,297.87,59.959,1435123804,"201051344000594","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,149988.0,149988.0,3677,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123915,136730.00
06/24/2015 01:30,2,0.000,ALERT,213.96,297.57,59.970,1435123804,"274151322000083","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,433984.1,433984.1,4987,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123917,136731.00
06/24/2015 01:30,2,0.000,ALERT,213.06,297.57,59.954,1435123804,"201051344000585","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,148935.1,148935.1,3678,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123919,136732.00
06/24/2015 01:30,2,0.000,ALERT,213.51,297.57,59.959,1435123804,"274151322000054","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,429216.1,429216.1,4575,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123920,136733.00
06/24/2015 01:30,2,0.000,ALERT,212.83,296.96,59.965,1435123804,"201051344001203","174011321042388",0.00,15.00,0,294.86,301.47,0.0,0.0,0.000,150173.7,150173.7,3682,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123922,136734.00
06/24/2015 01:30,2,0.000,ALERT,212.61,297.26,59.975,1435123804,"201051344000646","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,147629.3,147629.3,3675,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123924,136735.00
06/24/2015 01:30,2,0.000,ALERT,214.64,296.66,59.970,1435123804,"274151322000068","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,338131.7,338131.7,4658,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123926,136736.00
06/24/2015 01:30,2,0.000,ALERT,214.19,297.26,59.970,1435123804,"274151322000076","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,457452.2,457452.2,4982,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123928,136737.00
06/24/2015 01:30,2,0.000,ALERT,212.61,297.57,59.970,1435123804,"201051344000890","174011321042388",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,151770.7,151770.7,3680,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123930,136738.00
06/24/2015 01:30,2,0.000,ALERT,212.61,297.26,59.975,1435123804,"201051344000900","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,151982.1,151982.1,3685,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123932,136739.00
06/24/2015 01:30,2,0.000,ALERT,213.06,296.36,59.965,1435123804,"201051344000633","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,141724.0,141724.0,3689,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123934,136740.00
06/24/2015 01:30,2,0.000,ALERT,212.61,297.26,59.965,1435123804,"201051344000983","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,148910.6,148910.6,3689,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123936,136741.00
06/24/2015 01:30,2,0.000,ALERT,212.83,296.66,59.986,1435123804,"201051344000917","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,152254.9,152254.9,3689,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123938,136742.00
06/24/2015 01:30,2,0.000,ALERT,212.83,296.36,59.965,1435123804,"201051344000648","174011321042388",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,148183.2,148183.2,3682,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123939,136743.00
06/24/2015 01:30,2,0.000,ALERT,212.83,297.57,59.965,1435123804,"201051344001093","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,150360.6,150360.6,3680,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123941,136744.00
06/24/2015 01:30,2,0.000,ALERT,213.06,296.96,59.954,1435123804,"201051344000645","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,148632.7,148632.7,3687,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123943,136745.00
06/24/2015 01:30,2,0.000,ALERT,214.19,297.57,59.954,1435123804,"274151322000085","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,431357.3,431357.3,4978,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123945,136746.00
06/24/2015 01:30,2,0.000,ALERT,212.83,296.96,59.928,1435123804,"201051344000651","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,148037.1,148037.1,3682,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123947,136747.00
06/24/2015 01:30,2,0.000,ALERT,212.83,296.96,59.959,1435123804,"201051344000867","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,140364.4,140364.4,3688,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123948,136748.00
06/24/2015 01:30,2,0.000,ALERT,212.61,297.87,59.954,1435123804,"201051344001230","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,151517.2,151517.2,3692,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435123950,136749.00
06/24/2015 01:30,2,0.000,ALERT,213.29,297.57,59.970,1435123804,"201051344000576","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,147961.8,147961.8,3691,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123952,136750.00
06/24/2015 01:30,2,0.000,ALERT,212.61,297.87,59.933,1435123804,"201051344000579","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,154143.0,154143.0,3677,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435123954,136751.00
06/24/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435123804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435124684,136752.00
06/24/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435123804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435124684,136753.00
06/24/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435123804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435124684,136754.00
06/24/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435123804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435124684,136755.00
06/24/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435123804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435124684,136756.00
06/24/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435123804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435124684,136757.00
06/24/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435123804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435124684,136758.00
06/24/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435123804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435124684,136759.00
06/24/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435123804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435124684,136760.00
06/24/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435123804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435124684,136761.00
06/24/2015 01:45,2,0.000,ALERT,212.38,298.17,60.007,1435124703,"201051344000955","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,153456.5,153456.5,3686,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124780,136762.00
06/24/2015 01:45,2,0.000,ALERT,214.19,299.07,60.002,1435124703,"274151322000095","174011321042388",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,451739.1,451739.1,4603,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435124781,136763.00
06/24/2015 01:45,2,0.000,ALERT,212.61,298.17,60.002,1435124703,"201051344000868","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,139712.2,139712.2,3688,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124783,136764.00
06/24/2015 01:45,2,0.000,ALERT,213.29,297.57,60.002,1435124703,"201051344000853","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,145982.9,145982.9,3685,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124785,136765.00
06/24/2015 01:45,2,0.000,ALERT,213.51,298.77,60.002,1435124703,"201051344000582","174011321042388",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,146462.1,146462.1,3680,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124787,136766.00
06/24/2015 01:45,2,0.000,ALERT,212.83,297.57,60.002,1435124703,"201051344000469","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,141206.7,141206.7,3683,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124789,136767.00
06/24/2015 01:45,2,0.000,ALERT,212.61,297.57,60.002,1435124703,"201051344000988","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,140920.0,140920.0,3680,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124791,136768.00
06/24/2015 01:45,2,0.000,ALERT,212.61,297.26,59.996,1435124703,"201051344001158","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,147097.9,147097.9,3678,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435124793,136769.00
06/24/2015 01:45,2,0.000,ALERT,212.83,296.96,60.002,1435124703,"201051344001025","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,150310.8,150310.8,3679,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124794,136770.00
06/24/2015 01:45,2,0.000,ALERT,212.83,297.87,59.986,1435124703,"201051344000569","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,153949.9,153949.9,3688,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435124796,136771.00
06/24/2015 01:45,2,0.000,ALERT,214.19,296.96,59.986,1435124703,"274151322000094","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,339103.0,339103.0,5052,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124798,136772.00
06/24/2015 01:45,2,0.000,ALERT,212.83,297.57,59.996,1435124703,"201051344000458","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,149706.5,149706.5,3684,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124800,136773.00
06/24/2015 01:45,2,0.000,ALERT,214.19,296.96,59.981,1435124703,"274151322000087","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,409532.2,409532.2,4572,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124802,136774.00
06/24/2015 01:45,2,0.000,ALERT,213.96,297.87,60.002,1435124703,"274151322000052","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,437754.3,437754.3,4980,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124804,136775.00
06/24/2015 01:45,2,0.000,ALERT,213.06,297.87,60.002,1435124703,"201051344001145","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,154880.2,154880.2,3694,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124805,136776.00
06/24/2015 01:45,2,0.000,ALERT,213.06,297.57,59.986,1435124703,"201051344000685","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,154042.1,154042.1,3695,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124807,136777.00
06/24/2015 01:45,2,0.000,ALERT,213.51,297.26,59.981,1435124703,"274151322000088","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,419226.6,419226.6,4587,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124809,136778.00
06/24/2015 01:45,2,0.000,ALERT,212.83,297.87,60.007,1435124703,"201051344000438","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,154142.0,154142.0,3681,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435124811,136779.00
06/24/2015 01:45,2,0.000,ALERT,212.38,297.57,59.986,1435124703,"201051344001135","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,145463.1,145463.1,3676,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124813,136780.00
06/24/2015 01:45,2,0.000,ALERT,212.83,296.66,59.954,1435124703,"201051344000417","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,149967.5,149967.5,3678,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124814,136781.00
06/24/2015 01:45,2,0.000,ALERT,212.38,297.57,59.991,1435124703,"201051344000594","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,149988.0,149988.0,3679,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124816,136782.00
06/24/2015 01:45,2,0.000,ALERT,214.19,297.87,59.959,1435124703,"274151322000083","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,433984.1,433984.1,4989,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124818,136783.00
06/24/2015 01:45,2,0.000,ALERT,212.83,297.87,59.991,1435124703,"201051344000585","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,148935.1,148935.1,3680,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435124820,136784.00
06/24/2015 01:45,2,0.000,ALERT,213.51,297.57,59.986,1435124703,"274151322000054","174011321042388",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,429216.1,429216.1,4577,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124822,136785.00
06/24/2015 01:45,2,0.000,ALERT,212.83,297.26,59.986,1435124703,"201051344001203","174011321042388",0.00,14.70,0,295.16,301.77,0.0,0.0,0.000,150173.7,150173.7,3684,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435124823,136786.00
06/24/2015 01:45,2,0.000,ALERT,212.61,297.87,59.986,1435124703,"201051344000646","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,147629.3,147629.3,3677,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124825,136787.00
06/24/2015 01:45,2,0.000,ALERT,214.87,296.96,59.959,1435124703,"274151322000068","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,338131.7,338131.7,4660,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124827,136788.00
06/24/2015 01:45,2,0.000,ALERT,214.64,298.17,59.975,1435124703,"274151322000076","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,457452.2,457452.2,4984,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124829,136789.00
06/24/2015 01:45,2,0.000,ALERT,212.61,298.17,59.996,1435124703,"201051344000890","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,151770.7,151770.7,3682,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124831,136790.00
06/24/2015 01:45,2,0.000,ALERT,212.38,297.26,59.986,1435124703,"201051344000900","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,151982.1,151982.1,3687,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124833,136791.00
06/24/2015 01:45,2,0.000,ALERT,213.06,296.66,60.002,1435124703,"201051344000633","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,141724.0,141724.0,3691,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124834,136792.00
06/24/2015 01:45,2,0.000,ALERT,212.61,297.26,59.975,1435124703,"201051344000983","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,148910.6,148910.6,3691,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124836,136793.00
06/24/2015 01:45,2,0.000,ALERT,213.06,296.96,59.986,1435124703,"201051344000917","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,152254.9,152254.9,3691,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124838,136794.00
06/24/2015 01:45,2,0.000,ALERT,213.06,296.96,59.996,1435124703,"201051344000648","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,148183.2,148183.2,3684,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124840,136795.00
06/24/2015 01:45,2,0.000,ALERT,212.83,297.57,59.975,1435124703,"201051344001093","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,150360.6,150360.6,3682,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435124842,136796.00
06/24/2015 01:45,2,0.000,ALERT,213.06,296.96,59.986,1435124703,"201051344000645","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,148632.7,148632.7,3689,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435124843,136797.00
06/24/2015 01:45,2,0.000,ALERT,214.41,297.26,59.981,1435124703,"274151322000085","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,431357.3,431357.3,4980,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124845,136798.00
06/24/2015 01:45,2,0.000,ALERT,212.83,296.96,59.949,1435124703,"201051344000651","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,148037.1,148037.1,3684,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124847,136799.00
06/24/2015 01:45,2,0.000,ALERT,213.06,296.96,59.991,1435124703,"201051344000867","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,140364.4,140364.4,3690,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124849,136800.00
06/24/2015 01:45,2,0.000,ALERT,212.83,297.87,59.981,1435124703,"201051344001230","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,151517.2,151517.2,3694,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124851,136801.00
06/24/2015 01:45,2,0.000,ALERT,213.06,297.57,59.996,1435124703,"201051344000576","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,147961.8,147961.8,3693,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124853,136802.00
06/24/2015 01:45,2,0.000,ALERT,212.83,298.17,59.986,1435124703,"201051344000579","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,154143.0,154143.0,3679,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435124855,136803.00
06/24/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435124703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435125584,136804.00
06/24/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435124703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435125584,136805.00
06/24/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435124703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435125584,136806.00
06/24/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435124703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435125584,136807.00
06/24/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435124703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435125584,136808.00
06/24/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435124703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435125584,136809.00
06/24/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435124703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435125584,136810.00
06/24/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435124703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435125584,136811.00
06/24/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435124703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435125584,136812.00
06/24/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435124703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435125584,136813.00
06/24/2015 02:00,2,0.000,ALERT,212.83,298.17,59.986,1435125603,"201051344000955","174011321042388",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,153456.5,153456.5,3688,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125679,136814.00
06/24/2015 02:00,2,0.000,ALERT,214.41,299.67,59.970,1435125603,"274151322000095","174011321042388",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,451739.1,451739.1,4605,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125680,136815.00
06/24/2015 02:00,2,0.000,ALERT,212.83,298.47,59.975,1435125603,"201051344000868","174011321042388",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,139712.2,139712.2,3690,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435125682,136816.00
06/24/2015 02:00,2,0.000,ALERT,213.74,297.87,59.981,1435125603,"201051344000853","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,145982.9,145982.9,3687,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125684,136817.00
06/24/2015 02:00,2,0.000,ALERT,213.74,298.77,59.981,1435125603,"201051344000582","174011321042388",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,146462.1,146462.1,3682,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435125686,136818.00
06/24/2015 02:00,2,0.000,ALERT,213.06,297.57,59.975,1435125603,"201051344000469","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,141206.7,141206.7,3685,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125688,136819.00
06/24/2015 02:00,2,0.000,ALERT,212.83,297.87,59.981,1435125603,"201051344000988","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,140920.0,140920.0,3682,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125689,136820.00
06/24/2015 02:00,2,0.000,ALERT,213.06,297.57,59.986,1435125603,"201051344001158","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,147097.9,147097.9,3680,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125691,136821.00
06/24/2015 02:00,2,0.000,ALERT,212.83,297.26,60.018,1435125603,"201051344001025","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,150310.8,150310.8,3681,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125693,136822.00
06/24/2015 02:00,2,0.000,ALERT,213.29,298.47,59.975,1435125603,"201051344000569","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,153949.9,153949.9,3690,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125695,136823.00
06/24/2015 02:00,2,0.000,ALERT,214.41,297.57,59.981,1435125603,"274151322000094","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,339103.0,339103.0,5054,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125697,136824.00
06/24/2015 02:00,2,0.000,ALERT,212.83,297.87,59.986,1435125603,"201051344000458","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,149706.5,149706.5,3686,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125699,136825.00
06/24/2015 02:00,2,0.000,ALERT,214.41,297.26,59.959,1435125603,"274151322000087","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,409532.2,409532.2,4574,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125700,136826.00
06/24/2015 02:00,2,0.000,ALERT,213.74,297.57,59.954,1435125603,"274151322000052","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,437754.3,437754.3,4982,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435125702,136827.00
06/24/2015 02:00,2,0.000,ALERT,213.29,298.17,60.018,1435125603,"201051344001145","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,154880.2,154880.2,3696,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435125704,136828.00
06/24/2015 02:00,2,0.000,ALERT,213.51,298.17,59.959,1435125603,"201051344000685","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,154042.1,154042.1,3697,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125706,136829.00
06/24/2015 02:00,2,0.000,ALERT,213.74,297.57,59.975,1435125603,"274151322000088","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,419226.6,419226.6,4589,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125708,136830.00
06/24/2015 02:00,2,0.000,ALERT,213.29,297.87,59.996,1435125603,"201051344000438","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,154142.0,154142.0,3683,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125709,136831.00
06/24/2015 02:00,2,0.000,ALERT,212.83,297.87,59.981,1435125603,"201051344001135","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,145463.1,145463.1,3678,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435125711,136832.00
06/24/2015 02:00,2,0.000,ALERT,213.29,297.26,59.970,1435125603,"201051344000417","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,149967.5,149967.5,3680,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435125713,136833.00
06/24/2015 02:00,2,0.000,ALERT,212.61,298.17,59.986,1435125603,"201051344000594","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,149988.0,149988.0,3681,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125715,136834.00
06/24/2015 02:00,2,0.000,ALERT,214.19,298.17,59.991,1435125603,"274151322000083","174011321042388",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,433984.1,433984.1,4991,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435125717,136835.00
06/24/2015 02:00,2,0.000,ALERT,213.06,298.17,59.991,1435125603,"201051344000585","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,148935.1,148935.1,3682,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125718,136836.00
06/24/2015 02:00,2,0.000,ALERT,214.19,298.17,59.975,1435125603,"274151322000054","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,429216.1,429216.1,4579,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125720,136837.00
06/24/2015 02:00,2,0.000,ALERT,213.06,297.87,59.991,1435125603,"201051344001203","174011321042388",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,150173.7,150173.7,3686,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125722,136838.00
06/24/2015 02:00,2,0.000,ALERT,212.61,297.87,59.949,1435125603,"201051344000646","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,147629.3,147629.3,3679,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125724,136839.00
06/24/2015 02:00,2,0.000,ALERT,214.87,297.57,59.954,1435125603,"274151322000068","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,338131.7,338131.7,4662,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125725,136840.00
06/24/2015 02:00,2,0.000,ALERT,214.87,297.87,59.986,1435125603,"274151322000076","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,457452.2,457452.2,4986,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125727,136841.00
06/24/2015 02:00,2,0.000,ALERT,212.61,298.47,59.986,1435125603,"201051344000890","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,151770.7,151770.7,3684,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125729,136842.00
06/24/2015 02:00,2,0.000,ALERT,212.83,297.87,59.996,1435125603,"201051344000900","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,151982.1,151982.1,3689,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125731,136843.00
06/24/2015 02:00,2,0.000,ALERT,213.29,297.26,59.991,1435125603,"201051344000633","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,141724.0,141724.0,3693,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125733,136844.00
06/24/2015 02:00,2,0.000,ALERT,212.83,298.47,59.991,1435125603,"201051344000983","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,148910.6,148910.6,3693,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125735,136845.00
