ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 02:00,2,0.000,ALERT,213.06,297.87,59.991,1435125603,"201051344000917","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,152254.9,152254.9,3693,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125737,136846.00
06/24/2015 02:00,2,0.000,ALERT,213.06,297.26,59.996,1435125603,"201051344000648","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,148183.2,148183.2,3686,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435125739,136847.00
06/24/2015 02:00,2,0.000,ALERT,213.06,298.17,59.996,1435125603,"201051344001093","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,150360.6,150360.6,3684,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435125740,136848.00
06/24/2015 02:00,2,0.000,ALERT,213.29,297.57,59.991,1435125603,"201051344000645","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,148632.7,148632.7,3691,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125742,136849.00
06/24/2015 02:00,2,0.000,ALERT,214.41,297.57,60.002,1435125603,"274151322000085","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,431357.3,431357.3,4982,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125744,136850.00
06/24/2015 02:00,2,0.000,ALERT,212.83,296.96,60.002,1435125603,"201051344000651","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,148037.1,148037.1,3686,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125746,136851.00
06/24/2015 02:00,2,0.000,ALERT,213.06,297.26,59.991,1435125603,"201051344000867","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,140364.4,140364.4,3692,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125748,136852.00
06/24/2015 02:00,2,0.000,ALERT,212.83,297.87,60.028,1435125603,"201051344001230","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,151517.2,151517.2,3696,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125749,136853.00
06/24/2015 02:00,2,0.000,ALERT,213.06,297.87,60.023,1435125603,"201051344000576","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,147961.8,147961.8,3695,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125751,136854.00
06/24/2015 02:00,2,0.000,ALERT,212.83,298.17,59.986,1435125603,"201051344000579","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,154143.0,154143.0,3681,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435125753,136855.00
06/24/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435125603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435126483,136856.00
06/24/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435125603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435126483,136857.00
06/24/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435125603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435126483,136858.00
06/24/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435125603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435126483,136859.00
06/24/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435125603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435126483,136860.00
06/24/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435125603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435126483,136861.00
06/24/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435125603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435126483,136862.00
06/24/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435125603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435126483,136863.00
06/24/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435125603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435126483,136864.00
06/24/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435125603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435126483,136865.00
06/24/2015 02:15,2,0.000,ALERT,212.61,297.57,59.981,1435126503,"201051344000955","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,153456.5,153456.5,3690,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126579,136866.00
06/24/2015 02:15,2,0.000,ALERT,214.41,298.77,59.981,1435126503,"274151322000095","174011321042388",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,451739.1,451739.1,4607,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126581,136867.00
06/24/2015 02:15,2,0.000,ALERT,212.83,298.17,59.986,1435126503,"201051344000868","174011321042388",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,139712.2,139712.2,3692,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126583,136868.00
06/24/2015 02:15,2,0.000,ALERT,213.51,297.57,59.981,1435126503,"201051344000853","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,145982.9,145982.9,3689,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126584,136869.00
06/24/2015 02:15,2,0.000,ALERT,213.51,298.47,59.970,1435126503,"201051344000582","174011321042388",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,146462.1,146462.1,3684,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126586,136870.00
06/24/2015 02:15,2,0.000,ALERT,212.83,297.26,59.975,1435126503,"201051344000469","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,141206.7,141206.7,3687,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126588,136871.00
06/24/2015 02:15,2,0.000,ALERT,212.83,297.26,60.012,1435126503,"201051344000988","174011321042388",0.00,14.70,0,293.36,299.37,0.0,0.0,0.000,140920.0,140920.0,3684,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126590,136872.00
06/24/2015 02:15,2,0.000,ALERT,212.83,296.96,59.986,1435126503,"201051344001158","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,147097.9,147097.9,3682,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126592,136873.00
06/24/2015 02:15,2,0.000,ALERT,212.83,297.26,59.981,1435126503,"201051344001025","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,150310.8,150310.8,3683,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126594,136874.00
06/24/2015 02:15,2,0.000,ALERT,212.83,297.87,59.975,1435126503,"201051344000569","174011321042388",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,153949.9,153949.9,3692,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126596,136875.00
06/24/2015 02:15,2,0.000,ALERT,214.41,297.26,59.991,1435126503,"274151322000094","174011321042388",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,339103.0,339103.0,5056,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126597,136876.00
06/24/2015 02:15,2,0.000,ALERT,212.83,297.57,59.981,1435126503,"201051344000458","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,149706.5,149706.5,3688,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126599,136877.00
06/24/2015 02:15,2,0.000,ALERT,214.41,296.96,59.975,1435126503,"274151322000087","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,409532.2,409532.2,4576,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126601,136878.00
06/24/2015 02:15,2,0.000,ALERT,213.74,298.17,59.986,1435126503,"274151322000052","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,437754.3,437754.3,4984,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126603,136879.00
06/24/2015 02:15,2,0.000,ALERT,213.29,297.87,59.965,1435126503,"201051344001145","174011321042388",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,154880.2,154880.2,3698,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126604,136880.00
06/24/2015 02:15,2,0.000,ALERT,213.29,297.57,59.986,1435126503,"201051344000685","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,154042.1,154042.1,3699,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126606,136881.00
06/24/2015 02:15,2,0.000,ALERT,213.74,297.26,59.986,1435126503,"274151322000088","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,419226.6,419226.6,4591,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126608,136882.00
06/24/2015 02:15,2,0.000,ALERT,213.06,297.87,59.991,1435126503,"201051344000438","174011321042388",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,154142.0,154142.0,3685,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126610,136883.00
06/24/2015 02:15,2,0.000,ALERT,212.38,297.57,59.996,1435126503,"201051344001135","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,145463.1,145463.1,3680,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126612,136884.00
06/24/2015 02:15,2,0.000,ALERT,213.29,297.26,59.996,1435126503,"201051344000417","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,149967.5,149967.5,3682,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126614,136885.00
06/24/2015 02:15,2,0.000,ALERT,212.61,298.17,59.959,1435126503,"201051344000594","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,149988.0,149988.0,3683,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126615,136886.00
06/24/2015 02:15,2,0.000,ALERT,214.41,298.17,59.991,1435126503,"274151322000083","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,433984.1,433984.1,4993,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126617,136887.00
06/24/2015 02:15,2,0.000,ALERT,213.06,297.87,59.991,1435126503,"201051344000585","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,148935.1,148935.1,3684,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126619,136888.00
06/24/2015 02:15,2,0.000,ALERT,214.19,298.47,59.986,1435126503,"274151322000054","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,429216.1,429216.1,4581,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126621,136889.00
06/24/2015 02:15,2,0.000,ALERT,213.06,297.57,59.986,1435126503,"201051344001203","174011321042388",0.00,14.30,0,295.76,301.77,0.0,0.0,0.000,150173.7,150173.7,3688,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126623,136890.00
06/24/2015 02:15,2,0.000,ALERT,212.61,297.87,59.981,1435126503,"201051344000646","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,147629.3,147629.3,3681,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126624,136891.00
06/24/2015 02:15,2,0.000,ALERT,214.87,297.26,59.975,1435126503,"274151322000068","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,338131.7,338131.7,4664,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126626,136892.00
06/24/2015 02:15,2,0.000,ALERT,214.87,298.17,59.986,1435126503,"274151322000076","174011321042388",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,457452.2,457452.2,4988,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126628,136893.00
06/24/2015 02:15,2,0.000,ALERT,213.06,298.47,59.954,1435126503,"201051344000890","174011321042388",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,151770.7,151770.7,3686,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126630,136894.00
06/24/2015 02:15,2,0.000,ALERT,212.83,297.87,59.986,1435126503,"201051344000900","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,151982.1,151982.1,3691,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126632,136895.00
06/24/2015 02:15,2,0.000,ALERT,213.51,297.26,59.986,1435126503,"201051344000633","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,141724.0,141724.0,3695,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126634,136896.00
06/24/2015 02:15,2,0.000,ALERT,213.06,298.17,59.986,1435126503,"201051344000983","174011321042388",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,148910.6,148910.6,3695,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126635,136897.00
06/24/2015 02:15,2,0.000,ALERT,213.06,297.57,59.981,1435126503,"201051344000917","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,152254.9,152254.9,3695,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126637,136898.00
06/24/2015 02:15,2,0.000,ALERT,213.29,297.57,59.944,1435126503,"201051344000648","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,148183.2,148183.2,3688,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126639,136899.00
06/24/2015 02:15,2,0.000,ALERT,213.06,298.47,59.954,1435126503,"201051344001093","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,150360.6,150360.6,3686,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126641,136900.00
06/24/2015 02:15,2,0.000,ALERT,213.51,297.87,59.986,1435126503,"201051344000645","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,148632.7,148632.7,3693,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126643,136901.00
06/24/2015 02:15,2,0.000,ALERT,214.41,298.47,59.959,1435126503,"274151322000085","174011321042388",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,431357.3,431357.3,4984,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126645,136902.00
06/24/2015 02:15,2,0.000,ALERT,213.29,297.57,59.986,1435126503,"201051344000651","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,148037.1,148037.1,3688,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126646,136903.00
06/24/2015 02:15,2,0.000,ALERT,213.06,297.26,59.970,1435126503,"201051344000867","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,140364.4,140364.4,3694,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126648,136904.00
06/24/2015 02:15,2,0.000,ALERT,213.06,298.77,59.975,1435126503,"201051344001230","174011321042388",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,151517.2,151517.2,3698,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126650,136905.00
06/24/2015 02:15,2,0.000,ALERT,213.29,298.47,59.986,1435126503,"201051344000576","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,147961.8,147961.8,3697,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435126652,136906.00
06/24/2015 02:15,2,0.000,ALERT,212.83,298.17,59.970,1435126503,"201051344000579","174011321042388",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,154143.0,154143.0,3683,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435126654,136907.00
06/24/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435126503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435127383,136908.00
06/24/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435126503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435127383,136909.00
06/24/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435126503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435127383,136910.00
06/24/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435126503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435127383,136911.00
06/24/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435126503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435127383,136912.00
06/24/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435126503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435127383,136913.00
06/24/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435126503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435127383,136914.00
06/24/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435126503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435127383,136915.00
06/24/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435126503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435127383,136916.00
06/24/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435126503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435127383,136917.00
06/24/2015 02:30,2,0.000,ALERT,212.61,297.87,59.986,1435127404,"201051344000955","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,153456.5,153456.5,3692,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127479,136918.00
06/24/2015 02:30,2,0.000,ALERT,214.41,299.07,59.991,1435127404,"274151322000095","174011321042388",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,451739.1,451739.1,4609,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127481,136919.00
06/24/2015 02:30,2,0.000,ALERT,213.06,298.47,59.996,1435127404,"201051344000868","174011321042388",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,139712.2,139712.2,3694,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127482,136920.00
06/24/2015 02:30,2,0.000,ALERT,213.51,297.57,59.959,1435127404,"201051344000853","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,145982.9,145982.9,3691,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127484,136921.00
06/24/2015 02:30,2,0.000,ALERT,213.74,298.77,59.996,1435127404,"201051344000582","174011321042388",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,146462.1,146462.1,3686,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127486,136922.00
06/24/2015 02:30,2,0.000,ALERT,213.06,297.26,59.991,1435127404,"201051344000469","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,141206.7,141206.7,3689,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127488,136923.00
06/24/2015 02:30,2,0.000,ALERT,212.83,297.26,59.986,1435127404,"201051344000988","174011321042388",0.00,14.70,0,293.36,299.37,0.0,0.0,0.000,140920.0,140920.0,3686,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127490,136924.00
06/24/2015 02:30,2,0.000,ALERT,213.06,297.26,59.996,1435127404,"201051344001158","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,147097.9,147097.9,3684,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127491,136925.00
06/24/2015 02:30,2,0.000,ALERT,212.83,296.96,59.986,1435127404,"201051344001025","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,150310.8,150310.8,3685,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127493,136926.00
06/24/2015 02:30,2,0.000,ALERT,213.06,298.17,59.970,1435127404,"201051344000569","174011321042388",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,153949.9,153949.9,3694,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127495,136927.00
06/24/2015 02:30,2,0.000,ALERT,214.41,296.96,59.981,1435127404,"274151322000094","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,339103.0,339103.0,5058,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127497,136928.00
06/24/2015 02:30,2,0.000,ALERT,212.83,297.57,59.991,1435127404,"201051344000458","174011321042388",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,149706.5,149706.5,3690,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127499,136929.00
06/24/2015 02:30,2,0.000,ALERT,214.19,297.57,59.996,1435127404,"274151322000087","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,409532.2,409532.2,4578,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127500,136930.00
06/24/2015 02:30,2,0.000,ALERT,214.19,297.57,59.986,1435127404,"274151322000052","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,437754.3,437754.3,4986,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127502,136931.00
06/24/2015 02:30,2,0.000,ALERT,213.51,298.17,59.986,1435127404,"201051344001145","174011321042388",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,154880.2,154880.2,3700,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127504,136932.00
06/24/2015 02:30,2,0.000,ALERT,213.51,297.87,59.986,1435127404,"201051344000685","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,154042.1,154042.1,3701,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127506,136933.00
06/24/2015 02:30,2,0.000,ALERT,213.96,297.26,59.975,1435127404,"274151322000088","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,419226.6,419226.6,4593,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127508,136934.00
06/24/2015 02:30,2,0.000,ALERT,213.29,298.17,59.991,1435127404,"201051344000438","174011321042388",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,154142.0,154142.0,3687,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127510,136935.00
06/24/2015 02:30,2,0.000,ALERT,213.06,298.17,59.986,1435127404,"201051344001135","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,145463.1,145463.1,3682,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127511,136936.00
06/24/2015 02:30,2,0.000,ALERT,213.51,297.26,59.970,1435127404,"201051344000417","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,149967.5,149967.5,3684,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127513,136937.00
06/24/2015 02:30,2,0.000,ALERT,212.83,298.17,59.996,1435127404,"201051344000594","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,149988.0,149988.0,3685,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127515,136938.00
06/24/2015 02:30,2,0.000,ALERT,214.87,298.77,59.986,1435127404,"274151322000083","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,433984.1,433984.1,4995,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127517,136939.00
06/24/2015 02:30,2,0.000,ALERT,213.51,298.17,59.981,1435127404,"201051344000585","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,148935.1,148935.1,3686,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127519,136940.00
06/24/2015 02:30,2,0.000,ALERT,214.19,298.77,60.002,1435127404,"274151322000054","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,429216.1,429216.1,4583,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127520,136941.00
06/24/2015 02:30,2,0.000,ALERT,213.29,297.87,60.012,1435127404,"201051344001203","174011321042388",0.00,14.30,0,295.76,302.07,0.0,0.0,0.000,150173.7,150173.7,3690,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127522,136942.00
06/24/2015 02:30,2,0.000,ALERT,212.83,298.17,59.991,1435127404,"201051344000646","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,147629.3,147629.3,3683,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127524,136943.00
06/24/2015 02:30,2,0.000,ALERT,215.32,297.57,59.981,1435127404,"274151322000068","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,338131.7,338131.7,4666,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127526,136944.00
06/24/2015 02:30,2,0.000,ALERT,215.32,298.77,60.012,1435127404,"274151322000076","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,457452.2,457452.2,4990,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127527,136945.00
06/24/2015 02:30,2,0.000,ALERT,213.06,298.47,59.986,1435127404,"201051344000890","174011321042388",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,151770.7,151770.7,3688,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127529,136946.00
06/24/2015 02:30,2,0.000,ALERT,213.06,297.87,60.002,1435127404,"201051344000900","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,151982.1,151982.1,3693,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127531,136947.00
06/24/2015 02:30,2,0.000,ALERT,213.74,297.26,59.986,1435127404,"201051344000633","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,141724.0,141724.0,3697,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127533,136948.00
06/24/2015 02:30,2,0.000,ALERT,213.06,297.87,59.981,1435127404,"201051344000983","174011321042388",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,148910.6,148910.6,3697,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127535,136949.00
06/24/2015 02:30,2,0.000,ALERT,213.29,297.57,59.986,1435127404,"201051344000917","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,152254.9,152254.9,3697,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127537,136950.00
06/24/2015 02:30,2,0.000,ALERT,213.51,297.26,59.981,1435127404,"201051344000648","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,148183.2,148183.2,3690,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127539,136951.00
06/24/2015 02:30,2,0.000,ALERT,213.06,297.87,59.981,1435127404,"201051344001093","174011321042388",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,150360.6,150360.6,3688,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127540,136952.00
06/24/2015 02:30,2,0.000,ALERT,213.51,297.26,60.002,1435127404,"201051344000645","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,148632.7,148632.7,3695,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127542,136953.00
06/24/2015 02:30,2,0.000,ALERT,214.41,297.87,59.981,1435127404,"274151322000085","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,431357.3,431357.3,4986,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127544,136954.00
06/24/2015 02:30,2,0.000,ALERT,213.06,297.26,59.986,1435127404,"201051344000651","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,148037.1,148037.1,3690,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127546,136955.00
06/24/2015 02:30,2,0.000,ALERT,213.29,297.26,59.986,1435127404,"201051344000867","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,140364.4,140364.4,3696,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127548,136956.00
06/24/2015 02:30,2,0.000,ALERT,213.06,298.17,59.981,1435127404,"201051344001230","174011321042388",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,151517.2,151517.2,3700,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127550,136957.00
06/24/2015 02:30,2,0.000,ALERT,213.51,297.87,59.991,1435127404,"201051344000576","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,147961.8,147961.8,3699,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435127551,136958.00
06/24/2015 02:30,2,0.000,ALERT,213.29,298.17,59.975,1435127404,"201051344000579","174011321042388",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,154143.0,154143.0,3685,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435127553,136959.00
06/24/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435127404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435128284,136960.00
06/24/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435127404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435128284,136961.00
06/24/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435127404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435128284,136962.00
06/24/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435127404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435128284,136963.00
06/24/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435127404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435128284,136964.00
06/24/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435127404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435128284,136965.00
06/24/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435127404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435128284,136966.00
06/24/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435127404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435128284,136967.00
06/24/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435127404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435128284,136968.00
06/24/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435127404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435128284,136969.00
06/24/2015 02:45,2,0.000,ALERT,211.93,296.36,59.981,1435128303,"201051344000955","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,153456.5,153456.5,3694,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128379,136970.00
06/24/2015 02:45,2,0.000,ALERT,213.51,297.87,59.981,1435128303,"274151322000095","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,451739.1,451739.1,4611,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128381,136971.00
06/24/2015 02:45,2,0.000,ALERT,212.16,296.96,59.965,1435128303,"201051344000868","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,139712.2,139712.2,3696,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128382,136972.00
06/24/2015 02:45,2,0.000,ALERT,212.61,295.76,59.981,1435128303,"201051344000853","174011321042388",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,145982.9,145982.9,3693,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128384,136973.00
06/24/2015 02:45,2,0.000,ALERT,212.61,297.26,59.991,1435128303,"201051344000582","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,146462.1,146462.1,3688,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128386,136974.00
06/24/2015 02:45,2,0.000,ALERT,212.16,296.06,59.986,1435128303,"201051344000469","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,141206.7,141206.7,3691,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128388,136975.00
06/24/2015 02:45,2,0.000,ALERT,211.93,296.06,59.986,1435128303,"201051344000988","174011321042388",0.00,14.70,0,292.16,299.07,0.0,0.0,0.000,140920.0,140920.0,3688,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128390,136976.00
06/24/2015 02:45,2,0.000,ALERT,211.93,296.06,59.991,1435128303,"201051344001158","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,147097.9,147097.9,3686,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128392,136977.00
06/24/2015 02:45,2,0.000,ALERT,211.93,295.46,59.981,1435128303,"201051344001025","174011321042388",0.00,14.00,0,293.96,300.57,0.0,0.0,0.000,150310.8,150310.8,3687,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128394,136978.00
06/24/2015 02:45,2,0.000,ALERT,211.93,296.36,60.002,1435128303,"201051344000569","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,153949.9,153949.9,3696,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128396,136979.00
06/24/2015 02:45,2,0.000,ALERT,213.29,296.06,59.991,1435128303,"274151322000094","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,339103.0,339103.0,5060,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128397,136980.00
06/24/2015 02:45,2,0.000,ALERT,211.93,296.06,59.996,1435128303,"201051344000458","174011321042388",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,149706.5,149706.5,3692,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128399,136981.00
06/24/2015 02:45,2,0.000,ALERT,213.29,295.76,59.991,1435128303,"274151322000087","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,409532.2,409532.2,4580,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128401,136982.00
06/24/2015 02:45,2,0.000,ALERT,213.29,296.36,59.991,1435128303,"274151322000052","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,437754.3,437754.3,4988,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128403,136983.00
06/24/2015 02:45,2,0.000,ALERT,212.38,296.66,59.996,1435128303,"201051344001145","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,154880.2,154880.2,3702,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128405,136984.00
06/24/2015 02:45,2,0.000,ALERT,212.61,296.66,59.996,1435128303,"201051344000685","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,154042.1,154042.1,3703,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128406,136985.00
06/24/2015 02:45,2,0.000,ALERT,212.83,296.06,59.991,1435128303,"274151322000088","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,419226.6,419226.6,4595,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128408,136986.00
06/24/2015 02:45,2,0.000,ALERT,212.16,296.36,59.991,1435128303,"201051344000438","174011321042388",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,154142.0,154142.0,3689,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128410,136987.00
06/24/2015 02:45,2,0.000,ALERT,211.70,296.06,59.996,1435128303,"201051344001135","174011321042388",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,145463.1,145463.1,3684,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128412,136988.00
06/24/2015 02:45,2,0.000,ALERT,212.61,296.06,59.991,1435128303,"201051344000417","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,149967.5,149967.5,3686,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128413,136989.00
06/24/2015 02:45,2,0.000,ALERT,211.70,296.66,60.002,1435128303,"201051344000594","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,149988.0,149988.0,3687,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128415,136990.00
06/24/2015 02:45,2,0.000,ALERT,213.51,296.66,59.996,1435128303,"274151322000083","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,433984.1,433984.1,4997,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128417,136991.00
06/24/2015 02:45,2,0.000,ALERT,212.38,296.96,60.034,1435128303,"201051344000585","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,148935.1,148935.1,3688,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128419,136992.00
06/24/2015 02:45,2,0.000,ALERT,213.29,296.36,60.018,1435128303,"274151322000054","174011321042388",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,429216.1,429216.1,4585,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128421,136993.00
06/24/2015 02:45,2,0.000,ALERT,212.38,296.66,60.023,1435128303,"201051344001203","174011321042388",0.00,14.30,0,294.26,301.77,0.0,0.0,0.000,150173.7,150173.7,3692,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128422,136994.00
06/24/2015 02:45,2,0.000,ALERT,212.16,296.96,60.034,1435128303,"201051344000646","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,147629.3,147629.3,3685,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128424,136995.00
