ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 02:45,2,0.000,ALERT,214.19,296.36,59.986,1435128303,"274151322000068","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,338131.7,338131.7,4668,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128426,136996.00
06/24/2015 02:45,2,0.000,ALERT,214.19,296.66,59.996,1435128303,"274151322000076","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,457452.2,457452.2,4992,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128428,136997.00
06/24/2015 02:45,2,0.000,ALERT,212.38,297.57,60.002,1435128303,"201051344000890","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,151770.7,151770.7,3690,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128430,136998.00
06/24/2015 02:45,2,0.000,ALERT,211.93,296.36,60.012,1435128303,"201051344000900","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,151982.1,151982.1,3695,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128431,136999.00
06/24/2015 02:45,2,0.000,ALERT,212.83,296.06,59.996,1435128303,"201051344000633","174011321042388",0.00,14.00,0,292.46,298.77,0.0,0.0,0.000,141724.0,141724.0,3699,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128433,137000.00
06/24/2015 02:45,2,0.000,ALERT,211.93,296.36,60.002,1435128303,"201051344000983","174011321042388",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,148910.6,148910.6,3699,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128435,137001.00
06/24/2015 02:45,2,0.000,ALERT,212.38,296.06,60.012,1435128303,"201051344000917","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,152254.9,152254.9,3699,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128437,137002.00
06/24/2015 02:45,2,0.000,ALERT,212.38,296.06,60.007,1435128303,"201051344000648","174011321042388",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,148183.2,148183.2,3692,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128439,137003.00
06/24/2015 02:45,2,0.000,ALERT,212.16,296.66,60.002,1435128303,"201051344001093","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,150360.6,150360.6,3690,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128441,137004.00
06/24/2015 02:45,2,0.000,ALERT,212.38,296.06,60.002,1435128303,"201051344000645","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,148632.7,148632.7,3697,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128442,137005.00
06/24/2015 02:45,2,0.000,ALERT,213.51,297.26,59.996,1435128303,"274151322000085","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,431357.3,431357.3,4988,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128444,137006.00
06/24/2015 02:45,2,0.000,ALERT,212.16,295.76,59.996,1435128303,"201051344000651","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,148037.1,148037.1,3692,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128446,137007.00
06/24/2015 02:45,2,0.000,ALERT,212.38,295.76,59.996,1435128303,"201051344000867","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,140364.4,140364.4,3698,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128448,137008.00
06/24/2015 02:45,2,0.000,ALERT,212.16,296.96,59.975,1435128303,"201051344001230","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,151517.2,151517.2,3702,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128449,137009.00
06/24/2015 02:45,2,0.000,ALERT,212.61,296.66,59.991,1435128303,"201051344000576","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,147961.8,147961.8,3701,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435128451,137010.00
06/24/2015 02:45,2,0.000,ALERT,212.16,296.96,59.996,1435128303,"201051344000579","174011321042388",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,154143.0,154143.0,3687,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435128453,137011.00
06/24/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435128303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435129183,137012.00
06/24/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435128303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435129183,137013.00
06/24/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435128303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435129183,137014.00
06/24/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435128303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435129183,137015.00
06/24/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435128303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435129183,137016.00
06/24/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435128303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435129183,137017.00
06/24/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435128303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435129183,137018.00
06/24/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435128303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435129183,137019.00
06/24/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435128303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435129183,137020.00
06/24/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435128303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435129183,137021.00
06/24/2015 03:00,2,0.000,ALERT,211.48,295.46,59.965,1435129204,"201051344000955","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,153456.5,153456.5,3696,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129279,137022.00
06/24/2015 03:00,2,0.000,ALERT,213.06,296.96,59.970,1435129204,"274151322000095","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,451739.1,451739.1,4613,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129281,137023.00
06/24/2015 03:00,2,0.000,ALERT,211.93,296.06,59.970,1435129204,"201051344000868","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,139712.2,139712.2,3698,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435129283,137024.00
06/24/2015 03:00,2,0.000,ALERT,212.38,295.16,59.970,1435129204,"201051344000853","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,145982.9,145982.9,3695,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129285,137025.00
06/24/2015 03:00,2,0.000,ALERT,212.61,296.66,59.975,1435129204,"201051344000582","174011321042388",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,146462.1,146462.1,3690,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435129286,137026.00
06/24/2015 03:00,2,0.000,ALERT,211.93,295.46,59.970,1435129204,"201051344000469","174011321042388",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,141206.7,141206.7,3693,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129288,137027.00
06/24/2015 03:00,2,0.000,ALERT,211.48,295.16,59.965,1435129204,"201051344000988","174011321042388",0.00,14.70,0,290.65,297.87,0.0,0.0,0.000,140920.0,140920.0,3690,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129290,137028.00
06/24/2015 03:00,2,0.000,ALERT,211.93,295.16,59.970,1435129204,"201051344001158","174011321042388",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,147097.9,147097.9,3688,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129292,137029.00
06/24/2015 03:00,2,0.000,ALERT,211.70,294.86,59.970,1435129204,"201051344001025","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,150310.8,150310.8,3689,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129294,137030.00
06/24/2015 03:00,2,0.000,ALERT,211.70,295.76,59.986,1435129204,"201051344000569","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,153949.9,153949.9,3698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129296,137031.00
06/24/2015 03:00,2,0.000,ALERT,213.29,295.46,59.970,1435129204,"274151322000094","174011321042388",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,339103.0,339103.0,5062,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129298,137032.00
06/24/2015 03:00,2,0.000,ALERT,211.70,295.46,59.965,1435129204,"201051344000458","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,149706.5,149706.5,3694,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129300,137033.00
06/24/2015 03:00,2,0.000,ALERT,213.06,295.76,59.959,1435129204,"274151322000087","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,409532.2,409532.2,4582,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129302,137034.00
06/24/2015 03:00,2,0.000,ALERT,213.06,296.06,59.981,1435129204,"274151322000052","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,437754.3,437754.3,4990,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435129303,137035.00
06/24/2015 03:00,2,0.000,ALERT,212.16,296.06,59.970,1435129204,"201051344001145","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,154880.2,154880.2,3704,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129305,137036.00
06/24/2015 03:00,2,0.000,ALERT,212.38,295.76,59.959,1435129204,"201051344000685","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,154042.1,154042.1,3705,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129307,137037.00
06/24/2015 03:00,2,0.000,ALERT,212.83,295.76,59.970,1435129204,"274151322000088","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,419226.6,419226.6,4597,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129309,137038.00
06/24/2015 03:00,2,0.000,ALERT,212.16,295.76,59.970,1435129204,"201051344000438","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,154142.0,154142.0,3691,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129311,137039.00
06/24/2015 03:00,2,0.000,ALERT,211.48,295.46,59.933,1435129204,"201051344001135","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,145463.1,145463.1,3686,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129312,137040.00
06/24/2015 03:00,2,0.000,ALERT,212.16,295.16,60.007,1435129204,"201051344000417","174011321042388",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,149967.5,149967.5,3688,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129314,137041.00
06/24/2015 03:00,2,0.000,ALERT,211.70,296.06,59.996,1435129204,"201051344000594","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,149988.0,149988.0,3689,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129316,137042.00
06/24/2015 03:00,2,0.000,ALERT,213.51,296.96,59.965,1435129204,"274151322000083","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,433984.1,433984.1,4999,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129318,137043.00
06/24/2015 03:00,2,0.000,ALERT,212.16,296.06,59.970,1435129204,"201051344000585","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,148935.1,148935.1,3690,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129320,137044.00
06/24/2015 03:00,2,0.000,ALERT,213.06,295.76,59.959,1435129204,"274151322000054","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,429216.1,429216.1,4587,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129322,137045.00
06/24/2015 03:00,2,0.000,ALERT,212.16,295.46,59.975,1435129204,"201051344001203","174011321042388",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,150173.7,150173.7,3694,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129323,137046.00
06/24/2015 03:00,2,0.000,ALERT,211.70,295.46,59.959,1435129204,"201051344000646","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,147629.3,147629.3,3687,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129325,137047.00
06/24/2015 03:00,2,0.000,ALERT,214.19,295.46,59.954,1435129204,"274151322000068","174011321042388",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,338131.7,338131.7,4670,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129327,137048.00
06/24/2015 03:00,2,0.000,ALERT,213.51,295.76,59.970,1435129204,"274151322000076","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,457452.2,457452.2,4994,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129329,137049.00
06/24/2015 03:00,2,0.000,ALERT,211.93,296.06,59.981,1435129204,"201051344000890","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,151770.7,151770.7,3692,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129331,137050.00
06/24/2015 03:00,2,0.000,ALERT,211.70,295.16,59.981,1435129204,"201051344000900","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,151982.1,151982.1,3697,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129333,137051.00
06/24/2015 03:00,2,0.000,ALERT,212.38,294.86,59.954,1435129204,"201051344000633","174011321042388",0.00,14.00,0,292.46,297.57,0.0,0.0,0.000,141724.0,141724.0,3701,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129334,137052.00
06/24/2015 03:00,2,0.000,ALERT,211.93,295.76,59.965,1435129204,"201051344000983","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,148910.6,148910.6,3701,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435129336,137053.00
06/24/2015 03:00,2,0.000,ALERT,212.16,295.16,59.975,1435129204,"201051344000917","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,152254.9,152254.9,3701,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129338,137054.00
06/24/2015 03:00,2,0.000,ALERT,212.16,294.86,59.954,1435129204,"201051344000648","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,148183.2,148183.2,3694,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435129340,137055.00
06/24/2015 03:00,2,0.000,ALERT,211.93,295.76,59.981,1435129204,"201051344001093","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,150360.6,150360.6,3692,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129341,137056.00
06/24/2015 03:00,2,0.000,ALERT,212.38,295.46,59.975,1435129204,"201051344000645","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,148632.7,148632.7,3699,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129343,137057.00
06/24/2015 03:00,2,0.000,ALERT,213.51,296.06,59.981,1435129204,"274151322000085","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,431357.3,431357.3,4990,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435129345,137058.00
06/24/2015 03:00,2,0.000,ALERT,212.16,295.16,59.975,1435129204,"201051344000651","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,148037.1,148037.1,3694,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129347,137059.00
06/24/2015 03:00,2,0.000,ALERT,212.16,295.16,59.975,1435129204,"201051344000867","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,140364.4,140364.4,3700,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129349,137060.00
06/24/2015 03:00,2,0.000,ALERT,211.93,296.06,59.975,1435129204,"201051344001230","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,151517.2,151517.2,3704,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129350,137061.00
06/24/2015 03:00,2,0.000,ALERT,212.38,296.06,59.959,1435129204,"201051344000576","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,147961.8,147961.8,3703,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129352,137062.00
06/24/2015 03:00,2,0.000,ALERT,211.70,296.06,59.981,1435129204,"201051344000579","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,154143.0,154143.0,3689,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435129354,137063.00
06/24/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435129204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130084,137064.00
06/24/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435129204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130084,137065.00
06/24/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435129204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130084,137066.00
06/24/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435129204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130084,137067.00
06/24/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435129204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130084,137068.00
06/24/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435129204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130084,137069.00
06/24/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435129204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130084,137070.00
06/24/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435129204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130084,137071.00
06/24/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435129204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130084,137072.00
06/24/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435129204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130084,137073.00
06/24/2015 03:15,2,0.000,ALERT,211.70,294.56,59.970,1435130103,"201051344000955","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,153456.5,153456.5,3698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130179,137074.00
06/24/2015 03:15,2,0.000,ALERT,213.29,295.76,59.975,1435130103,"274151322000095","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,451739.1,451739.1,4615,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130181,137075.00
06/24/2015 03:15,2,0.000,ALERT,211.93,295.16,59.981,1435130103,"201051344000868","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,139712.2,139712.2,3700,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130183,137076.00
06/24/2015 03:15,2,0.000,ALERT,212.61,294.56,59.986,1435130103,"201051344000853","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,145982.9,145982.9,3697,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130185,137077.00
06/24/2015 03:15,2,0.000,ALERT,212.61,295.46,59.981,1435130103,"201051344000582","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,146462.1,146462.1,3692,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130187,137078.00
06/24/2015 03:15,2,0.000,ALERT,212.16,294.56,59.975,1435130103,"201051344000469","174011321042388",0.00,13.70,0,292.16,296.96,0.0,0.0,0.000,141206.7,141206.7,3695,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130188,137079.00
06/24/2015 03:15,2,0.000,ALERT,211.93,294.26,59.970,1435130103,"201051344000988","174011321042388",0.00,14.70,0,290.65,296.96,0.0,0.0,0.000,140920.0,140920.0,3692,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130190,137080.00
06/24/2015 03:15,2,0.000,ALERT,212.16,294.26,59.975,1435130103,"201051344001158","174011321042388",0.00,14.00,0,292.46,296.96,0.0,0.0,0.000,147097.9,147097.9,3690,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130192,137081.00
06/24/2015 03:15,2,0.000,ALERT,212.16,294.26,60.007,1435130103,"201051344001025","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,150310.8,150310.8,3691,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435130194,137082.00
06/24/2015 03:15,2,0.000,ALERT,210.80,293.66,60.023,1435130103,"201051344000569","174011321042388",0.00,14.30,0,281.33,298.77,0.0,0.0,0.000,153949.9,153949.9,3700,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130196,137083.00
06/24/2015 03:15,2,0.000,ALERT,212.38,293.06,59.981,1435130103,"274151322000094","174011321042388",0.00,14.70,0,281.03,297.26,0.0,0.0,0.000,339103.0,339103.0,5064,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130198,137084.00
06/24/2015 03:15,2,0.000,ALERT,210.80,293.36,59.986,1435130103,"201051344000458","174011321042388",0.00,15.30,0,281.03,298.47,0.0,0.0,0.000,149706.5,149706.5,3696,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130200,137085.00
06/24/2015 03:15,2,0.000,ALERT,212.38,293.36,59.986,1435130103,"274151322000087","174011321042388",0.00,15.80,0,280.73,297.57,0.0,0.0,0.000,409532.2,409532.2,4584,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130201,137086.00
06/24/2015 03:15,2,0.000,ALERT,212.16,294.86,59.986,1435130103,"274151322000052","174011321042388",0.00,15.30,0,281.33,298.47,0.0,0.0,0.000,437754.3,437754.3,4992,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130203,137087.00
06/24/2015 03:15,2,0.000,ALERT,211.48,293.96,59.959,1435130103,"201051344001145","174011321042388",0.00,14.30,0,281.64,298.77,0.0,0.0,0.000,154880.2,154880.2,3706,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130205,137088.00
06/24/2015 03:15,2,0.000,ALERT,211.48,293.66,59.986,1435130103,"201051344000685","174011321042388",0.00,14.70,0,281.03,297.87,0.0,0.0,0.000,154042.1,154042.1,3707,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130207,137089.00
06/24/2015 03:15,2,0.000,ALERT,211.70,293.06,59.959,1435130103,"274151322000088","174011321042388",0.00,15.30,0,281.03,298.17,0.0,0.0,0.000,419226.6,419226.6,4599,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435130209,137090.00
06/24/2015 03:15,2,0.000,ALERT,211.25,293.66,60.007,1435130103,"201051344000438","174011321042388",0.00,14.30,0,281.33,298.47,0.0,0.0,0.000,154142.0,154142.0,3693,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130210,137091.00
06/24/2015 03:15,2,0.000,ALERT,210.80,293.66,59.986,1435130103,"201051344001135","174011321042388",0.00,14.30,0,281.33,298.47,0.0,0.0,0.000,145463.1,145463.1,3688,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130212,137092.00
06/24/2015 03:15,2,0.000,ALERT,211.25,292.76,59.975,1435130103,"201051344000417","174011321042388",0.00,14.30,0,280.73,297.57,0.0,0.0,0.000,149967.5,149967.5,3690,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130214,137093.00
06/24/2015 03:15,2,0.000,ALERT,210.57,293.66,59.981,1435130103,"201051344000594","174011321042388",0.00,14.30,0,280.73,297.87,0.0,0.0,0.000,149988.0,149988.0,3691,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130216,137094.00
06/24/2015 03:15,2,0.000,ALERT,212.38,294.26,59.959,1435130103,"274151322000083","174011321042388",0.00,15.00,0,281.64,298.47,0.0,0.0,0.000,433984.1,433984.1,5001,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130218,137095.00
06/24/2015 03:15,2,0.000,ALERT,211.25,293.96,59.986,1435130103,"201051344000585","174011321042388",0.00,14.70,0,280.43,297.87,0.0,0.0,0.000,148935.1,148935.1,3692,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130220,137096.00
06/24/2015 03:15,2,0.000,ALERT,212.16,294.26,59.954,1435130103,"274151322000054","174011321042388",0.00,15.50,0,281.03,298.47,0.0,0.0,0.000,429216.1,429216.1,4589,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130221,137097.00
06/24/2015 03:15,2,0.000,ALERT,211.25,293.36,59.965,1435130103,"201051344001203","174011321042388",0.00,14.30,0,281.03,299.67,0.0,0.0,0.000,150173.7,150173.7,3696,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130223,137098.00
06/24/2015 03:15,2,0.000,ALERT,210.80,293.36,59.975,1435130103,"201051344000646","174011321042388",0.00,14.30,0,280.73,297.57,0.0,0.0,0.000,147629.3,147629.3,3689,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130225,137099.00
06/24/2015 03:15,2,0.000,ALERT,213.06,292.76,59.986,1435130103,"274151322000068","174011321042388",0.00,15.80,0,280.73,297.26,0.0,0.0,0.000,338131.7,338131.7,4672,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130227,137100.00
06/24/2015 03:15,2,0.000,ALERT,212.83,293.06,59.954,1435130103,"274151322000076","174011321042388",0.00,15.30,0,281.33,297.87,0.0,0.0,0.000,457452.2,457452.2,4996,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130229,137101.00
06/24/2015 03:15,2,0.000,ALERT,210.80,293.66,59.981,1435130103,"201051344000890","174011321042388",0.00,14.70,0,281.64,299.07,0.0,0.0,0.000,151770.7,151770.7,3694,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130231,137102.00
06/24/2015 03:15,2,0.000,ALERT,210.80,292.76,60.002,1435130103,"201051344000900","174011321042388",0.00,14.30,0,280.73,297.26,0.0,0.0,0.000,151982.1,151982.1,3699,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130232,137103.00
06/24/2015 03:15,2,0.000,ALERT,211.48,292.16,60.002,1435130103,"201051344000633","174011321042388",0.00,14.00,0,279.53,296.66,0.0,0.0,0.000,141724.0,141724.0,3703,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130234,137104.00
06/24/2015 03:15,2,0.000,ALERT,210.80,293.06,59.970,1435130103,"201051344000983","174011321042388",0.00,14.70,0,281.33,298.47,0.0,0.0,0.000,148910.6,148910.6,3703,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130236,137105.00
06/24/2015 03:15,2,0.000,ALERT,211.25,292.46,59.975,1435130103,"201051344000917","174011321042388",0.00,15.30,0,280.13,297.26,0.0,0.0,0.000,152254.9,152254.9,3703,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130238,137106.00
06/24/2015 03:15,2,0.000,ALERT,211.03,292.16,59.970,1435130103,"201051344000648","174011321042388",0.00,14.00,0,280.43,298.17,0.0,0.0,0.000,148183.2,148183.2,3696,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435130240,137107.00
06/24/2015 03:15,2,0.000,ALERT,211.03,293.36,59.975,1435130103,"201051344001093","174011321042388",0.00,15.00,0,281.03,297.87,0.0,0.0,0.000,150360.6,150360.6,3694,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130242,137108.00
06/24/2015 03:15,2,0.000,ALERT,211.48,293.06,59.986,1435130103,"201051344000645","174011321042388",0.00,15.00,0,281.03,297.87,0.0,0.0,0.000,148632.7,148632.7,3701,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130243,137109.00
06/24/2015 03:15,2,0.000,ALERT,212.61,292.76,59.970,1435130103,"274151322000085","174011321042388",0.00,15.30,0,281.64,297.87,0.0,0.0,0.000,431357.3,431357.3,4992,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435130245,137110.00
06/24/2015 03:15,2,0.000,ALERT,211.03,292.46,59.965,1435130103,"201051344000651","174011321042388",0.00,13.70,0,280.73,297.57,0.0,0.0,0.000,148037.1,148037.1,3696,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130247,137111.00
06/24/2015 03:15,2,0.000,ALERT,211.25,292.76,59.986,1435130103,"201051344000867","174011321042388",0.00,15.00,0,280.73,298.17,0.0,0.0,0.000,140364.4,140364.4,3702,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130249,137112.00
06/24/2015 03:15,2,0.000,ALERT,211.03,293.36,59.986,1435130103,"201051344001230","174011321042388",0.00,14.00,0,281.33,298.17,0.0,0.0,0.000,151517.2,151517.2,3706,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435130251,137113.00
06/24/2015 03:15,2,0.000,ALERT,211.25,293.36,59.986,1435130103,"201051344000576","174011321042388",0.00,14.30,0,281.03,297.57,0.0,0.0,0.000,147961.8,147961.8,3705,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435130252,137114.00
06/24/2015 03:15,2,0.000,ALERT,211.93,294.86,59.981,1435130103,"201051344000579","174011321042388",0.00,14.70,0,281.64,298.47,0.0,0.0,0.000,154143.0,154143.0,3691,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435130254,137115.00
06/24/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435130103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130984,137116.00
06/24/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435130103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130984,137117.00
06/24/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435130103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130984,137118.00
06/24/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435130103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130984,137119.00
06/24/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435130103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130984,137120.00
06/24/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435130103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130984,137121.00
06/24/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435130103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130984,137122.00
06/24/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435130103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130984,137123.00
06/24/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435130103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130984,137124.00
06/24/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435130103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435130984,137125.00
06/24/2015 03:30,2,0.000,ALERT,211.25,295.16,59.975,1435131003,"201051344000955","174011321042388",0.00,14.70,0,281.03,296.96,0.0,0.0,0.000,153456.5,153456.5,3700,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131079,137126.00
06/24/2015 03:30,2,0.000,ALERT,213.06,296.66,59.965,1435131003,"274151322000095","174011321042388",0.00,14.70,0,282.54,298.17,0.0,0.0,0.000,451739.1,451739.1,4617,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131081,137127.00
06/24/2015 03:30,2,0.000,ALERT,211.70,296.06,59.965,1435131003,"201051344000868","174011321042388",0.00,14.30,0,281.64,297.87,0.0,0.0,0.000,139712.2,139712.2,3702,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131082,137128.00
06/24/2015 03:30,2,0.000,ALERT,212.38,295.16,59.970,1435131003,"201051344000853","174011321042388",0.00,14.30,0,280.73,297.57,0.0,0.0,0.000,145982.9,145982.9,3699,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131084,137129.00
06/24/2015 03:30,2,0.000,ALERT,212.61,296.66,59.981,1435131003,"201051344000582","174011321042388",0.00,14.00,0,281.94,297.87,0.0,0.0,0.000,146462.1,146462.1,3694,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131086,137130.00
06/24/2015 03:30,2,0.000,ALERT,211.70,295.16,59.965,1435131003,"201051344000469","174011321042388",0.00,13.70,0,280.13,296.36,0.0,0.0,0.000,141206.7,141206.7,3697,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131088,137131.00
06/24/2015 03:30,2,0.000,ALERT,211.70,295.16,59.975,1435131003,"201051344000988","174011321042388",0.00,14.70,0,278.93,296.66,0.0,0.0,0.000,140920.0,140920.0,3694,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131090,137132.00
06/24/2015 03:30,2,0.000,ALERT,211.93,295.16,59.975,1435131003,"201051344001158","174011321042388",0.00,14.00,0,280.43,296.36,0.0,0.0,0.000,147097.9,147097.9,3692,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131091,137133.00
06/24/2015 03:30,2,0.000,ALERT,211.48,294.26,59.944,1435131003,"201051344001025","174011321042388",0.00,14.00,0,280.73,297.87,0.0,0.0,0.000,150310.8,150310.8,3693,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131093,137134.00
06/24/2015 03:30,2,0.000,ALERT,211.70,295.76,59.981,1435131003,"201051344000569","174011321042388",0.00,14.70,0,291.85,298.17,0.0,0.0,0.000,153949.9,153949.9,3702,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131095,137135.00
06/24/2015 03:30,2,0.000,ALERT,212.83,294.56,59.975,1435131003,"274151322000094","174011321042388",0.00,14.70,0,291.55,296.66,0.0,0.0,0.000,339103.0,339103.0,5066,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131097,137136.00
06/24/2015 03:30,2,0.000,ALERT,211.70,295.46,59.975,1435131003,"201051344000458","174011321042388",0.00,15.30,0,291.25,297.87,0.0,0.0,0.000,149706.5,149706.5,3698,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131099,137137.00
06/24/2015 03:30,2,0.000,ALERT,213.06,294.56,59.970,1435131003,"274151322000087","174011321042388",0.00,15.80,0,291.25,296.96,0.0,0.0,0.000,409532.2,409532.2,4586,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131101,137138.00
06/24/2015 03:30,2,0.000,ALERT,212.83,295.76,59.975,1435131003,"274151322000052","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,437754.3,437754.3,4994,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131103,137139.00
06/24/2015 03:30,2,0.000,ALERT,212.16,295.76,59.975,1435131003,"201051344001145","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,154880.2,154880.2,3708,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131104,137140.00
06/24/2015 03:30,2,0.000,ALERT,212.16,295.46,59.975,1435131003,"201051344000685","174011321042388",0.00,14.30,0,291.55,297.26,0.0,0.0,0.000,154042.1,154042.1,3709,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131106,137141.00
06/24/2015 03:30,2,0.000,ALERT,212.61,296.06,59.981,1435131003,"274151322000088","174011321042388",0.00,15.30,0,291.55,297.26,0.0,0.0,0.000,419226.6,419226.6,4601,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131108,137142.00
06/24/2015 03:30,2,0.000,ALERT,211.93,295.46,59.970,1435131003,"201051344000438","174011321042388",0.00,14.00,0,291.85,297.87,0.0,0.0,0.000,154142.0,154142.0,3695,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131110,137143.00
06/24/2015 03:30,2,0.000,ALERT,211.48,295.46,59.975,1435131003,"201051344001135","174011321042388",0.00,14.30,0,291.55,297.87,0.0,0.0,0.000,145463.1,145463.1,3690,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131112,137144.00
06/24/2015 03:30,2,0.000,ALERT,211.93,294.86,59.981,1435131003,"201051344000417","174011321042388",0.00,14.30,0,290.95,296.66,0.0,0.0,0.000,149967.5,149967.5,3692,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131114,137145.00
