ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 03:30,2,0.000,ALERT,211.48,295.76,59.981,1435131003,"201051344000594","174011321042388",0.00,14.30,0,291.25,296.96,0.0,0.0,0.000,149988.0,149988.0,3693,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131115,137146.00
06/24/2015 03:30,2,0.000,ALERT,213.06,295.46,59.975,1435131003,"274151322000083","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,433984.1,433984.1,5003,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131117,137147.00
06/24/2015 03:30,2,0.000,ALERT,211.93,295.46,60.018,1435131003,"201051344000585","174011321042388",0.00,14.70,0,291.55,296.96,0.0,0.0,0.000,148935.1,148935.1,3694,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131119,137148.00
06/24/2015 03:30,2,0.000,ALERT,212.83,295.76,59.981,1435131003,"274151322000054","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,429216.1,429216.1,4591,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131121,137149.00
06/24/2015 03:30,2,0.000,ALERT,211.93,295.16,59.975,1435131003,"201051344001203","174011321042388",0.00,14.30,0,291.25,299.07,0.0,0.0,0.000,150173.7,150173.7,3698,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131122,137150.00
06/24/2015 03:30,2,0.000,ALERT,211.48,295.16,59.986,1435131003,"201051344000646","174011321042388",0.00,14.30,0,290.95,296.66,0.0,0.0,0.000,147629.3,147629.3,3691,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131124,137151.00
06/24/2015 03:30,2,0.000,ALERT,213.74,295.16,59.981,1435131003,"274151322000068","174011321042388",0.00,15.80,0,291.25,296.66,0.0,0.0,0.000,338131.7,338131.7,4674,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131126,137152.00
06/24/2015 03:30,2,0.000,ALERT,213.74,295.76,59.970,1435131003,"274151322000076","174011321042388",0.00,15.30,0,291.55,297.26,0.0,0.0,0.000,457452.2,457452.2,4998,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131128,137153.00
06/24/2015 03:30,2,0.000,ALERT,211.70,295.76,59.986,1435131003,"201051344000890","174011321042388",0.00,14.70,0,291.55,298.47,0.0,0.0,0.000,151770.7,151770.7,3696,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131130,137154.00
06/24/2015 03:30,2,0.000,ALERT,211.48,294.86,59.975,1435131003,"201051344000900","174011321042388",0.00,14.30,0,290.35,296.66,0.0,0.0,0.000,151982.1,151982.1,3701,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131132,137155.00
06/24/2015 03:30,2,0.000,ALERT,212.16,294.86,59.981,1435131003,"201051344000633","174011321042388",0.00,14.00,0,288.85,296.06,0.0,0.0,0.000,141724.0,141724.0,3705,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131134,137156.00
06/24/2015 03:30,2,0.000,ALERT,211.70,295.16,59.986,1435131003,"201051344000983","174011321042388",0.00,14.30,0,291.25,297.87,0.0,0.0,0.000,148910.6,148910.6,3705,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131136,137157.00
06/24/2015 03:30,2,0.000,ALERT,212.16,295.16,59.975,1435131003,"201051344000917","174011321042388",0.00,15.30,0,290.05,296.36,0.0,0.0,0.000,152254.9,152254.9,3705,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131138,137158.00
06/24/2015 03:30,2,0.000,ALERT,211.93,294.56,59.975,1435131003,"201051344000648","174011321042388",0.00,13.70,0,290.35,297.57,0.0,0.0,0.000,148183.2,148183.2,3698,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131140,137159.00
06/24/2015 03:30,2,0.000,ALERT,211.70,295.46,60.007,1435131003,"201051344001093","174011321042388",0.00,15.00,0,290.95,296.96,0.0,0.0,0.000,150360.6,150360.6,3696,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131142,137160.00
06/24/2015 03:30,2,0.000,ALERT,212.16,295.16,59.996,1435131003,"201051344000645","174011321042388",0.00,15.00,0,290.95,297.26,0.0,0.0,0.000,148632.7,148632.7,3703,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131143,137161.00
06/24/2015 03:30,2,0.000,ALERT,213.06,295.76,59.975,1435131003,"274151322000085","174011321042388",0.00,15.00,0,291.85,297.26,0.0,0.0,0.000,431357.3,431357.3,4994,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131145,137162.00
06/24/2015 03:30,2,0.000,ALERT,211.93,294.86,59.975,1435131003,"201051344000651","174011321042388",0.00,13.70,0,290.65,296.96,0.0,0.0,0.000,148037.1,148037.1,3698,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131147,137163.00
06/24/2015 03:30,2,0.000,ALERT,211.93,294.86,59.981,1435131003,"201051344000867","174011321042388",0.00,15.00,0,290.65,297.57,0.0,0.0,0.000,140364.4,140364.4,3704,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131149,137164.00
06/24/2015 03:30,2,0.000,ALERT,211.70,295.76,59.965,1435131003,"201051344001230","174011321042388",0.00,14.30,0,291.25,297.57,0.0,0.0,0.000,151517.2,151517.2,3708,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131151,137165.00
06/24/2015 03:30,2,0.000,ALERT,212.16,295.76,59.981,1435131003,"201051344000576","174011321042388",0.00,14.30,0,290.95,296.96,0.0,0.0,0.000,147961.8,147961.8,3707,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131152,137166.00
06/24/2015 03:30,2,0.000,ALERT,211.70,295.76,59.991,1435131003,"201051344000579","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,154143.0,154143.0,3693,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131154,137167.00
06/24/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435131003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435131883,137168.00
06/24/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435131003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435131883,137169.00
06/24/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435131003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435131883,137170.00
06/24/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435131003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435131883,137171.00
06/24/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435131003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435131883,137172.00
06/24/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435131003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435131883,137173.00
06/24/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435131003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435131883,137174.00
06/24/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435131003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435131883,137175.00
06/24/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435131003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435131883,137176.00
06/24/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435131003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435131883,137177.00
06/24/2015 03:45,2,0.000,ALERT,211.25,295.16,59.965,1435131903,"201051344000955","174011321042388",0.00,14.70,0,293.36,297.26,0.0,0.0,0.000,153456.5,153456.5,3702,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131979,137178.00
06/24/2015 03:45,2,0.000,ALERT,213.06,296.36,59.975,1435131903,"274151322000095","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,451739.1,451739.1,4619,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435131980,137179.00
06/24/2015 03:45,2,0.000,ALERT,211.48,295.76,59.975,1435131903,"201051344000868","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,139712.2,139712.2,3704,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131982,137180.00
06/24/2015 03:45,2,0.000,ALERT,211.93,294.86,59.975,1435131903,"201051344000853","174011321042388",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,145982.9,145982.9,3701,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131984,137181.00
06/24/2015 03:45,2,0.000,ALERT,211.93,296.06,59.975,1435131903,"201051344000582","174011321042388",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,146462.1,146462.1,3696,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131986,137182.00
06/24/2015 03:45,2,0.000,ALERT,211.70,295.16,59.944,1435131903,"201051344000469","174011321042388",0.00,14.00,0,292.46,296.96,0.0,0.0,0.000,141206.7,141206.7,3699,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131988,137183.00
06/24/2015 03:45,2,0.000,ALERT,211.25,295.16,60.012,1435131903,"201051344000988","174011321042388",0.00,14.70,0,291.25,296.96,0.0,0.0,0.000,140920.0,140920.0,3696,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131989,137184.00
06/24/2015 03:45,2,0.000,ALERT,211.25,294.86,59.981,1435131903,"201051344001158","174011321042388",0.00,14.00,0,292.76,296.66,0.0,0.0,0.000,147097.9,147097.9,3694,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131991,137185.00
06/24/2015 03:45,2,0.000,ALERT,211.70,294.86,59.975,1435131903,"201051344001025","174011321042388",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,150310.8,150310.8,3695,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131993,137186.00
06/24/2015 03:45,2,0.000,ALERT,211.48,295.76,59.970,1435131903,"201051344000569","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,153949.9,153949.9,3704,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131995,137187.00
06/24/2015 03:45,2,0.000,ALERT,212.61,295.16,59.970,1435131903,"274151322000094","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,339103.0,339103.0,5068,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131997,137188.00
06/24/2015 03:45,2,0.000,ALERT,212.16,296.36,59.959,1435131903,"201051344000458","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,149706.5,149706.5,3700,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435131999,137189.00
06/24/2015 03:45,2,0.000,ALERT,213.74,296.36,59.986,1435131903,"274151322000087","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,409532.2,409532.2,4588,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132001,137190.00
06/24/2015 03:45,2,0.000,ALERT,213.29,296.36,59.965,1435131903,"274151322000052","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,437754.3,437754.3,4996,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132003,137191.00
06/24/2015 03:45,2,0.000,ALERT,212.83,296.96,59.991,1435131903,"201051344001145","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,154880.2,154880.2,3710,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132004,137192.00
06/24/2015 03:45,2,0.000,ALERT,213.51,297.26,59.981,1435131903,"201051344000685","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,154042.1,154042.1,3711,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132006,137193.00
06/24/2015 03:45,2,0.000,ALERT,213.96,297.57,59.975,1435131903,"274151322000088","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,419226.6,419226.6,4603,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132008,137194.00
06/24/2015 03:45,2,0.000,ALERT,213.06,297.26,60.012,1435131903,"201051344000438","174011321042388",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,154142.0,154142.0,3697,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132010,137195.00
06/24/2015 03:45,2,0.000,ALERT,212.83,296.96,59.975,1435131903,"201051344001135","174011321042388",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,145463.1,145463.1,3692,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132011,137196.00
06/24/2015 03:45,2,0.000,ALERT,213.51,296.96,59.975,1435131903,"201051344000417","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,149967.5,149967.5,3694,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132013,137197.00
06/24/2015 03:45,2,0.000,ALERT,212.61,297.26,59.986,1435131903,"201051344000594","174011321042388",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,149988.0,149988.0,3695,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132015,137198.00
06/24/2015 03:45,2,0.000,ALERT,214.64,298.17,59.975,1435131903,"274151322000083","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,433984.1,433984.1,5005,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132017,137199.00
06/24/2015 03:45,2,0.000,ALERT,213.29,297.26,59.959,1435131903,"201051344000585","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,148935.1,148935.1,3696,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132019,137200.00
06/24/2015 03:45,2,0.000,ALERT,214.87,298.17,59.981,1435131903,"274151322000054","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,429216.1,429216.1,4593,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132020,137201.00
06/24/2015 03:45,2,0.000,ALERT,213.74,297.57,59.991,1435131903,"201051344001203","174011321042388",0.00,14.30,0,293.36,300.87,0.0,0.0,0.000,150173.7,150173.7,3700,0,0,0,L,1122011218,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132022,137202.00
06/24/2015 03:45,2,0.000,ALERT,213.51,297.87,59.986,1435131903,"201051344000646","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,147629.3,147629.3,3693,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132024,137203.00
06/24/2015 03:45,2,0.000,ALERT,216.22,298.17,59.970,1435131903,"274151322000068","174011321042388",0.00,15.50,0,292.76,299.37,0.0,0.0,0.000,338131.7,338131.7,4676,0,0,0,L,1151911521,1,124.27,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132026,137204.00
06/24/2015 03:45,2,0.000,ALERT,216.00,298.17,59.986,1435131903,"274151322000076","174011321042388",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,457452.2,457452.2,5000,0,0,0,L,1151911521,1,123.81,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132028,137205.00
06/24/2015 03:45,2,0.000,ALERT,214.19,299.07,59.986,1435131903,"201051344000890","174011321042388",0.00,14.70,0,293.66,301.17,0.0,0.0,0.000,151770.7,151770.7,3698,0,0,0,L,1122011218,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132029,137206.00
06/24/2015 03:45,2,0.000,ALERT,213.96,298.47,59.944,1435131903,"201051344000900","174011321042388",0.00,14.30,0,293.06,299.37,0.0,0.0,0.000,151982.1,151982.1,3703,0,0,0,L,1122011218,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132031,137207.00
06/24/2015 03:45,2,0.000,ALERT,214.87,298.17,59.986,1435131903,"201051344000633","174011321042388",0.00,14.30,0,291.55,299.07,0.0,0.0,0.000,141724.0,141724.0,3707,0,0,0,L,1122011218,1,124.27,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132033,137208.00
06/24/2015 03:45,2,0.000,ALERT,213.96,298.47,59.981,1435131903,"201051344000983","174011321042388",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,148910.6,148910.6,3707,0,0,0,L,1122011218,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132035,137209.00
06/24/2015 03:45,2,0.000,ALERT,214.64,298.17,59.954,1435131903,"201051344000917","174011321042388",0.00,15.30,0,292.16,299.37,0.0,0.0,0.000,152254.9,152254.9,3707,0,0,0,L,1122011218,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132037,137210.00
06/24/2015 03:45,2,0.000,ALERT,214.41,298.47,59.981,1435131903,"201051344000648","174011321042388",0.00,14.00,0,292.76,300.57,0.0,0.0,0.000,148183.2,148183.2,3700,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132038,137211.00
06/24/2015 03:45,2,0.000,ALERT,213.96,298.77,59.981,1435131903,"201051344001093","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,150360.6,150360.6,3698,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132040,137212.00
06/24/2015 03:45,2,0.000,ALERT,214.41,298.47,59.981,1435131903,"201051344000645","174011321042388",0.00,15.00,0,293.36,300.27,0.0,0.0,0.000,148632.7,148632.7,3705,0,0,0,L,1122011218,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132042,137213.00
06/24/2015 03:45,2,0.000,ALERT,215.54,300.27,59.986,1435131903,"274151322000085","174011321042388",0.00,15.00,0,293.66,301.17,0.0,0.0,0.000,431357.3,431357.3,4996,0,0,0,L,1151911521,1,124.27,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132044,137214.00
06/24/2015 03:45,2,0.000,ALERT,214.19,299.07,59.986,1435131903,"201051344000651","174011321042388",0.00,13.70,0,292.76,300.87,0.0,0.0,0.000,148037.1,148037.1,3700,0,0,0,L,1122011218,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132046,137215.00
06/24/2015 03:45,2,0.000,ALERT,214.41,299.37,59.986,1435131903,"201051344000867","174011321042388",0.00,15.00,0,293.06,301.47,0.0,0.0,0.000,140364.4,140364.4,3706,0,0,0,L,1122011218,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132047,137216.00
06/24/2015 03:45,2,0.000,ALERT,214.19,299.97,59.986,1435131903,"201051344001230","174011321042388",0.00,14.00,0,293.96,301.47,0.0,0.0,0.000,151517.2,151517.2,3710,0,0,0,L,1122011218,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132049,137217.00
06/24/2015 03:45,2,0.000,ALERT,214.41,299.67,60.007,1435131903,"201051344000576","174011321042388",0.00,14.30,0,293.36,300.87,0.0,0.0,0.000,147961.8,147961.8,3709,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132051,137218.00
06/24/2015 03:45,2,0.000,ALERT,214.19,299.97,59.981,1435131903,"201051344000579","174011321042388",0.00,14.70,0,293.66,301.77,0.0,0.0,0.000,154143.0,154143.0,3695,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132053,137219.00
06/24/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435131903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435132783,137220.00
06/24/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435131903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435132783,137221.00
06/24/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435131903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435132783,137222.00
06/24/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435131903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435132783,137223.00
06/24/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435131903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435132783,137224.00
06/24/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435131903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435132783,137225.00
06/24/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435131903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435132783,137226.00
06/24/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435131903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435132783,137227.00
06/24/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435131903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435132783,137228.00
06/24/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435131903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435132783,137229.00
06/24/2015 04:00,2,0.000,ALERT,211.70,296.06,59.944,1435132803,"201051344000955","174011321042388",0.00,14.70,0,293.06,301.17,0.0,0.0,0.000,153456.5,153456.5,3704,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132879,137230.00
06/24/2015 04:00,2,0.000,ALERT,213.29,297.26,59.981,1435132803,"274151322000095","174011321042388",0.00,14.70,0,294.56,302.37,0.0,0.0,0.000,451739.1,451739.1,4621,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132881,137231.00
06/24/2015 04:00,2,0.000,ALERT,211.93,296.66,59.986,1435132803,"201051344000868","174011321042388",0.00,14.70,0,293.96,302.07,0.0,0.0,0.000,139712.2,139712.2,3706,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132883,137232.00
06/24/2015 04:00,2,0.000,ALERT,212.38,295.76,59.981,1435132803,"201051344000853","174011321042388",0.00,14.70,0,293.06,301.47,0.0,0.0,0.000,145982.9,145982.9,3703,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132884,137233.00
06/24/2015 04:00,2,0.000,ALERT,212.61,296.96,60.012,1435132803,"201051344000582","174011321042388",0.00,14.30,0,294.26,302.07,0.0,0.0,0.000,146462.1,146462.1,3698,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132886,137234.00
06/24/2015 04:00,2,0.000,ALERT,211.93,295.76,59.981,1435132803,"201051344000469","174011321042388",0.00,14.30,0,292.46,300.27,0.0,0.0,0.000,141206.7,141206.7,3701,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132888,137235.00
06/24/2015 04:00,2,0.000,ALERT,211.93,295.76,59.970,1435132803,"201051344000988","174011321042388",0.00,14.70,0,290.95,300.57,0.0,0.0,0.000,140920.0,140920.0,3698,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132890,137236.00
06/24/2015 04:00,2,0.000,ALERT,212.16,295.76,59.981,1435132803,"201051344001158","174011321042388",0.00,14.00,0,292.76,300.27,0.0,0.0,0.000,147097.9,147097.9,3696,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132892,137237.00
06/24/2015 04:00,2,0.000,ALERT,211.93,295.46,59.981,1435132803,"201051344001025","174011321042388",0.00,14.00,0,293.06,302.07,0.0,0.0,0.000,150310.8,150310.8,3697,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132893,137238.00
06/24/2015 04:00,2,0.000,ALERT,211.93,296.36,59.981,1435132803,"201051344000569","174011321042388",0.00,14.70,0,293.66,302.07,0.0,0.0,0.000,153949.9,153949.9,3706,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132895,137239.00
06/24/2015 04:00,2,0.000,ALERT,213.51,296.06,59.975,1435132803,"274151322000094","174011321042388",0.00,14.70,0,293.36,300.57,0.0,0.0,0.000,339103.0,339103.0,5070,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132897,137240.00
06/24/2015 04:00,2,0.000,ALERT,211.93,296.06,59.975,1435132803,"201051344000458","174011321042388",0.00,15.50,0,294.26,302.07,0.0,0.0,0.000,149706.5,149706.5,3702,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132899,137241.00
06/24/2015 04:00,2,0.000,ALERT,213.29,296.36,59.996,1435132803,"274151322000087","174011321042388",0.00,15.50,0,293.66,300.87,0.0,0.0,0.000,409532.2,409532.2,4590,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132901,137242.00
06/24/2015 04:00,2,0.000,ALERT,213.06,296.96,59.965,1435132803,"274151322000052","174011321042388",0.00,15.30,0,294.26,301.77,0.0,0.0,0.000,437754.3,437754.3,4998,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132903,137243.00
06/24/2015 04:00,2,0.000,ALERT,212.83,296.66,59.981,1435132803,"201051344001145","174011321042388",0.00,14.30,0,295.16,302.37,0.0,0.0,0.000,154880.2,154880.2,3712,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132905,137244.00
06/24/2015 04:00,2,0.000,ALERT,212.83,296.36,59.975,1435132803,"201051344000685","174011321042388",0.00,14.70,0,294.56,301.17,0.0,0.0,0.000,154042.1,154042.1,3713,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132906,137245.00
06/24/2015 04:00,2,0.000,ALERT,213.29,296.66,59.970,1435132803,"274151322000088","174011321042388",0.00,15.50,0,294.26,301.17,0.0,0.0,0.000,419226.6,419226.6,4605,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132908,137246.00
06/24/2015 04:00,2,0.000,ALERT,212.38,296.36,59.975,1435132803,"201051344000438","174011321042388",0.00,14.30,0,294.86,301.77,0.0,0.0,0.000,154142.0,154142.0,3699,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132910,137247.00
06/24/2015 04:00,2,0.000,ALERT,211.93,296.06,60.002,1435132803,"201051344001135","174011321042388",0.00,14.70,0,294.86,302.07,0.0,0.0,0.000,145463.1,145463.1,3694,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132912,137248.00
06/24/2015 04:00,2,0.000,ALERT,212.61,295.76,59.970,1435132803,"201051344000417","174011321042388",0.00,14.70,0,293.96,300.57,0.0,0.0,0.000,149967.5,149967.5,3696,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132914,137249.00
06/24/2015 04:00,2,0.000,ALERT,211.93,296.36,59.981,1435132803,"201051344000594","174011321042388",0.00,14.70,0,293.96,300.87,0.0,0.0,0.000,149988.0,149988.0,3697,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132916,137250.00
06/24/2015 04:00,2,0.000,ALERT,213.51,297.26,59.970,1435132803,"274151322000083","174011321042388",0.00,15.00,0,294.86,301.77,0.0,0.0,0.000,433984.1,433984.1,5007,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132917,137251.00
06/24/2015 04:00,2,0.000,ALERT,212.61,296.66,59.965,1435132803,"201051344000585","174011321042388",0.00,15.00,0,294.26,300.87,0.0,0.0,0.000,148935.1,148935.1,3698,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132919,137252.00
06/24/2015 04:00,2,0.000,ALERT,213.74,296.36,59.965,1435132803,"274151322000054","174011321042388",0.00,15.50,0,294.56,301.77,0.0,0.0,0.000,429216.1,429216.1,4595,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132921,137253.00
06/24/2015 04:00,2,0.000,ALERT,212.61,296.36,59.965,1435132803,"201051344001203","174011321042388",0.00,14.30,0,294.56,303.28,0.0,0.0,0.000,150173.7,150173.7,3702,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132923,137254.00
06/24/2015 04:00,2,0.000,ALERT,212.16,296.06,59.959,1435132803,"201051344000646","174011321042388",0.00,14.30,0,293.96,300.87,0.0,0.0,0.000,147629.3,147629.3,3695,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132925,137255.00
06/24/2015 04:00,2,0.000,ALERT,214.19,296.06,59.959,1435132803,"274151322000068","174011321042388",0.00,15.80,0,293.96,300.57,0.0,0.0,0.000,338131.7,338131.7,4678,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132926,137256.00
06/24/2015 04:00,2,0.000,ALERT,214.19,296.36,59.949,1435132803,"274151322000076","174011321042388",0.00,15.30,0,294.56,301.17,0.0,0.0,0.000,457452.2,457452.2,5002,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132928,137257.00
06/24/2015 04:00,2,0.000,ALERT,212.16,296.66,59.975,1435132803,"201051344000890","174011321042388",0.00,14.70,0,295.16,302.37,0.0,0.0,0.000,151770.7,151770.7,3700,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132930,137258.00
06/24/2015 04:00,2,0.000,ALERT,212.38,296.36,59.944,1435132803,"201051344000900","174011321042388",0.00,14.70,0,293.96,300.57,0.0,0.0,0.000,151982.1,151982.1,3705,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132932,137259.00
06/24/2015 04:00,2,0.000,ALERT,212.83,295.76,59.965,1435132803,"201051344000633","174011321042388",0.00,14.30,0,292.46,299.97,0.0,0.0,0.000,141724.0,141724.0,3709,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132934,137260.00
06/24/2015 04:00,2,0.000,ALERT,212.16,296.36,59.975,1435132803,"201051344000983","174011321042388",0.00,15.00,0,294.86,301.77,0.0,0.0,0.000,148910.6,148910.6,3709,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132936,137261.00
06/24/2015 04:00,2,0.000,ALERT,212.61,296.06,60.007,1435132803,"201051344000917","174011321042388",0.00,15.50,0,293.36,300.27,0.0,0.0,0.000,152254.9,152254.9,3709,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132938,137262.00
06/24/2015 04:00,2,0.000,ALERT,212.38,295.46,59.959,1435132803,"201051344000648","174011321042388",0.00,14.00,0,293.96,301.47,0.0,0.0,0.000,148183.2,148183.2,3702,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132939,137263.00
06/24/2015 04:00,2,0.000,ALERT,212.38,296.66,59.970,1435132803,"201051344001093","174011321042388",0.00,15.00,0,294.56,301.17,0.0,0.0,0.000,150360.6,150360.6,3700,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132941,137264.00
06/24/2015 04:00,2,0.000,ALERT,212.83,296.36,59.965,1435132803,"201051344000645","174011321042388",0.00,15.30,0,294.26,301.17,0.0,0.0,0.000,148632.7,148632.7,3707,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132943,137265.00
06/24/2015 04:00,2,0.000,ALERT,213.96,296.66,59.928,1435132803,"274151322000085","174011321042388",0.00,15.00,0,294.56,301.47,0.0,0.0,0.000,431357.3,431357.3,4998,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132945,137266.00
06/24/2015 04:00,2,0.000,ALERT,212.61,295.76,59.975,1435132803,"201051344000651","174011321042388",0.00,14.00,0,293.96,301.17,0.0,0.0,0.000,148037.1,148037.1,3702,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132947,137267.00
06/24/2015 04:00,2,0.000,ALERT,212.61,296.06,59.991,1435132803,"201051344000867","174011321042388",0.00,15.30,0,294.26,301.47,0.0,0.0,0.000,140364.4,140364.4,3708,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132948,137268.00
06/24/2015 04:00,2,0.000,ALERT,212.38,296.96,59.975,1435132803,"201051344001230","174011321042388",0.00,14.30,0,294.86,301.47,0.0,0.0,0.000,151517.2,151517.2,3712,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132950,137269.00
06/24/2015 04:00,2,0.000,ALERT,212.83,296.66,59.975,1435132803,"201051344000576","174011321042388",0.00,14.70,0,294.26,301.17,0.0,0.0,0.000,147961.8,147961.8,3711,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435132952,137270.00
06/24/2015 04:00,2,0.000,ALERT,212.38,296.96,59.981,1435132803,"201051344000579","174011321042388",0.00,14.70,0,294.86,301.47,0.0,0.0,0.000,154143.0,154143.0,3697,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435132954,137271.00
06/24/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435132803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435133683,137272.00
06/24/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435132803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435133683,137273.00
06/24/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435132803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435133683,137274.00
06/24/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435132803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435133683,137275.00
06/24/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435132803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435133683,137276.00
06/24/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435132803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435133683,137277.00
06/24/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435132803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435133683,137278.00
06/24/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435132803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435133683,137279.00
06/24/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435132803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435133683,137280.00
06/24/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435132803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435133683,137281.00
06/24/2015 04:15,2,0.000,ALERT,211.70,295.46,59.986,1435133704,"201051344000955","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,153456.5,153456.5,3706,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435133779,137282.00
06/24/2015 04:15,2,0.000,ALERT,213.29,297.57,60.018,1435133704,"274151322000095","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,451739.1,451739.1,4623,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133781,137283.00
06/24/2015 04:15,2,0.000,ALERT,212.16,296.36,60.023,1435133704,"201051344000868","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,139712.2,139712.2,3708,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133783,137284.00
06/24/2015 04:15,2,0.000,ALERT,212.61,295.46,59.991,1435133704,"201051344000853","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,145982.9,145982.9,3705,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435133785,137285.00
06/24/2015 04:15,2,0.000,ALERT,212.83,296.96,59.996,1435133704,"201051344000582","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,146462.1,146462.1,3700,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133786,137286.00
06/24/2015 04:15,2,0.000,ALERT,212.16,295.16,59.996,1435133704,"201051344000469","174011321042388",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,141206.7,141206.7,3703,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133788,137287.00
06/24/2015 04:15,2,0.000,ALERT,211.70,295.46,60.012,1435133704,"201051344000988","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,140920.0,140920.0,3700,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133790,137288.00
06/24/2015 04:15,2,0.000,ALERT,212.16,295.46,59.991,1435133704,"201051344001158","174011321042388",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,147097.9,147097.9,3698,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435133792,137289.00
06/24/2015 04:15,2,0.000,ALERT,211.93,295.46,60.023,1435133704,"201051344001025","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,150310.8,150310.8,3699,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133794,137290.00
06/24/2015 04:15,2,0.000,ALERT,211.93,296.06,60.002,1435133704,"201051344000569","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,153949.9,153949.9,3708,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133796,137291.00
06/24/2015 04:15,2,0.000,ALERT,213.51,296.06,59.991,1435133704,"274151322000094","174011321042388",0.00,14.70,0,293.96,297.57,0.0,0.0,0.000,339103.0,339103.0,5072,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133797,137292.00
06/24/2015 04:15,2,0.000,ALERT,212.16,296.06,60.007,1435133704,"201051344000458","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,149706.5,149706.5,3704,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133799,137293.00
06/24/2015 04:15,2,0.000,ALERT,213.51,296.36,60.012,1435133704,"274151322000087","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,409532.2,409532.2,4592,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435133801,137294.00
06/24/2015 04:15,2,0.000,ALERT,213.29,296.06,59.981,1435133704,"274151322000052","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,437754.3,437754.3,5000,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133803,137295.00
