ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 04:15,2,0.000,ALERT,212.61,296.06,59.996,1435133704,"201051344001145","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,154880.2,154880.2,3714,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133805,137296.00
06/24/2015 04:15,2,0.000,ALERT,212.61,296.06,60.002,1435133704,"201051344000685","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,154042.1,154042.1,3715,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133807,137297.00
06/24/2015 04:15,2,0.000,ALERT,213.06,295.46,59.991,1435133704,"274151322000088","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,419226.6,419226.6,4607,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435133808,137298.00
06/24/2015 04:15,2,0.000,ALERT,212.38,296.06,59.991,1435133704,"201051344000438","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,154142.0,154142.0,3701,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133810,137299.00
06/24/2015 04:15,2,0.000,ALERT,211.93,295.46,59.991,1435133704,"201051344001135","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,145463.1,145463.1,3696,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133812,137300.00
06/24/2015 04:15,2,0.000,ALERT,212.38,295.46,59.991,1435133704,"201051344000417","174011321042388",0.00,14.70,0,293.96,297.57,0.0,0.0,0.000,149967.5,149967.5,3698,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435133814,137301.00
06/24/2015 04:15,2,0.000,ALERT,211.70,296.36,59.981,1435133704,"201051344000594","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,149988.0,149988.0,3699,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133816,137302.00
06/24/2015 04:15,2,0.000,ALERT,213.29,296.96,59.986,1435133704,"274151322000083","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,433984.1,433984.1,5009,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133817,137303.00
06/24/2015 04:15,2,0.000,ALERT,212.38,296.06,59.975,1435133704,"201051344000585","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,148935.1,148935.1,3700,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133819,137304.00
06/24/2015 04:15,2,0.000,ALERT,213.06,296.06,60.018,1435133704,"274151322000054","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,429216.1,429216.1,4597,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133821,137305.00
06/24/2015 04:15,2,0.000,ALERT,212.16,295.76,59.991,1435133704,"201051344001203","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,150173.7,150173.7,3704,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133823,137306.00
06/24/2015 04:15,2,0.000,ALERT,211.93,296.06,59.986,1435133704,"201051344000646","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,147629.3,147629.3,3697,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435133825,137307.00
06/24/2015 04:15,2,0.000,ALERT,213.74,295.46,59.981,1435133704,"274151322000068","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,338131.7,338131.7,4680,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133826,137308.00
06/24/2015 04:15,2,0.000,ALERT,213.96,296.06,59.986,1435133704,"274151322000076","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,457452.2,457452.2,5004,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133828,137309.00
06/24/2015 04:15,2,0.000,ALERT,211.93,296.06,59.981,1435133704,"201051344000890","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,151770.7,151770.7,3702,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133830,137310.00
06/24/2015 04:15,2,0.000,ALERT,211.93,295.46,59.986,1435133704,"201051344000900","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,151982.1,151982.1,3707,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133832,137311.00
06/24/2015 04:15,2,0.000,ALERT,212.61,295.46,59.991,1435133704,"201051344000633","174011321042388",0.00,14.30,0,292.46,297.26,0.0,0.0,0.000,141724.0,141724.0,3711,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133834,137312.00
06/24/2015 04:15,2,0.000,ALERT,212.16,296.06,59.991,1435133704,"201051344000983","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,148910.6,148910.6,3711,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133836,137313.00
06/24/2015 04:15,2,0.000,ALERT,212.38,295.76,59.986,1435133704,"201051344000917","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,152254.9,152254.9,3711,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133838,137314.00
06/24/2015 04:15,2,0.000,ALERT,212.38,295.16,59.991,1435133704,"201051344000648","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,148183.2,148183.2,3704,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133840,137315.00
06/24/2015 04:15,2,0.000,ALERT,212.16,296.36,59.991,1435133704,"201051344001093","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,150360.6,150360.6,3702,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133842,137316.00
06/24/2015 04:15,2,0.000,ALERT,212.38,295.46,59.975,1435133704,"201051344000645","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,148632.7,148632.7,3709,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133843,137317.00
06/24/2015 04:15,2,0.000,ALERT,213.51,295.76,60.018,1435133704,"274151322000085","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,431357.3,431357.3,5000,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133845,137318.00
06/24/2015 04:15,2,0.000,ALERT,212.16,295.16,59.991,1435133704,"201051344000651","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,148037.1,148037.1,3704,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133847,137319.00
06/24/2015 04:15,2,0.000,ALERT,212.16,295.46,59.991,1435133704,"201051344000867","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,140364.4,140364.4,3710,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133849,137320.00
06/24/2015 04:15,2,0.000,ALERT,212.16,296.36,59.991,1435133704,"201051344001230","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,151517.2,151517.2,3714,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435133851,137321.00
06/24/2015 04:15,2,0.000,ALERT,212.38,296.06,59.991,1435133704,"201051344000576","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,147961.8,147961.8,3713,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435133852,137322.00
06/24/2015 04:15,2,0.000,ALERT,211.93,295.76,59.991,1435133704,"201051344000579","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,154143.0,154143.0,3699,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435133854,137323.00
06/24/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435133704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435134584,137324.00
06/24/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435133704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435134584,137325.00
06/24/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435133704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435134584,137326.00
06/24/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435133704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435134584,137327.00
06/24/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435133704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435134584,137328.00
06/24/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435133704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435134584,137329.00
06/24/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435133704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435134584,137330.00
06/24/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435133704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435134584,137331.00
06/24/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435133704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435134584,137332.00
06/24/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435133704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435134584,137333.00
06/24/2015 04:30,2,0.000,ALERT,211.48,294.56,60.018,1435134604,"201051344000955","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,153456.5,153456.5,3708,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435134679,137334.00
06/24/2015 04:30,2,0.000,ALERT,213.06,296.06,59.991,1435134604,"274151322000095","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,451739.1,451739.1,4625,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134681,137335.00
06/24/2015 04:30,2,0.000,ALERT,211.70,294.86,59.991,1435134604,"201051344000868","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,139712.2,139712.2,3710,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134683,137336.00
06/24/2015 04:30,2,0.000,ALERT,212.38,293.96,59.991,1435134604,"201051344000853","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,145982.9,145982.9,3707,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134685,137337.00
06/24/2015 04:30,2,0.000,ALERT,212.38,295.16,60.023,1435134604,"201051344000582","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,146462.1,146462.1,3702,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134686,137338.00
06/24/2015 04:30,2,0.000,ALERT,211.70,293.96,59.996,1435134604,"201051344000469","174011321042388",0.00,15.00,0,291.85,297.26,0.0,0.0,0.000,141206.7,141206.7,3705,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134688,137339.00
06/24/2015 04:30,2,0.000,ALERT,211.48,293.66,60.007,1435134604,"201051344000988","174011321042388",0.00,15.50,0,290.65,297.57,0.0,0.0,0.000,140920.0,140920.0,3702,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134690,137340.00
06/24/2015 04:30,2,0.000,ALERT,211.70,293.96,59.996,1435134604,"201051344001158","174011321042388",0.00,15.00,0,292.16,297.57,0.0,0.0,0.000,147097.9,147097.9,3700,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134692,137341.00
06/24/2015 04:30,2,0.000,ALERT,211.70,293.66,59.996,1435134604,"201051344001025","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,150310.8,150310.8,3701,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134694,137342.00
06/24/2015 04:30,2,0.000,ALERT,211.70,294.56,59.986,1435134604,"201051344000569","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,153949.9,153949.9,3710,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134696,137343.00
06/24/2015 04:30,2,0.000,ALERT,213.06,293.96,59.975,1435134604,"274151322000094","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,339103.0,339103.0,5074,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134697,137344.00
06/24/2015 04:30,2,0.000,ALERT,211.48,294.26,59.986,1435134604,"201051344000458","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,149706.5,149706.5,3706,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134699,137345.00
06/24/2015 04:30,2,0.000,ALERT,213.06,294.26,59.981,1435134604,"274151322000087","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,409532.2,409532.2,4594,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435134701,137346.00
06/24/2015 04:30,2,0.000,ALERT,212.61,294.26,59.954,1435134604,"274151322000052","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,437754.3,437754.3,5002,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435134703,137347.00
06/24/2015 04:30,2,0.000,ALERT,211.93,294.26,59.981,1435134604,"201051344001145","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,154880.2,154880.2,3716,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134705,137348.00
06/24/2015 04:30,2,0.000,ALERT,212.16,294.56,59.981,1435134604,"201051344000685","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,154042.1,154042.1,3717,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134707,137349.00
06/24/2015 04:30,2,0.000,ALERT,212.61,293.66,59.981,1435134604,"274151322000088","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,419226.6,419226.6,4609,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134709,137350.00
06/24/2015 04:30,2,0.000,ALERT,211.70,294.26,59.981,1435134604,"201051344000438","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,154142.0,154142.0,3703,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435134710,137351.00
06/24/2015 04:30,2,0.000,ALERT,211.48,294.26,59.986,1435134604,"201051344001135","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,145463.1,145463.1,3698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134712,137352.00
06/24/2015 04:30,2,0.000,ALERT,211.93,293.96,59.975,1435134604,"201051344000417","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,149967.5,149967.5,3700,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134714,137353.00
06/24/2015 04:30,2,0.000,ALERT,211.25,294.56,59.981,1435134604,"201051344000594","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,149988.0,149988.0,3701,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134716,137354.00
06/24/2015 04:30,2,0.000,ALERT,213.06,295.16,59.959,1435134604,"274151322000083","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,433984.1,433984.1,5011,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435134718,137355.00
06/24/2015 04:30,2,0.000,ALERT,211.93,294.26,60.002,1435134604,"201051344000585","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,148935.1,148935.1,3702,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134719,137356.00
06/24/2015 04:30,2,0.000,ALERT,212.83,295.16,59.986,1435134604,"274151322000054","174011321042388",0.00,16.00,0,292.76,298.77,0.0,0.0,0.000,429216.1,429216.1,4599,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134721,137357.00
06/24/2015 04:30,2,0.000,ALERT,211.70,293.96,59.981,1435134604,"201051344001203","174011321042388",0.00,15.00,0,293.06,299.97,0.0,0.0,0.000,150173.7,150173.7,3706,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134723,137358.00
06/24/2015 04:30,2,0.000,ALERT,211.48,294.26,59.965,1435134604,"201051344000646","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,147629.3,147629.3,3699,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134725,137359.00
06/24/2015 04:30,2,0.000,ALERT,213.51,293.66,59.970,1435134604,"274151322000068","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,338131.7,338131.7,4682,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134726,137360.00
06/24/2015 04:30,2,0.000,ALERT,213.51,295.16,59.981,1435134604,"274151322000076","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,457452.2,457452.2,5006,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134728,137361.00
06/24/2015 04:30,2,0.000,ALERT,211.48,294.56,59.981,1435134604,"201051344000890","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,151770.7,151770.7,3704,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134730,137362.00
06/24/2015 04:30,2,0.000,ALERT,211.48,293.96,59.991,1435134604,"201051344000900","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,151982.1,151982.1,3709,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134732,137363.00
06/24/2015 04:30,2,0.000,ALERT,212.16,293.66,59.959,1435134604,"201051344000633","174011321042388",0.00,15.00,0,290.95,297.26,0.0,0.0,0.000,141724.0,141724.0,3713,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435134734,137364.00
06/24/2015 04:30,2,0.000,ALERT,211.48,293.96,59.970,1435134604,"201051344000983","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,148910.6,148910.6,3713,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134736,137365.00
06/24/2015 04:30,2,0.000,ALERT,211.70,293.66,59.970,1435134604,"201051344000917","174011321042388",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,152254.9,152254.9,3713,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134737,137366.00
06/24/2015 04:30,2,0.000,ALERT,211.93,293.36,60.007,1435134604,"201051344000648","174011321042388",0.00,14.70,0,292.46,298.17,0.0,0.0,0.000,148183.2,148183.2,3706,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134740,137367.00
06/24/2015 04:30,2,0.000,ALERT,211.70,294.26,59.975,1435134604,"201051344001093","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,150360.6,150360.6,3704,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134741,137368.00
06/24/2015 04:30,2,0.000,ALERT,211.93,293.66,59.949,1435134604,"201051344000645","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,148632.7,148632.7,3711,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134743,137369.00
06/24/2015 04:30,2,0.000,ALERT,213.06,294.26,60.002,1435134604,"274151322000085","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,431357.3,431357.3,5002,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134745,137370.00
06/24/2015 04:30,2,0.000,ALERT,211.70,293.36,59.965,1435134604,"201051344000651","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,148037.1,148037.1,3706,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134747,137371.00
06/24/2015 04:30,2,0.000,ALERT,211.93,293.66,59.970,1435134604,"201051344000867","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,140364.4,140364.4,3712,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134748,137372.00
06/24/2015 04:30,2,0.000,ALERT,211.48,294.56,59.970,1435134604,"201051344001230","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,151517.2,151517.2,3716,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435134750,137373.00
06/24/2015 04:30,2,0.000,ALERT,211.93,294.26,59.975,1435134604,"201051344000576","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,147961.8,147961.8,3715,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134752,137374.00
06/24/2015 04:30,2,0.000,ALERT,211.48,294.26,59.970,1435134604,"201051344000579","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,154143.0,154143.0,3701,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435134754,137375.00
06/24/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435134604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435135485,137376.00
06/24/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435134604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435135485,137377.00
06/24/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435134604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435135485,137378.00
06/24/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435134604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435135485,137379.00
06/24/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435134604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435135485,137380.00
06/24/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435134604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435135485,137381.00
06/24/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435134604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435135485,137382.00
06/24/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435134604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435135485,137383.00
06/24/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435134604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435135485,137384.00
06/24/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435134604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435135485,137385.00
06/24/2015 04:45,2,0.000,ALERT,211.03,293.96,59.970,1435135504,"201051344000955","174011321042388",0.00,15.50,0,291.85,296.06,0.0,0.0,0.000,153456.5,153456.5,3710,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135580,137386.00
06/24/2015 04:45,2,0.000,ALERT,212.83,295.16,59.996,1435135504,"274151322000095","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,451739.1,451739.1,4627,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135582,137387.00
06/24/2015 04:45,2,0.000,ALERT,211.25,294.26,59.981,1435135504,"201051344000868","174011321042388",0.00,15.50,0,292.16,296.66,0.0,0.0,0.000,139712.2,139712.2,3712,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135584,137388.00
06/24/2015 04:45,2,0.000,ALERT,211.93,293.66,59.975,1435135504,"201051344000853","174011321042388",0.00,15.50,0,291.55,296.36,0.0,0.0,0.000,145982.9,145982.9,3709,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135586,137389.00
06/24/2015 04:45,2,0.000,ALERT,211.93,294.86,59.975,1435135504,"201051344000582","174011321042388",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,146462.1,146462.1,3704,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135588,137390.00
06/24/2015 04:45,2,0.000,ALERT,211.25,293.36,59.996,1435135504,"201051344000469","174011321042388",0.00,15.30,0,290.65,295.46,0.0,0.0,0.000,141206.7,141206.7,3707,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435135590,137391.00
06/24/2015 04:45,2,0.000,ALERT,211.25,293.66,59.970,1435135504,"201051344000988","174011321042388",0.00,15.80,0,289.45,295.76,0.0,0.0,0.000,140920.0,140920.0,3704,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135591,137392.00
06/24/2015 04:45,2,0.000,ALERT,211.25,293.36,59.970,1435135504,"201051344001158","174011321042388",0.00,15.30,0,290.95,295.76,0.0,0.0,0.000,147097.9,147097.9,3702,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135593,137393.00
06/24/2015 04:45,2,0.000,ALERT,211.25,293.36,59.970,1435135504,"201051344001025","174011321042388",0.00,15.00,0,290.95,296.66,0.0,0.0,0.000,150310.8,150310.8,3703,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135595,137394.00
06/24/2015 04:45,2,0.000,ALERT,211.48,294.26,59.954,1435135504,"201051344000569","174011321042388",0.00,15.80,0,292.16,296.96,0.0,0.0,0.000,153949.9,153949.9,3712,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135597,137395.00
06/24/2015 04:45,2,0.000,ALERT,212.83,293.66,59.981,1435135504,"274151322000094","174011321042388",0.00,15.30,0,290.95,295.46,0.0,0.0,0.000,339103.0,339103.0,5076,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135599,137396.00
06/24/2015 04:45,2,0.000,ALERT,211.25,293.96,59.965,1435135504,"201051344000458","174011321042388",0.00,16.30,0,291.55,296.66,0.0,0.0,0.000,149706.5,149706.5,3708,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135600,137397.00
06/24/2015 04:45,2,0.000,ALERT,212.83,294.26,59.970,1435135504,"274151322000087","174011321042388",0.00,15.80,0,290.95,295.76,0.0,0.0,0.000,409532.2,409532.2,4596,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435135602,137398.00
06/24/2015 04:45,2,0.000,ALERT,212.38,295.16,59.970,1435135504,"274151322000052","174011321042388",0.00,15.80,0,291.25,296.66,0.0,0.0,0.000,437754.3,437754.3,5004,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135604,137399.00
06/24/2015 04:45,2,0.000,ALERT,211.70,294.26,59.986,1435135504,"201051344001145","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,154880.2,154880.2,3718,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135606,137400.00
06/24/2015 04:45,2,0.000,ALERT,211.70,293.96,59.965,1435135504,"201051344000685","174011321042388",0.00,15.50,0,291.85,296.36,0.0,0.0,0.000,154042.1,154042.1,3719,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135608,137401.00
06/24/2015 04:45,2,0.000,ALERT,212.38,294.56,59.986,1435135504,"274151322000088","174011321042388",0.00,16.00,0,291.55,296.06,0.0,0.0,0.000,419226.6,419226.6,4611,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135609,137402.00
06/24/2015 04:45,2,0.000,ALERT,211.70,293.96,59.986,1435135504,"201051344000438","174011321042388",0.00,15.30,0,291.85,296.66,0.0,0.0,0.000,154142.0,154142.0,3705,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135611,137403.00
06/24/2015 04:45,2,0.000,ALERT,211.25,293.96,59.965,1435135504,"201051344001135","174011321042388",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,145463.1,145463.1,3700,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135613,137404.00
06/24/2015 04:45,2,0.000,ALERT,211.70,293.36,59.949,1435135504,"201051344000417","174011321042388",0.00,15.30,0,291.25,295.76,0.0,0.0,0.000,149967.5,149967.5,3702,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135615,137405.00
06/24/2015 04:45,2,0.000,ALERT,211.25,294.56,59.975,1435135504,"201051344000594","174011321042388",0.00,15.00,0,291.55,296.36,0.0,0.0,0.000,149988.0,149988.0,3703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135616,137406.00
06/24/2015 04:45,2,0.000,ALERT,212.83,295.16,59.975,1435135504,"274151322000083","174011321042388",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,433984.1,433984.1,5013,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135618,137407.00
06/24/2015 04:45,2,0.000,ALERT,211.70,294.26,60.028,1435135504,"201051344000585","174011321042388",0.00,15.80,0,291.55,296.06,0.0,0.0,0.000,148935.1,148935.1,3704,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435135620,137408.00
06/24/2015 04:45,2,0.000,ALERT,212.61,294.26,59.981,1435135504,"274151322000054","174011321042388",0.00,16.30,0,291.25,296.36,0.0,0.0,0.000,429216.1,429216.1,4601,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135622,137409.00
06/24/2015 04:45,2,0.000,ALERT,211.70,293.96,59.981,1435135504,"201051344001203","174011321042388",0.00,15.30,0,291.55,297.87,0.0,0.0,0.000,150173.7,150173.7,3708,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135624,137410.00
06/24/2015 04:45,2,0.000,ALERT,211.25,294.26,59.981,1435135504,"201051344000646","174011321042388",0.00,15.30,0,291.25,296.36,0.0,0.0,0.000,147629.3,147629.3,3701,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135625,137411.00
06/24/2015 04:45,2,0.000,ALERT,213.51,293.66,59.959,1435135504,"274151322000068","174011321042388",0.00,16.30,0,290.95,295.16,0.0,0.0,0.000,338131.7,338131.7,4684,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135627,137412.00
06/24/2015 04:45,2,0.000,ALERT,213.51,293.66,59.981,1435135504,"274151322000076","174011321042388",0.00,15.80,0,291.85,296.06,0.0,0.0,0.000,457452.2,457452.2,5008,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435135629,137413.00
06/24/2015 04:45,2,0.000,ALERT,211.48,294.26,59.959,1435135504,"201051344000890","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,151770.7,151770.7,3706,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135631,137414.00
06/24/2015 04:45,2,0.000,ALERT,211.48,293.96,59.981,1435135504,"201051344000900","174011321042388",0.00,15.80,0,291.25,295.76,0.0,0.0,0.000,151982.1,151982.1,3711,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135633,137415.00
06/24/2015 04:45,2,0.000,ALERT,211.93,293.36,59.965,1435135504,"201051344000633","174011321042388",0.00,15.00,0,289.75,295.16,0.0,0.0,0.000,141724.0,141724.0,3715,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135635,137416.00
06/24/2015 04:45,2,0.000,ALERT,211.48,294.26,59.944,1435135504,"201051344000983","174011321042388",0.00,15.80,0,291.85,296.66,0.0,0.0,0.000,148910.6,148910.6,3715,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135637,137417.00
06/24/2015 04:45,2,0.000,ALERT,211.70,293.66,59.965,1435135504,"201051344000917","174011321042388",0.00,16.30,0,290.65,295.46,0.0,0.0,0.000,152254.9,152254.9,3715,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135638,137418.00
06/24/2015 04:45,2,0.000,ALERT,211.70,293.36,59.975,1435135504,"201051344000648","174011321042388",0.00,15.30,0,290.95,296.06,0.0,0.0,0.000,148183.2,148183.2,3708,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135640,137419.00
06/24/2015 04:45,2,0.000,ALERT,211.48,293.96,60.002,1435135504,"201051344001093","174011321042388",0.00,15.80,0,291.85,295.76,0.0,0.0,0.000,150360.6,150360.6,3706,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135642,137420.00
06/24/2015 04:45,2,0.000,ALERT,211.93,293.36,59.970,1435135504,"201051344000645","174011321042388",0.00,16.00,0,291.55,296.06,0.0,0.0,0.000,148632.7,148632.7,3713,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135644,137421.00
06/24/2015 04:45,2,0.000,ALERT,213.06,293.96,59.954,1435135504,"274151322000085","174011321042388",0.00,15.80,0,291.55,296.06,0.0,0.0,0.000,431357.3,431357.3,5004,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135646,137422.00
06/24/2015 04:45,2,0.000,ALERT,211.70,293.06,59.981,1435135504,"201051344000651","174011321042388",0.00,15.00,0,290.95,295.46,0.0,0.0,0.000,148037.1,148037.1,3708,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135647,137423.00
06/24/2015 04:45,2,0.000,ALERT,211.70,293.36,59.986,1435135504,"201051344000867","174011321042388",0.00,15.80,0,291.25,296.36,0.0,0.0,0.000,140364.4,140364.4,3714,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135649,137424.00
06/24/2015 04:45,2,0.000,ALERT,211.48,294.26,59.970,1435135504,"201051344001230","174011321042388",0.00,15.30,0,292.16,296.06,0.0,0.0,0.000,151517.2,151517.2,3718,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135651,137425.00
06/24/2015 04:45,2,0.000,ALERT,211.93,294.26,59.981,1435135504,"201051344000576","174011321042388",0.00,15.50,0,291.55,296.06,0.0,0.0,0.000,147961.8,147961.8,3717,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435135653,137426.00
06/24/2015 04:45,2,0.000,ALERT,211.25,293.96,59.970,1435135504,"201051344000579","174011321042388",0.00,15.50,0,292.16,296.66,0.0,0.0,0.000,154143.0,154143.0,3703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435135655,137427.00
06/24/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435135504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435136384,137428.00
06/24/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435135504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435136384,137429.00
06/24/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435135504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435136384,137430.00
06/24/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435135504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435136384,137431.00
06/24/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435135504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435136384,137432.00
06/24/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435135504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435136384,137433.00
06/24/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435135504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435136384,137434.00
06/24/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435135504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435136384,137435.00
06/24/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435135504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435136384,137436.00
06/24/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435135504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435136384,137437.00
06/24/2015 05:00,2,0.000,ALERT,211.70,296.66,59.975,1435136404,"201051344000955","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,153456.5,153456.5,3712,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136479,137438.00
06/24/2015 05:00,2,0.000,ALERT,213.51,297.57,59.970,1435136404,"274151322000095","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,451739.1,451739.1,4629,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136481,137439.00
06/24/2015 05:00,2,0.000,ALERT,211.70,296.96,59.975,1435136404,"201051344000868","174011321042388",0.00,15.50,0,292.46,299.37,0.0,0.0,0.000,139712.2,139712.2,3714,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136483,137440.00
06/24/2015 05:00,2,0.000,ALERT,212.38,296.36,59.991,1435136404,"201051344000853","174011321042388",0.00,15.50,0,291.55,298.77,0.0,0.0,0.000,145982.9,145982.9,3711,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136485,137441.00
06/24/2015 05:00,2,0.000,ALERT,212.16,296.96,59.970,1435136404,"201051344000582","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,146462.1,146462.1,3706,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136486,137442.00
06/24/2015 05:00,2,0.000,ALERT,211.93,296.06,59.970,1435136404,"201051344000469","174011321042388",0.00,15.30,0,290.95,297.57,0.0,0.0,0.000,141206.7,141206.7,3709,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136488,137443.00
06/24/2015 05:00,2,0.000,ALERT,211.93,296.66,59.970,1435136404,"201051344000988","174011321042388",0.00,15.80,0,289.15,297.57,0.0,0.0,0.000,140920.0,140920.0,3706,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136490,137444.00
06/24/2015 05:00,2,0.000,ALERT,212.16,296.06,59.965,1435136404,"201051344001158","174011321042388",0.00,15.30,0,291.25,297.57,0.0,0.0,0.000,147097.9,147097.9,3704,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136492,137445.00
