ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 05:00,2,0.000,ALERT,211.93,295.76,59.970,1435136404,"201051344001025","174011321042388",0.00,15.00,0,291.55,299.07,0.0,0.0,0.000,150310.8,150310.8,3705,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136494,137446.00
06/24/2015 05:00,2,0.000,ALERT,211.93,296.96,59.965,1435136404,"201051344000569","174011321042388",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,153949.9,153949.9,3714,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435136496,137447.00
06/24/2015 05:00,2,0.000,ALERT,213.51,296.66,59.975,1435136404,"274151322000094","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,339103.0,339103.0,5078,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136498,137448.00
06/24/2015 05:00,2,0.000,ALERT,212.16,296.96,59.970,1435136404,"201051344000458","174011321042388",0.00,16.30,0,291.85,299.07,0.0,0.0,0.000,149706.5,149706.5,3710,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136500,137449.00
06/24/2015 05:00,2,0.000,ALERT,213.51,296.36,59.965,1435136404,"274151322000087","174011321042388",0.00,16.00,0,291.25,298.17,0.0,0.0,0.000,409532.2,409532.2,4598,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136502,137450.00
06/24/2015 05:00,2,0.000,ALERT,213.29,296.36,59.938,1435136404,"274151322000052","174011321042388",0.00,15.80,0,291.55,299.07,0.0,0.0,0.000,437754.3,437754.3,5006,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136503,137451.00
06/24/2015 05:00,2,0.000,ALERT,212.61,296.96,59.959,1435136404,"201051344001145","174011321042388",0.00,15.30,0,292.46,299.37,0.0,0.0,0.000,154880.2,154880.2,3720,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136505,137452.00
06/24/2015 05:00,2,0.000,ALERT,212.61,296.66,59.975,1435136404,"201051344000685","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,154042.1,154042.1,3721,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136507,137453.00
06/24/2015 05:00,2,0.000,ALERT,213.29,296.66,59.959,1435136404,"274151322000088","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,419226.6,419226.6,4613,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136509,137454.00
06/24/2015 05:00,2,0.000,ALERT,212.38,296.66,59.959,1435136404,"201051344000438","174011321042388",0.00,15.30,0,292.16,299.07,0.0,0.0,0.000,154142.0,154142.0,3707,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435136511,137455.00
06/24/2015 05:00,2,0.000,ALERT,211.70,296.36,59.954,1435136404,"201051344001135","174011321042388",0.00,15.50,0,292.16,299.07,0.0,0.0,0.000,145463.1,145463.1,3702,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136512,137456.00
06/24/2015 05:00,2,0.000,ALERT,212.38,296.06,59.965,1435136404,"201051344000417","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,149967.5,149967.5,3704,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136514,137457.00
06/24/2015 05:00,2,0.000,ALERT,211.70,296.66,59.954,1435136404,"201051344000594","174011321042388",0.00,15.30,0,291.55,298.17,0.0,0.0,0.000,149988.0,149988.0,3705,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136516,137458.00
06/24/2015 05:00,2,0.000,ALERT,213.06,296.36,59.986,1435136404,"274151322000083","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,433984.1,433984.1,5015,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136518,137459.00
06/24/2015 05:00,2,0.000,ALERT,212.38,296.96,59.938,1435136404,"201051344000585","174011321042388",0.00,15.80,0,291.55,298.17,0.0,0.0,0.000,148935.1,148935.1,3706,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136519,137460.00
06/24/2015 05:00,2,0.000,ALERT,213.06,296.66,59.965,1435136404,"274151322000054","174011321042388",0.00,16.30,0,291.85,298.77,0.0,0.0,0.000,429216.1,429216.1,4603,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136521,137461.00
06/24/2015 05:00,2,0.000,ALERT,212.16,296.36,59.965,1435136404,"201051344001203","174011321042388",0.00,15.30,0,291.85,300.27,0.0,0.0,0.000,150173.7,150173.7,3710,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136523,137462.00
06/24/2015 05:00,2,0.000,ALERT,211.93,296.66,59.959,1435136404,"201051344000646","174011321042388",0.00,15.30,0,291.55,297.87,0.0,0.0,0.000,147629.3,147629.3,3703,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136525,137463.00
06/24/2015 05:00,2,0.000,ALERT,213.96,295.76,59.991,1435136404,"274151322000068","174011321042388",0.00,16.30,0,291.25,297.87,0.0,0.0,0.000,338131.7,338131.7,4686,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136527,137464.00
06/24/2015 05:00,2,0.000,ALERT,213.51,296.66,59.949,1435136404,"274151322000076","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,457452.2,457452.2,5010,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136528,137465.00
06/24/2015 05:00,2,0.000,ALERT,211.93,296.96,59.933,1435136404,"201051344000890","174011321042388",0.00,15.50,0,292.46,299.67,0.0,0.0,0.000,151770.7,151770.7,3708,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136530,137466.00
06/24/2015 05:00,2,0.000,ALERT,211.93,296.36,59.938,1435136404,"201051344000900","174011321042388",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,151982.1,151982.1,3713,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136532,137467.00
06/24/2015 05:00,2,0.000,ALERT,212.16,295.16,59.965,1435136404,"201051344000633","174011321042388",0.00,15.30,0,290.05,297.26,0.0,0.0,0.000,141724.0,141724.0,3717,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435136534,137468.00
06/24/2015 05:00,2,0.000,ALERT,212.16,296.66,59.986,1435136404,"201051344000983","174011321042388",0.00,15.80,0,292.16,299.07,0.0,0.0,0.000,148910.6,148910.6,3717,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136536,137469.00
06/24/2015 05:00,2,0.000,ALERT,212.38,296.06,59.954,1435136404,"201051344000917","174011321042388",0.00,16.30,0,290.65,297.57,0.0,0.0,0.000,152254.9,152254.9,3717,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136538,137470.00
06/24/2015 05:00,2,0.000,ALERT,212.16,295.46,59.959,1435136404,"201051344000648","174011321042388",0.00,15.30,0,291.55,298.77,0.0,0.0,0.000,148183.2,148183.2,3710,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435136539,137471.00
06/24/2015 05:00,2,0.000,ALERT,212.16,296.66,59.928,1435136404,"201051344001093","174011321042388",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,150360.6,150360.6,3708,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136541,137472.00
06/24/2015 05:00,2,0.000,ALERT,212.38,295.76,59.949,1435136404,"201051344000645","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,148632.7,148632.7,3715,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435136543,137473.00
06/24/2015 05:00,2,0.000,ALERT,213.51,296.36,59.954,1435136404,"274151322000085","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,431357.3,431357.3,5006,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435136545,137474.00
06/24/2015 05:00,2,0.000,ALERT,212.38,295.76,59.959,1435136404,"201051344000651","174011321042388",0.00,15.00,0,291.25,298.17,0.0,0.0,0.000,148037.1,148037.1,3710,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136547,137475.00
06/24/2015 05:00,2,0.000,ALERT,212.16,295.76,59.959,1435136404,"201051344000867","174011321042388",0.00,16.00,0,291.55,298.77,0.0,0.0,0.000,140364.4,140364.4,3716,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435136548,137476.00
06/24/2015 05:00,2,0.000,ALERT,212.16,296.96,59.965,1435136404,"201051344001230","174011321042388",0.00,15.30,0,292.16,298.77,0.0,0.0,0.000,151517.2,151517.2,3720,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136550,137477.00
06/24/2015 05:00,2,0.000,ALERT,212.16,296.06,59.954,1435136404,"201051344000576","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,147961.8,147961.8,3719,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435136552,137478.00
06/24/2015 05:00,2,0.000,ALERT,211.93,296.66,59.965,1435136404,"201051344000579","174011321042388",0.00,15.80,0,292.16,299.07,0.0,0.0,0.000,154143.0,154143.0,3705,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435136554,137479.00
06/24/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435136404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435137284,137480.00
06/24/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435136404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435137284,137481.00
06/24/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435136404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435137284,137482.00
06/24/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435136404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435137284,137483.00
06/24/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435136404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435137284,137484.00
06/24/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435136404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435137284,137485.00
06/24/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435136404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435137284,137486.00
06/24/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435136404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435137284,137487.00
06/24/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435136404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435137284,137488.00
06/24/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435136404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435137284,137489.00
06/24/2015 05:15,2,0.000,ALERT,211.48,296.06,59.975,1435137303,"201051344000955","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,153456.5,153456.5,3714,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137380,137490.00
06/24/2015 05:15,2,0.000,ALERT,213.06,297.87,59.965,1435137303,"274151322000095","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,451739.1,451739.1,4631,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137382,137491.00
06/24/2015 05:15,2,0.000,ALERT,211.70,296.36,59.981,1435137303,"201051344000868","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,139712.2,139712.2,3716,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137383,137492.00
06/24/2015 05:15,2,0.000,ALERT,212.38,295.76,59.991,1435137303,"201051344000853","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,145982.9,145982.9,3713,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137385,137493.00
06/24/2015 05:15,2,0.000,ALERT,212.16,296.66,59.975,1435137303,"201051344000582","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,146462.1,146462.1,3708,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137387,137494.00
06/24/2015 05:15,2,0.000,ALERT,211.70,295.76,59.965,1435137303,"201051344000469","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,141206.7,141206.7,3711,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137389,137495.00
06/24/2015 05:15,2,0.000,ALERT,211.48,295.76,59.970,1435137303,"201051344000988","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,140920.0,140920.0,3708,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137391,137496.00
06/24/2015 05:15,2,0.000,ALERT,211.70,295.76,59.975,1435137303,"201051344001158","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,147097.9,147097.9,3706,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137392,137497.00
06/24/2015 05:15,2,0.000,ALERT,211.70,295.46,59.975,1435137303,"201051344001025","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,150310.8,150310.8,3707,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137394,137498.00
06/24/2015 05:15,2,0.000,ALERT,211.70,296.36,59.938,1435137303,"201051344000569","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,153949.9,153949.9,3716,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137396,137499.00
06/24/2015 05:15,2,0.000,ALERT,213.29,296.36,59.975,1435137303,"274151322000094","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,339103.0,339103.0,5080,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137398,137500.00
06/24/2015 05:15,2,0.000,ALERT,211.70,296.06,59.975,1435137303,"201051344000458","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,149706.5,149706.5,3712,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137400,137501.00
06/24/2015 05:15,2,0.000,ALERT,213.06,295.46,59.975,1435137303,"274151322000087","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,409532.2,409532.2,4600,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137402,137502.00
06/24/2015 05:15,2,0.000,ALERT,212.83,296.96,59.970,1435137303,"274151322000052","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,437754.3,437754.3,5008,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137403,137503.00
06/24/2015 05:15,2,0.000,ALERT,212.16,296.66,59.944,1435137303,"201051344001145","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,154880.2,154880.2,3722,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137405,137504.00
06/24/2015 05:15,2,0.000,ALERT,212.16,296.36,59.970,1435137303,"201051344000685","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,154042.1,154042.1,3723,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137407,137505.00
06/24/2015 05:15,2,0.000,ALERT,212.61,295.76,59.949,1435137303,"274151322000088","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,419226.6,419226.6,4615,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137409,137506.00
06/24/2015 05:15,2,0.000,ALERT,212.16,296.36,59.965,1435137303,"201051344000438","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,154142.0,154142.0,3709,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137411,137507.00
06/24/2015 05:15,2,0.000,ALERT,211.48,296.06,59.970,1435137303,"201051344001135","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,145463.1,145463.1,3704,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137412,137508.00
06/24/2015 05:15,2,0.000,ALERT,212.16,295.76,59.975,1435137303,"201051344000417","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,149967.5,149967.5,3706,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137414,137509.00
06/24/2015 05:15,2,0.000,ALERT,211.48,296.96,59.975,1435137303,"201051344000594","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,149988.0,149988.0,3707,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137416,137510.00
06/24/2015 05:15,2,0.000,ALERT,213.06,296.66,59.970,1435137303,"274151322000083","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,433984.1,433984.1,5017,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137418,137511.00
06/24/2015 05:15,2,0.000,ALERT,211.93,296.66,59.975,1435137303,"201051344000585","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,148935.1,148935.1,3708,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137420,137512.00
06/24/2015 05:15,2,0.000,ALERT,213.06,296.96,59.975,1435137303,"274151322000054","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,429216.1,429216.1,4605,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137422,137513.00
06/24/2015 05:15,2,0.000,ALERT,211.70,295.76,59.970,1435137303,"201051344001203","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,150173.7,150173.7,3712,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137423,137514.00
06/24/2015 05:15,2,0.000,ALERT,211.70,296.36,59.981,1435137303,"201051344000646","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,147629.3,147629.3,3705,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137425,137515.00
06/24/2015 05:15,2,0.000,ALERT,213.96,296.06,59.975,1435137303,"274151322000068","174011321042388",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,338131.7,338131.7,4688,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137427,137516.00
06/24/2015 05:15,2,0.000,ALERT,213.51,296.66,59.970,1435137303,"274151322000076","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,457452.2,457452.2,5012,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137429,137517.00
06/24/2015 05:15,2,0.000,ALERT,211.93,296.96,59.965,1435137303,"201051344000890","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,151770.7,151770.7,3710,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137431,137518.00
06/24/2015 05:15,2,0.000,ALERT,211.70,296.06,59.965,1435137303,"201051344000900","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,151982.1,151982.1,3715,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137433,137519.00
06/24/2015 05:15,2,0.000,ALERT,212.16,295.46,59.970,1435137303,"201051344000633","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,141724.0,141724.0,3719,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137434,137520.00
06/24/2015 05:15,2,0.000,ALERT,211.70,296.06,59.986,1435137303,"201051344000983","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,148910.6,148910.6,3719,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137436,137521.00
06/24/2015 05:15,2,0.000,ALERT,211.93,295.46,59.975,1435137303,"201051344000917","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,152254.9,152254.9,3719,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137438,137522.00
06/24/2015 05:15,2,0.000,ALERT,211.93,295.16,59.981,1435137303,"201051344000648","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,148183.2,148183.2,3712,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137440,137523.00
06/24/2015 05:15,2,0.000,ALERT,211.70,296.36,59.986,1435137303,"201051344001093","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,150360.6,150360.6,3710,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137442,137524.00
06/24/2015 05:15,2,0.000,ALERT,212.16,295.76,59.986,1435137303,"201051344000645","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,148632.7,148632.7,3717,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137443,137525.00
06/24/2015 05:15,2,0.000,ALERT,213.06,296.06,59.975,1435137303,"274151322000085","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,431357.3,431357.3,5008,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137445,137526.00
06/24/2015 05:15,2,0.000,ALERT,211.70,295.46,59.981,1435137303,"201051344000651","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,148037.1,148037.1,3712,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137447,137527.00
06/24/2015 05:15,2,0.000,ALERT,211.93,295.46,59.986,1435137303,"201051344000867","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,140364.4,140364.4,3718,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137449,137528.00
06/24/2015 05:15,2,0.000,ALERT,211.93,296.66,59.986,1435137303,"201051344001230","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,151517.2,151517.2,3722,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137451,137529.00
06/24/2015 05:15,2,0.000,ALERT,212.16,296.36,59.986,1435137303,"201051344000576","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,147961.8,147961.8,3721,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435137453,137530.00
06/24/2015 05:15,2,0.000,ALERT,211.70,296.66,59.981,1435137303,"201051344000579","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,154143.0,154143.0,3707,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435137454,137531.00
06/24/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435137303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435138183,137532.00
06/24/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435137303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435138183,137533.00
06/24/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435137303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435138183,137534.00
06/24/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435137303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435138183,137535.00
06/24/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435137303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435138183,137536.00
06/24/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435137303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435138183,137537.00
06/24/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435137303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435138183,137538.00
06/24/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435137303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435138183,137539.00
06/24/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435137303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435138183,137540.00
06/24/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435137303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435138183,137541.00
06/24/2015 05:30,2,0.000,ALERT,210.80,293.96,59.959,1435138204,"201051344000955","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,153456.5,153456.5,3716,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138280,137542.00
06/24/2015 05:30,2,0.000,ALERT,212.61,295.16,59.965,1435138204,"274151322000095","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,451739.1,451739.1,4633,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435138281,137543.00
06/24/2015 05:30,2,0.000,ALERT,211.25,294.56,59.965,1435138204,"201051344000868","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,139712.2,139712.2,3718,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138283,137544.00
06/24/2015 05:30,2,0.000,ALERT,211.70,293.96,59.970,1435138204,"201051344000853","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,145982.9,145982.9,3715,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435138285,137545.00
06/24/2015 05:30,2,0.000,ALERT,211.93,295.16,59.970,1435138204,"201051344000582","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,146462.1,146462.1,3710,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138287,137546.00
06/24/2015 05:30,2,0.000,ALERT,211.25,293.66,59.965,1435138204,"201051344000469","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,141206.7,141206.7,3713,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435138289,137547.00
06/24/2015 05:30,2,0.000,ALERT,211.03,293.66,59.959,1435138204,"201051344000988","174011321042388",0.00,15.80,0,290.35,297.57,0.0,0.0,0.000,140920.0,140920.0,3710,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138291,137548.00
06/24/2015 05:30,2,0.000,ALERT,211.25,293.96,59.954,1435138204,"201051344001158","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,147097.9,147097.9,3708,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138293,137549.00
06/24/2015 05:30,2,0.000,ALERT,211.25,293.66,59.938,1435138204,"201051344001025","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,150310.8,150310.8,3709,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435138295,137550.00
06/24/2015 05:30,2,0.000,ALERT,211.48,294.56,59.959,1435138204,"201051344000569","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,153949.9,153949.9,3718,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138297,137551.00
06/24/2015 05:30,2,0.000,ALERT,212.61,294.26,59.933,1435138204,"274151322000094","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,339103.0,339103.0,5082,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138298,137552.00
06/24/2015 05:30,2,0.000,ALERT,211.25,294.26,59.965,1435138204,"201051344000458","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,149706.5,149706.5,3714,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435138300,137553.00
06/24/2015 05:30,2,0.000,ALERT,212.61,293.96,59.965,1435138204,"274151322000087","174011321042388",0.00,16.00,0,292.16,297.57,0.0,0.0,0.000,409532.2,409532.2,4602,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138302,137554.00
06/24/2015 05:30,2,0.000,ALERT,212.61,295.16,59.975,1435138204,"274151322000052","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,437754.3,437754.3,5010,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138304,137555.00
06/24/2015 05:30,2,0.000,ALERT,211.93,294.86,59.975,1435138204,"201051344001145","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,154880.2,154880.2,3724,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435138306,137556.00
06/24/2015 05:30,2,0.000,ALERT,211.70,294.26,59.975,1435138204,"201051344000685","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,154042.1,154042.1,3725,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138308,137557.00
06/24/2015 05:30,2,0.000,ALERT,212.16,294.86,59.970,1435138204,"274151322000088","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,419226.6,419226.6,4617,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435138309,137558.00
06/24/2015 05:30,2,0.000,ALERT,211.70,294.56,59.981,1435138204,"201051344000438","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,154142.0,154142.0,3711,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138311,137559.00
06/24/2015 05:30,2,0.000,ALERT,211.03,294.26,59.981,1435138204,"201051344001135","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,145463.1,145463.1,3706,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138313,137560.00
06/24/2015 05:30,2,0.000,ALERT,211.70,293.96,59.970,1435138204,"201051344000417","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,149967.5,149967.5,3708,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138315,137561.00
06/24/2015 05:30,2,0.000,ALERT,211.03,294.86,59.975,1435138204,"201051344000594","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,149988.0,149988.0,3709,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435138317,137562.00
06/24/2015 05:30,2,0.000,ALERT,212.61,295.16,59.981,1435138204,"274151322000083","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,433984.1,433984.1,5019,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138319,137563.00
06/24/2015 05:30,2,0.000,ALERT,211.70,294.86,59.986,1435138204,"201051344000585","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,148935.1,148935.1,3710,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138320,137564.00
06/24/2015 05:30,2,0.000,ALERT,212.61,294.56,59.975,1435138204,"274151322000054","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,429216.1,429216.1,4607,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138322,137565.00
06/24/2015 05:30,2,0.000,ALERT,211.48,294.26,59.975,1435138204,"201051344001203","174011321042388",0.00,15.30,0,292.76,299.97,0.0,0.0,0.000,150173.7,150173.7,3714,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138324,137566.00
06/24/2015 05:30,2,0.000,ALERT,211.03,294.56,59.975,1435138204,"201051344000646","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,147629.3,147629.3,3707,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138326,137567.00
06/24/2015 05:30,2,0.000,ALERT,213.51,293.96,59.970,1435138204,"274151322000068","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,338131.7,338131.7,4690,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138328,137568.00
06/24/2015 05:30,2,0.000,ALERT,213.29,295.46,59.970,1435138204,"274151322000076","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,457452.2,457452.2,5014,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138329,137569.00
06/24/2015 05:30,2,0.000,ALERT,211.03,294.86,59.970,1435138204,"201051344000890","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,151770.7,151770.7,3712,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138331,137570.00
06/24/2015 05:30,2,0.000,ALERT,211.25,294.26,59.970,1435138204,"201051344000900","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,151982.1,151982.1,3717,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138333,137571.00
06/24/2015 05:30,2,0.000,ALERT,211.70,293.66,59.970,1435138204,"201051344000633","174011321042388",0.00,15.30,0,290.95,297.26,0.0,0.0,0.000,141724.0,141724.0,3721,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138335,137572.00
06/24/2015 05:30,2,0.000,ALERT,211.48,294.56,59.975,1435138204,"201051344000983","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,148910.6,148910.6,3721,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138337,137573.00
06/24/2015 05:30,2,0.000,ALERT,211.48,293.96,59.975,1435138204,"201051344000917","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,152254.9,152254.9,3721,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138338,137574.00
06/24/2015 05:30,2,0.000,ALERT,211.70,293.66,59.970,1435138204,"201051344000648","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,148183.2,148183.2,3714,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435138340,137575.00
06/24/2015 05:30,2,0.000,ALERT,211.48,294.56,59.975,1435138204,"201051344001093","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,150360.6,150360.6,3712,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435138342,137576.00
06/24/2015 05:30,2,0.000,ALERT,211.70,293.66,59.965,1435138204,"201051344000645","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,148632.7,148632.7,3719,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138344,137577.00
06/24/2015 05:30,2,0.000,ALERT,212.61,294.56,59.986,1435138204,"274151322000085","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,431357.3,431357.3,5010,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138346,137578.00
06/24/2015 05:30,2,0.000,ALERT,211.48,293.66,59.970,1435138204,"201051344000651","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,148037.1,148037.1,3714,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138347,137579.00
06/24/2015 05:30,2,0.000,ALERT,211.48,293.66,59.970,1435138204,"201051344000867","174011321042388",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,140364.4,140364.4,3720,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138350,137580.00
06/24/2015 05:30,2,0.000,ALERT,211.25,294.56,59.959,1435138204,"201051344001230","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,151517.2,151517.2,3724,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138351,137581.00
06/24/2015 05:30,2,0.000,ALERT,211.70,294.56,59.965,1435138204,"201051344000576","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,147961.8,147961.8,3723,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138353,137582.00
06/24/2015 05:30,2,0.000,ALERT,211.25,294.56,59.981,1435138204,"201051344000579","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,154143.0,154143.0,3709,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435138355,137583.00
06/24/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435138204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139084,137584.00
06/24/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435138204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139084,137585.00
06/24/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435138204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139084,137586.00
06/24/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435138204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139084,137587.00
06/24/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435138204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139085,137588.00
06/24/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435138204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139085,137589.00
06/24/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435138204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139085,137590.00
06/24/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435138204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139085,137591.00
06/24/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435138204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139085,137592.00
06/24/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435138204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139085,137593.00
06/24/2015 05:45,2,0.000,ALERT,211.93,296.66,59.996,1435139103,"201051344000955","174011321042388",0.00,15.50,0,292.16,298.17,0.0,0.0,0.000,153456.5,153456.5,3718,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139179,137594.00
06/24/2015 05:45,2,0.000,ALERT,213.96,298.17,59.981,1435139103,"274151322000095","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,451739.1,451739.1,4635,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139180,137595.00
