ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 05:45,2,0.000,ALERT,212.16,296.96,59.975,1435139103,"201051344000868","174011321042388",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,139712.2,139712.2,3720,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139182,137596.00
06/24/2015 05:45,2,0.000,ALERT,212.61,296.36,59.991,1435139103,"201051344000853","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,145982.9,145982.9,3717,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139184,137597.00
06/24/2015 05:45,2,0.000,ALERT,213.06,297.87,59.959,1435139103,"201051344000582","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,146462.1,146462.1,3712,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139186,137598.00
06/24/2015 05:45,2,0.000,ALERT,212.38,296.66,59.975,1435139103,"201051344000469","174011321042388",0.00,15.30,0,290.95,297.57,0.0,0.0,0.000,141206.7,141206.7,3715,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139188,137599.00
06/24/2015 05:45,2,0.000,ALERT,212.16,296.66,59.975,1435139103,"201051344000988","174011321042388",0.00,15.80,0,289.75,297.87,0.0,0.0,0.000,140920.0,140920.0,3712,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139189,137600.00
06/24/2015 05:45,2,0.000,ALERT,212.61,296.66,59.986,1435139103,"201051344001158","174011321042388",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,147097.9,147097.9,3710,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139191,137601.00
06/24/2015 05:45,2,0.000,ALERT,212.16,296.36,59.970,1435139103,"201051344001025","174011321042388",0.00,15.00,0,291.85,299.07,0.0,0.0,0.000,150310.8,150310.8,3711,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139193,137602.00
06/24/2015 05:45,2,0.000,ALERT,212.38,297.26,59.981,1435139103,"201051344000569","174011321042388",0.00,15.80,0,292.76,299.37,0.0,0.0,0.000,153949.9,153949.9,3720,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139195,137603.00
06/24/2015 05:45,2,0.000,ALERT,213.29,296.36,59.981,1435139103,"274151322000094","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,339103.0,339103.0,5084,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435139197,137604.00
06/24/2015 05:45,2,0.000,ALERT,212.16,296.66,59.986,1435139103,"201051344000458","174011321042388",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,149706.5,149706.5,3716,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435139199,137605.00
06/24/2015 05:45,2,0.000,ALERT,213.96,296.66,59.981,1435139103,"274151322000087","174011321042388",0.00,16.00,0,291.55,298.17,0.0,0.0,0.000,409532.2,409532.2,4604,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435139201,137606.00
06/24/2015 05:45,2,0.000,ALERT,213.29,297.87,59.970,1435139103,"274151322000052","174011321042388",0.00,15.80,0,292.16,299.07,0.0,0.0,0.000,437754.3,437754.3,5012,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139202,137607.00
06/24/2015 05:45,2,0.000,ALERT,212.83,297.26,59.981,1435139103,"201051344001145","174011321042388",0.00,15.30,0,292.76,299.67,0.0,0.0,0.000,154880.2,154880.2,3726,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139204,137608.00
06/24/2015 05:45,2,0.000,ALERT,212.83,296.96,59.981,1435139103,"201051344000685","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,154042.1,154042.1,3727,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139206,137609.00
06/24/2015 05:45,2,0.000,ALERT,213.29,296.36,59.986,1435139103,"274151322000088","174011321042388",0.00,16.00,0,292.16,298.77,0.0,0.0,0.000,419226.6,419226.6,4619,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139208,137610.00
06/24/2015 05:45,2,0.000,ALERT,212.61,296.96,59.975,1435139103,"201051344000438","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,154142.0,154142.0,3713,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139210,137611.00
06/24/2015 05:45,2,0.000,ALERT,212.16,296.96,59.975,1435139103,"201051344001135","174011321042388",0.00,15.30,0,292.16,299.37,0.0,0.0,0.000,145463.1,145463.1,3708,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139211,137612.00
06/24/2015 05:45,2,0.000,ALERT,212.61,296.36,59.991,1435139103,"201051344000417","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,149967.5,149967.5,3710,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435139213,137613.00
06/24/2015 05:45,2,0.000,ALERT,211.93,297.26,59.975,1435139103,"201051344000594","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,149988.0,149988.0,3711,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435139215,137614.00
06/24/2015 05:45,2,0.000,ALERT,213.51,297.87,59.970,1435139103,"274151322000083","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,433984.1,433984.1,5021,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139217,137615.00
06/24/2015 05:45,2,0.000,ALERT,212.61,296.96,59.981,1435139103,"201051344000585","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,148935.1,148935.1,3712,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435139219,137616.00
06/24/2015 05:45,2,0.000,ALERT,213.51,296.06,59.970,1435139103,"274151322000054","174011321042388",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,429216.1,429216.1,4609,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139221,137617.00
06/24/2015 05:45,2,0.000,ALERT,212.38,296.66,60.012,1435139103,"201051344001203","174011321042388",0.00,15.30,0,292.46,300.27,0.0,0.0,0.000,150173.7,150173.7,3716,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139223,137618.00
06/24/2015 05:45,2,0.000,ALERT,212.16,296.66,59.949,1435139103,"201051344000646","174011321042388",0.00,15.30,0,291.85,298.17,0.0,0.0,0.000,147629.3,147629.3,3709,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139225,137619.00
06/24/2015 05:45,2,0.000,ALERT,213.96,295.76,59.981,1435139103,"274151322000068","174011321042388",0.00,16.30,0,291.85,297.87,0.0,0.0,0.000,338131.7,338131.7,4692,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139226,137620.00
06/24/2015 05:45,2,0.000,ALERT,213.96,296.66,59.970,1435139103,"274151322000076","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,457452.2,457452.2,5016,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139228,137621.00
06/24/2015 05:45,2,0.000,ALERT,212.16,296.96,59.981,1435139103,"201051344000890","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,151770.7,151770.7,3714,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139230,137622.00
06/24/2015 05:45,2,0.000,ALERT,211.70,296.06,59.970,1435139103,"201051344000900","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,151982.1,151982.1,3719,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139232,137623.00
06/24/2015 05:45,2,0.000,ALERT,212.38,295.46,59.996,1435139103,"201051344000633","174011321042388",0.00,15.30,0,290.05,297.26,0.0,0.0,0.000,141724.0,141724.0,3723,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139234,137624.00
06/24/2015 05:45,2,0.000,ALERT,211.93,296.06,59.965,1435139103,"201051344000983","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,148910.6,148910.6,3723,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139236,137625.00
06/24/2015 05:45,2,0.000,ALERT,212.38,296.06,59.970,1435139103,"201051344000917","174011321042388",0.00,16.30,0,290.95,297.87,0.0,0.0,0.000,152254.9,152254.9,3723,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139237,137626.00
06/24/2015 05:45,2,0.000,ALERT,212.38,295.76,59.970,1435139103,"201051344000648","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,148183.2,148183.2,3716,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139239,137627.00
06/24/2015 05:45,2,0.000,ALERT,212.16,296.36,59.975,1435139103,"201051344001093","174011321042388",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,150360.6,150360.6,3714,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139241,137628.00
06/24/2015 05:45,2,0.000,ALERT,212.38,296.06,59.965,1435139103,"201051344000645","174011321042388",0.00,16.00,0,291.85,298.47,0.0,0.0,0.000,148632.7,148632.7,3721,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139243,137629.00
06/24/2015 05:45,2,0.000,ALERT,213.74,296.96,59.965,1435139103,"274151322000085","174011321042388",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,431357.3,431357.3,5012,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139244,137630.00
06/24/2015 05:45,2,0.000,ALERT,212.16,295.76,59.986,1435139103,"201051344000651","174011321042388",0.00,14.70,0,291.85,298.17,0.0,0.0,0.000,148037.1,148037.1,3716,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139246,137631.00
06/24/2015 05:45,2,0.000,ALERT,212.16,296.06,59.965,1435139103,"201051344000867","174011321042388",0.00,16.00,0,291.55,298.77,0.0,0.0,0.000,140364.4,140364.4,3722,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435139248,137632.00
06/24/2015 05:45,2,0.000,ALERT,212.16,296.96,59.965,1435139103,"201051344001230","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,151517.2,151517.2,3726,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139250,137633.00
06/24/2015 05:45,2,0.000,ALERT,212.61,296.96,59.965,1435139103,"201051344000576","174011321042388",0.00,15.50,0,292.16,298.17,0.0,0.0,0.000,147961.8,147961.8,3725,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139252,137634.00
06/24/2015 05:45,2,0.000,ALERT,212.16,296.96,59.959,1435139103,"201051344000579","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,154143.0,154143.0,3711,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435139253,137635.00
06/24/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435139103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139983,137636.00
06/24/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435139103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139983,137637.00
06/24/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435139103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139983,137638.00
06/24/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435139103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139983,137639.00
06/24/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435139103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139983,137640.00
06/24/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435139103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139983,137641.00
06/24/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435139103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139983,137642.00
06/24/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435139103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139983,137643.00
06/24/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435139103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139983,137644.00
06/24/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435139103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435139983,137645.00
06/24/2015 06:00,2,0.148,ALERT,211.03,295.16,59.944,1435140003,"201051344000955","174011321042388",16.62,15.50,0,293.96,298.47,2.5,0.5,0.000,153456.5,153456.5,3720,0,0,0,L,1122011218,1,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1435140080,137646.00
06/24/2015 06:00,2,0.045,ALERT,212.38,296.06,59.938,1435140003,"274151322000095","174011321042388",18.47,15.30,0,295.16,299.67,0.9,0.0,0.000,451739.1,451739.1,4637,0,0,0,L,1151911521,1,122.46,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1435140082,137647.00
06/24/2015 06:00,2,0.117,ALERT,211.48,295.76,59.954,1435140003,"201051344000868","174011321042388",16.78,15.50,0,294.56,299.37,2.0,0.0,0.000,139712.2,139712.2,3722,0,0,0,L,1122011218,1,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1435140084,137648.00
06/24/2015 06:00,2,0.111,ALERT,211.93,294.86,59.944,1435140003,"201051344000853","174011321042388",15.47,15.50,0,293.96,299.07,1.8,0.0,0.000,145982.9,145982.9,3719,0,0,0,L,1122011218,1,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1435140085,137649.00
06/24/2015 06:00,2,0.127,ALERT,212.16,296.06,59.928,1435140003,"201051344000582","174011321042388",17.63,15.30,0,294.86,299.37,2.3,0.3,0.000,146462.1,146462.1,3714,0,0,0,L,1122011218,1,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1435140087,137650.00
06/24/2015 06:00,2,0.143,ALERT,211.03,294.26,59.949,1435140003,"201051344000469","174011321042388",17.61,15.30,0,292.46,298.47,2.6,0.6,0.000,141206.8,141206.8,3717,0,0,0,L,1122011218,1,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1435140089,137651.00
06/24/2015 06:00,2,0.098,ALERT,211.25,294.86,59.944,1435140003,"201051344000988","174011321042388",17.77,15.80,0,290.95,298.17,1.8,0.0,0.000,140920.0,140920.0,3714,0,0,0,L,1122011218,1,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1435140091,137652.00
06/24/2015 06:00,2,0.109,ALERT,211.48,294.86,59.928,1435140003,"201051344001158","174011321042388",17.10,15.00,0,292.76,298.17,1.9,0.0,0.000,147097.9,147097.9,3712,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1435140093,137653.00
06/24/2015 06:00,2,0.109,ALERT,211.25,294.56,59.938,1435140003,"201051344001025","174011321042388",17.71,15.00,0,293.06,299.37,2.0,0.0,0.000,150310.8,150310.8,3713,0,0,0,L,1122011218,1,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1435140095,137654.00
06/24/2015 06:00,2,0.123,ALERT,211.48,295.46,59.949,1435140003,"201051344000569","174011321042388",17.53,15.80,0,293.96,299.67,2.2,0.2,0.000,153949.9,153949.9,3722,0,0,0,L,1122011218,1,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1435140097,137655.00
06/24/2015 06:00,2,0.000,ALERT,212.61,295.16,59.938,1435140003,"274151322000094","174011321042388",38.90,15.30,0,293.66,368.20,0.0,0.0,0.000,339103.0,339103.0,5086,0,0,0,L,1151911521,1,121.78,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1435140099,137656.00
06/24/2015 06:00,2,0.121,ALERT,211.48,294.86,59.938,1435140003,"201051344000458","174011321042388",17.79,16.30,0,293.66,299.37,2.2,0.2,0.000,149706.5,149706.5,3718,0,0,0,L,1122011218,1,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1435140100,137657.00
06/24/2015 06:00,2,0.066,ALERT,212.83,294.86,59.938,1435140003,"274151322000087","174011321042388",17.35,15.80,0,292.76,298.47,1.2,0.0,0.000,409532.2,409532.2,4606,0,0,0,L,1151911521,1,122.23,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1435140102,137658.00
06/24/2015 06:00,2,0.078,ALERT,212.61,295.46,59.938,1435140003,"274151322000052","174011321042388",18.57,15.80,0,293.06,299.37,1.5,0.0,0.000,437754.3,437754.3,5014,0,0,0,L,1151911521,1,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1435140104,137659.00
06/24/2015 06:00,2,0.115,ALERT,211.93,295.76,59.954,1435140003,"201051344001145","174011321042388",17.59,15.30,0,293.96,299.67,2.1,0.1,0.000,154880.2,154880.2,3728,0,0,0,L,1122011218,1,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435140106,137660.00
06/24/2015 06:00,2,0.104,ALERT,211.93,295.46,59.944,1435140003,"201051344000685","174011321042388",17.27,15.50,0,293.36,298.77,1.8,0.0,0.000,154042.1,154042.1,3729,0,0,0,L,1122011218,1,122.68,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1435140108,137661.00
06/24/2015 06:00,2,0.041,ALERT,211.93,295.76,59.901,1435140003,"274151322000088","174011321042388",18.79,16.00,0,293.36,298.77,0.8,0.0,0.000,419226.6,419226.6,4621,0,0,0,L,1151911521,1,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1435140109,137662.00
06/24/2015 06:00,2,0.139,ALERT,211.70,295.46,59.944,1435140003,"201051344000438","174011321042388",17.29,15.00,0,293.66,299.37,2.5,0.4,0.000,154142.0,154142.0,3715,0,0,0,L,1122011218,1,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1435140111,137663.00
06/24/2015 06:00,2,0.123,ALERT,211.25,295.46,59.912,1435140003,"201051344001135","174011321042388",18.31,15.30,0,293.66,299.37,2.3,0.3,0.000,145463.1,145463.1,3710,0,0,0,L,1122011218,1,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1435140113,137664.00
06/24/2015 06:00,2,0.172,ALERT,211.93,294.56,59.938,1435140003,"201051344000417","174011321042388",17.53,15.30,0,293.06,298.17,3.0,1.0,0.000,149967.5,149967.5,3712,0,0,0,L,1122011218,1,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1435140115,137665.00
06/24/2015 06:00,2,0.129,ALERT,211.25,295.76,59.959,1435140003,"201051344000594","174011321042388",18.33,15.50,0,293.06,298.47,2.4,0.4,0.000,149988.0,149988.0,3713,0,0,0,L,1122011218,1,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1435140117,137666.00
06/24/2015 06:00,2,0.057,ALERT,213.06,295.76,59.944,1435140003,"274151322000083","174011321042388",18.96,15.50,0,293.96,299.37,1.1,0.0,0.000,433984.1,433984.1,5023,0,0,0,L,1151911521,1,122.01,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1435140118,137667.00
06/24/2015 06:00,2,0.131,ALERT,211.48,295.46,59.944,1435140003,"201051344000585","174011321042388",17.47,15.50,0,293.06,298.77,2.3,0.3,0.000,148935.1,148935.1,3714,0,0,0,L,1122011218,1,121.55,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1435140120,137668.00
06/24/2015 06:00,2,0.053,ALERT,212.61,296.66,59.938,1435140003,"274151322000054","174011321042388",19.42,16.30,0,293.36,299.37,1.1,0.0,0.000,429216.1,429216.1,4611,0,0,0,L,1151911521,1,122.46,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1435140122,137669.00
06/24/2015 06:00,2,0.127,ALERT,211.70,295.16,59.928,1435140003,"201051344001203","174011321042388",17.59,15.30,0,293.36,300.57,2.3,0.3,0.000,150173.7,150173.7,3718,0,0,0,L,1122011218,1,122.46,122.46,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435140124,137670.00
06/24/2015 06:00,2,0.125,ALERT,211.48,295.76,59.938,1435140003,"201051344000646","174011321042388",17.83,15.30,0,293.06,298.47,2.3,0.3,0.000,147629.3,147629.3,3711,0,0,0,L,1122011218,1,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1435140126,137671.00
06/24/2015 06:00,2,0.008,ALERT,213.74,339.95,59.938,1435140003,"274151322000068","174011321042388",39.28,16.30,0,293.06,373.31,0.0,0.0,0.000,338131.7,338131.7,4694,0,0,0,L,1151911521,1,122.91,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1435140128,137672.00
06/24/2015 06:00,2,0.057,ALERT,213.06,296.36,59.944,1435140003,"274151322000076","174011321042388",19.74,15.80,0,293.36,298.77,1.1,0.0,0.000,457452.2,457452.2,5018,0,0,0,L,1151911521,1,122.23,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1435140129,137673.00
06/24/2015 06:00,2,0.139,ALERT,211.48,295.76,59.944,1435140003,"201051344000890","174011321042388",18.81,15.30,0,294.26,299.97,2.7,0.6,0.000,151770.8,151770.8,3716,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1435140131,137674.00
06/24/2015 06:00,2,0.074,ALERT,211.48,294.86,59.944,1435140003,"201051344000900","174011321042388",17.20,15.50,0,293.06,298.17,1.3,0.0,0.000,151982.1,151982.1,3721,0,0,0,L,1122011218,1,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1435140133,137675.00
06/24/2015 06:00,2,0.121,ALERT,211.70,294.26,59.944,1435140003,"201051344000633","174011321042388",17.61,15.30,0,291.55,297.57,2.2,0.2,0.000,141724.0,141724.0,3725,0,0,0,L,1122011218,1,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1435140135,137676.00
06/24/2015 06:00,2,0.133,ALERT,211.25,295.16,59.949,1435140003,"201051344000983","174011321042388",17.99,15.80,0,293.66,299.07,2.5,0.4,0.000,148910.6,148910.6,3725,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1435140137,137677.00
06/24/2015 06:00,2,0.121,ALERT,211.70,294.86,59.938,1435140003,"201051344000917","174011321042388",17.61,16.00,0,292.16,297.87,2.2,0.2,0.000,152254.9,152254.9,3725,0,0,0,L,1122011218,1,121.78,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1435140139,137678.00
06/24/2015 06:00,2,0.135,ALERT,211.70,294.56,59.949,1435140003,"201051344000648","174011321042388",18.43,15.30,0,293.06,299.07,2.5,0.5,0.000,148183.2,148183.2,3718,0,0,0,L,1122011218,1,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1435140141,137679.00
06/24/2015 06:00,2,0.160,ALERT,211.48,295.46,59.938,1435140003,"201051344001093","174011321042388",17.97,15.80,0,293.36,298.47,2.9,0.9,0.000,150360.7,150360.7,3716,0,0,0,L,1122011218,1,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1435140143,137680.00
06/24/2015 06:00,2,0.107,ALERT,211.70,294.86,59.928,1435140003,"201051344000645","174011321042388",19.30,16.00,0,293.36,298.77,2.1,0.1,0.000,148632.7,148632.7,3723,0,0,0,L,1122011218,1,122.23,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1435140145,137681.00
06/24/2015 06:00,2,0.057,ALERT,212.61,295.16,59.901,1435140003,"274151322000085","174011321042388",20.24,15.80,0,293.36,298.77,1.1,0.0,0.000,431357.3,431357.3,5014,0,0,0,L,1151911521,1,122.68,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1435140146,137682.00
06/24/2015 06:00,2,0.133,ALERT,211.70,294.56,59.938,1435140003,"201051344000651","174011321042388",18.49,14.70,0,293.06,298.47,2.5,0.5,0.000,148037.1,148037.1,3718,0,0,0,L,1122011218,1,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1435140148,137683.00
06/24/2015 06:00,2,0.119,ALERT,211.48,294.56,59.949,1435140003,"201051344000867","174011321042388",18.43,16.00,0,293.06,299.07,2.2,0.2,0.000,140364.4,140364.4,3724,0,0,0,L,1122011218,1,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1435140150,137684.00
06/24/2015 06:00,2,0.131,ALERT,211.48,295.76,59.938,1435140003,"201051344001230","174011321042388",16.88,15.30,0,293.66,299.07,2.3,0.3,0.000,151517.2,151517.2,3728,0,0,0,L,1122011218,1,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1435140152,137685.00
06/24/2015 06:00,2,0.129,ALERT,211.70,295.16,59.938,1435140003,"201051344000576","174011321042388",17.59,15.50,0,293.36,299.07,2.3,0.3,0.000,147961.8,147961.8,3727,0,0,0,L,1122011218,1,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1435140154,137686.00
06/24/2015 06:00,2,0.156,ALERT,211.25,295.46,59.938,1435140003,"201051344000579","174011321042388",18.49,15.50,0,293.66,299.37,2.9,0.9,0.000,154143.0,154143.0,3713,0,0,0,L,1122011218,1,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1435140155,137687.00
06/24/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435140003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140883,137688.00
06/24/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435140003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140883,137689.00
06/24/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435140003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28382,28382,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140883,137690.00
06/24/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435140003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26371.500000012,26371.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140883,137691.00
06/24/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435140003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29265.4,29265.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140883,137692.00
06/24/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435140003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,25913.100000012,25913.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140883,137693.00
06/24/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435140003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29272.800000012,29272.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140883,137694.00
06/24/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435140003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26146.999999975,26146.999999975,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140883,137695.00
06/24/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435140003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,21964.60000001,21964.60000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140883,137696.00
06/24/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435140003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,26680.5,26680.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140883,137697.00
06/24/2015 06:15,2,0.209,ACTIVE,211.03,331.53,59.965,1435140904,"201051344000955","174011321042388",25.37,16.00,0,293.06,335.44,5.4,3.3,0.004,153457.0,153457.0,3722,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140979,137698.00
06/24/2015 06:15,2,0.094,ACTIVE,212.61,333.63,59.970,1435140904,"274151322000095","174011321042388",25.80,16.00,0,294.26,341.45,2.5,0.5,0.000,451739.1,451739.1,4639,0,0,0,L,1151911521,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140980,137699.00
06/24/2015 06:15,2,0.180,ACTIVE,210.80,330.93,59.965,1435140904,"201051344000868","174011321042388",24.85,16.00,0,293.66,333.93,4.5,2.5,0.004,139712.5,139712.5,3724,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140981,137700.00
06/24/2015 06:15,2,0.180,ACTIVE,211.70,332.13,59.938,1435140904,"201051344000853","174011321042388",25.07,16.00,0,292.76,335.74,4.6,2.5,0.009,145983.2,145983.2,3721,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140982,137701.00
06/24/2015 06:15,2,0.195,ACTIVE,211.70,332.43,59.975,1435140904,"201051344000582","174011321042388",24.91,15.80,0,293.96,334.84,5.0,2.9,0.000,146462.5,146462.5,3716,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140983,137702.00
06/24/2015 06:15,2,0.215,ACTIVE,211.03,331.53,59.975,1435140904,"201051344000469","174011321042388",24.81,15.50,0,291.55,333.33,5.4,3.3,0.004,141207.2,141207.2,3719,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140984,137703.00
06/24/2015 06:15,2,0.162,ACTIVE,211.03,332.43,59.975,1435140904,"201051344000988","174011321042388",24.61,16.30,0,290.35,338.74,4.0,2.0,0.009,140920.2,140920.2,3716,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140984,137704.00
06/24/2015 06:15,2,0.160,ACTIVE,211.03,331.23,59.970,1435140904,"201051344001158","174011321042388",25.78,15.50,0,292.46,334.84,4.2,2.1,0.009,147098.2,147098.2,3714,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140985,137705.00
06/24/2015 06:15,2,0.182,ACTIVE,210.80,330.63,59.959,1435140904,"201051344001025","174011321042388",25.09,15.50,0,292.76,334.54,4.6,2.5,0.000,150311.1,150311.1,3715,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140986,137706.00
06/24/2015 06:15,2,0.191,ACTIVE,211.03,331.23,59.970,1435140904,"201051344000569","174011321042388",25.03,16.30,0,293.66,336.34,4.9,2.8,0.009,153950.3,153950.3,3724,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140987,137707.00
06/24/2015 06:15,2,0.053,ALERT,212.61,318.30,59.970,1435140904,"274151322000094","174011321042388",25.33,15.80,0,292.76,389.84,1.4,0.0,0.000,339103.0,339103.0,5088,0,0,0,L,1151911521,1,122.01,123.14,0002,12,0,0,0,0,0,0,236,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1435140989,137708.00
06/24/2015 06:15,2,0.189,ACTIVE,211.03,330.93,59.949,1435140904,"201051344000458","174011321042388",25.39,17.00,0,293.06,335.44,4.9,2.8,0.004,149706.9,149706.9,3720,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140990,137709.00
06/24/2015 06:15,2,0.102,ACTIVE,212.38,339.34,59.965,1435140904,"274151322000087","174011321042388",26.46,16.70,0,292.46,339.95,2.8,0.8,0.000,409532.2,409532.2,4608,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140991,137710.00
06/24/2015 06:15,2,0.127,ACTIVE,212.16,333.63,60.002,1435140904,"274151322000052","174011321042388",25.62,16.70,0,292.76,343.25,3.3,1.2,0.000,437754.4,437754.4,5016,0,0,0,L,1151911521,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140992,137711.00
06/24/2015 06:15,2,0.180,ACTIVE,211.25,331.83,59.965,1435140904,"201051344001145","174011321042388",24.51,15.50,0,293.36,343.85,4.5,2.4,0.000,154880.5,154880.5,3730,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140993,137712.00
06/24/2015 06:15,2,0.178,ACTIVE,211.48,332.13,59.970,1435140904,"201051344000685","174011321042388",24.31,15.80,0,293.06,334.54,4.4,2.3,0.004,154042.4,154042.4,3731,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140994,137713.00
06/24/2015 06:15,2,0.086,ACTIVE,211.70,347.76,59.970,1435140904,"274151322000088","174011321042388",25.54,16.30,0,293.06,348.36,2.2,0.2,0.000,419226.6,419226.6,4623,0,0,0,L,1151911521,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140995,137714.00
06/24/2015 06:15,2,0.209,ACTIVE,211.25,331.83,59.965,1435140904,"201051344000438","174011321042388",24.73,15.50,0,293.66,334.24,5.3,3.2,0.000,154142.5,154142.5,3717,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140996,137715.00
06/24/2015 06:15,2,0.182,ACTIVE,210.57,330.03,59.970,1435140904,"201051344001135","174011321042388",26.46,15.80,0,293.36,333.33,4.9,2.8,0.004,145463.5,145463.5,3712,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140997,137716.00
06/24/2015 06:15,2,0.238,ACTIVE,211.03,331.83,59.933,1435140904,"201051344000417","174011321042388",24.71,16.00,0,292.76,343.25,6.0,3.9,0.004,149968.1,149968.1,3714,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140998,137717.00
06/24/2015 06:15,2,0.195,ACTIVE,210.57,330.63,59.981,1435140904,"201051344000594","174011321042388",25.13,16.00,0,292.76,334.54,5.0,2.9,0.004,149988.4,149988.4,3715,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435140999,137718.00
06/24/2015 06:15,2,0.092,ACTIVE,212.61,331.83,59.970,1435140904,"274151322000083","174011321042388",27.33,16.30,0,293.66,337.54,2.5,0.4,0.000,433984.1,433984.1,5025,0,0,0,L,1151911521,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141000,137719.00
06/24/2015 06:15,2,0.197,ACTIVE,210.80,332.13,59.965,1435140904,"201051344000585","174011321042388",25.27,16.30,0,292.76,339.34,5.0,2.9,0.009,148935.5,148935.5,3716,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141001,137720.00
06/24/2015 06:15,2,0.102,ACTIVE,211.93,332.43,59.996,1435140904,"274151322000054","174011321042388",25.49,17.30,0,293.06,343.55,2.6,0.6,0.000,429216.1,429216.1,4613,0,0,0,L,1151911521,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141002,137721.00
06/24/2015 06:15,2,0.195,ACTIVE,211.03,330.33,59.981,1435140904,"201051344001203","174011321042388",23.70,15.80,0,293.06,335.74,4.7,2.6,0.004,150174.0,150174.0,3720,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141003,137722.00
06/24/2015 06:15,2,0.174,ACTIVE,210.57,330.93,59.970,1435140904,"201051344000646","174011321042388",27.19,15.80,0,292.76,333.63,4.8,2.7,0.000,147629.6,147629.6,3713,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141004,137723.00
06/24/2015 06:15,2,0.072,ALERT,212.83,321.91,59.981,1435140904,"274151322000068","174011321042388",25.58,17.00,0,292.76,391.94,1.9,0.0,0.000,338131.7,338131.7,4696,0,0,0,L,1151911521,1,122.23,122.91,0002,15,0,0,0,0,0,0,241,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1435141005,137724.00
06/24/2015 06:15,2,0.107,ACTIVE,212.83,334.24,59.970,1435140904,"274151322000076","174011321042388",25.80,17.00,0,293.06,341.45,2.8,0.8,0.004,457452.3,457452.3,5020,0,0,0,L,1151911521,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141006,137725.00
06/24/2015 06:15,2,0.197,ACTIVE,210.57,330.33,59.986,1435140904,"201051344000890","174011321042388",25.94,16.00,0,293.96,333.63,5.2,3.1,0.004,151771.2,151771.2,3718,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141007,137726.00
06/24/2015 06:15,2,0.135,ACTIVE,210.57,330.93,59.975,1435140904,"201051344000900","174011321042388",24.11,16.00,0,292.76,333.93,3.3,1.3,0.004,151982.2,151982.2,3723,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141008,137727.00
06/24/2015 06:15,2,0.201,ACTIVE,211.03,332.13,59.970,1435140904,"201051344000633","174011321042388",24.07,15.80,0,290.65,336.34,4.9,2.8,0.004,141724.3,141724.3,3727,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141009,137728.00
06/24/2015 06:15,2,0.199,ACTIVE,210.57,330.63,59.965,1435140904,"201051344000983","174011321042388",24.25,16.30,0,293.06,336.94,4.9,2.8,0.004,148911.0,148911.0,3727,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141010,137729.00
06/24/2015 06:15,2,0.189,ACTIVE,211.03,331.53,59.970,1435140904,"201051344000917","174011321042388",24.19,16.70,0,291.85,344.15,4.7,2.6,0.004,152255.2,152255.2,3727,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141011,137730.00
06/24/2015 06:15,2,0.188,ACTIVE,211.03,330.93,59.970,1435140904,"201051344000648","174011321042388",26.52,15.50,0,292.46,336.04,5.0,2.9,0.009,148183.6,148183.6,3720,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141012,137731.00
06/24/2015 06:15,2,0.229,ACTIVE,210.57,331.23,59.975,1435140904,"201051344001093","174011321042388",24.11,16.30,0,293.06,336.04,5.6,3.4,0.004,150361.2,150361.2,3718,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141013,137732.00
06/24/2015 06:15,2,0.176,ACTIVE,211.03,330.93,59.975,1435140904,"201051344000645","174011321042388",25.78,16.30,0,292.76,335.74,4.6,2.5,0.004,148633.0,148633.0,3725,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141014,137733.00
06/24/2015 06:15,2,0.107,ACTIVE,211.25,333.33,59.970,1435140904,"274151322000085","174011321042388",25.21,16.70,0,293.36,342.05,2.8,0.8,0.000,431357.4,431357.4,5016,0,0,0,L,1151911521,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141015,137734.00
06/24/2015 06:15,2,0.205,ACTIVE,210.57,330.63,59.975,1435140904,"201051344000651","174011321042388",24.29,15.30,0,292.76,334.54,5.0,2.9,0.004,148037.5,148037.5,3720,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141016,137735.00
06/24/2015 06:15,2,0.186,ACTIVE,210.80,330.33,59.965,1435140904,"201051344000867","174011321042388",24.89,16.70,0,292.76,334.84,4.7,2.6,0.004,140364.7,140364.7,3726,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141017,137736.00
06/24/2015 06:15,2,0.188,ACTIVE,210.12,329.43,59.975,1435140904,"201051344001230","174011321042388",24.09,15.50,0,293.36,332.73,4.6,2.5,0.004,151517.6,151517.6,3730,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141018,137737.00
06/24/2015 06:15,2,0.174,ACTIVE,210.80,331.53,59.975,1435140904,"201051344000576","174011321042388",26.66,16.00,0,293.36,335.44,4.8,2.7,0.000,147962.2,147962.2,3729,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141019,137738.00
06/24/2015 06:15,2,0.225,ACTIVE,210.35,330.33,59.944,1435140904,"201051344000579","174011321042388",25.47,16.30,0,293.66,333.33,5.8,3.7,0.004,154143.6,154143.6,3715,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141020,137739.00
06/24/2015 06:15,1,0.048,ALERT,214.0,304.29,60.03,1435140904,"040051121000097","174011321042388",27.30,14,0.000,299.60,305.61,1.3,0.0,0.000,26371.500000012,26371.500000012,4,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435141294,137740.00
06/24/2015 06:15,1,0.053,ALERT,212.4,300.38,60.03,1435140904,"040051121000185","174011321042388",25.53,13,0.000,299.91,305.96,1.3,0.0,0.000,26146.999999975,26146.999999975,6,0,0,0,L,2361,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435141446,137741.00
06/24/2015 06:15,1,0.094,ALERT,213.0,408.96,60.03,1435140904,"033051125000150","174011321042388",37.79,15,0.000,321.03,438.59,3.5,0.0,0.000,29272.800000012,29272.800000012,82,0,0,0,L,2361,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435141466,137742.00
06/24/2015 06:15,1,0.134,ALERT,212.5,303.97,60.03,1435140904,"040051121000095","174011321042388",24.15,13,0.000,299.23,305.17,3.2,0.0,0.000,26680.5,26680.5,4,0,0,0,L,2361,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435141493,137743.00
