ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 06:15,1,0.061,ALERT,213.9,300.84,60.07,1435140904,"040051121000068","174011321042388",25.25,13,0.000,300.35,305.90,1.5,0.0,0.000,25913.100000012,25913.100000012,4,0,0,0,L,2361,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435141587,137744.00
06/24/2015 06:15,1,0.014,ALERT,213.2,300.93,60.03,1435140904,"040051121000195","174011321042388",26.81,13,0.000,300.35,306.18,0.3,0.0,0.000,28382,28382,4,0,0,0,L,2361,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435141696,137745.00
06/24/2015 06:15,1,0.004,ALERT,213.4,432.38,60.03,1435140904,"033051125000118","174011321042388",42.92,15,0.000,325.19,440.52,0.1,0.0,0.000,29265.4,29265.5,94,0,0,0,L,2361,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435141698,137746.00
06/24/2015 06:15,1,0.095,ALERT,213.6,410.16,60.03,1435140904,"033051125000135","174011321042388",32.00,15,0.000,323.93,440.79,3.0,0.0,0.000,21964.60000001,21964.70000001,102,0,0,0,L,2361,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435141700,137747.00
06/24/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435140904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141784,137748.00
06/24/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435140904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22028.200000048,22028.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141784,137749.00
06/24/2015 06:30,2,0.277,ALERT,210.80,330.93,59.970,1435141805,"201051344000955","174011321042388",28.92,16.70,0,293.96,334.84,8.2,6.0,0.027,153458.1,153458.1,3723,0,0,0,L,1122011218,1,121.33,122.23,0002,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141822,137750.00
06/24/2015 06:30,1,0.015,ACTIVE_NO_POWER,213.5,303.20,60.03,1435141805,"040051121000195","174011321042388",27.08,13,0.000,300.20,306.39,0.4,0.0,0.000,28382,28382,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141823,137751.00
06/24/2015 06:30,2,0.195,ALERT,212.38,333.93,59.975,1435141805,"274151322000095","174011321042388",26.96,17.30,0,295.16,338.44,5.3,3.2,0.022,451739.5,451739.5,4640,0,0,0,L,1151911521,1,122.23,122.68,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141825,137752.00
06/24/2015 06:30,2,0.264,ALERT,210.80,331.53,59.981,1435141805,"201051344000868","174011321042388",27.79,17.00,0,294.26,335.44,7.5,5.3,0.022,139713.4,139713.4,3725,0,0,0,L,1122011218,1,121.55,122.01,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141827,137753.00
06/24/2015 06:30,2,0.262,ALERT,211.48,333.33,59.991,1435141805,"201051344000853","174011321042388",27.95,16.70,0,293.66,336.94,7.4,5.2,0.022,145984.0,145984.0,3722,0,0,0,L,1122011218,1,122.23,122.01,0002,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141829,137754.00
06/24/2015 06:30,2,0.273,ALERT,211.48,333.03,59.981,1435141805,"201051344000582","174011321042388",27.31,16.30,0,294.56,336.04,7.6,5.4,0.031,146463.5,146463.5,3717,0,0,0,L,1122011218,1,122.01,122.46,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141831,137755.00
06/24/2015 06:30,2,0.279,ALERT,211.48,332.13,59.986,1435141805,"201051344000469","174011321042388",27.71,16.00,0,292.46,336.04,7.9,5.7,0.031,141208.3,141208.3,3720,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141840,137756.00
06/24/2015 06:30,2,0.250,ALERT,211.25,333.33,59.981,1435141805,"201051344000988","174011321042388",26.86,17.30,0,291.55,336.64,6.8,4.7,0.031,140921.0,140921.0,3717,0,0,0,L,1122011218,1,121.55,122.23,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141842,137757.00
06/24/2015 06:30,2,0.258,ALERT,211.03,331.53,59.981,1435141805,"201051344001158","174011321042388",27.31,16.30,0,292.76,335.44,7.1,5.0,0.031,147099.0,147099.0,3715,0,0,0,L,1122011218,1,121.33,121.55,0002,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141844,137758.00
06/24/2015 06:30,2,0.256,ALERT,210.57,331.23,59.986,1435141805,"201051344001025","174011321042388",28.25,16.70,0,293.06,335.74,7.4,5.2,0.027,150312.0,150312.0,3716,0,0,0,L,1122011218,1,121.10,122.01,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141845,137759.00
06/24/2015 06:30,2,0.271,ALERT,210.80,331.53,59.981,1435141805,"201051344000569","174011321042388",27.49,17.00,0,294.26,336.34,7.6,5.4,0.035,153951.3,153951.3,3725,0,0,0,L,1122011218,1,121.10,122.01,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141852,137760.00
06/24/2015 06:30,2,0.125,ALERT,212.16,334.54,59.975,1435141805,"274151322000094","174011321042388",30.18,17.00,0,293.36,389.24,3.9,1.8,0.013,339103.2,339103.2,5090,0,0,0,L,1151911521,1,121.55,122.91,0002,13,0,0,0,0,0,0,9,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141854,137761.00
06/24/2015 06:30,1,0.061,ACTIVE_NO_POWER,214.1,300.96,60.00,1435141805,"040051121000068","174011321042388",25.74,13,0.000,300.22,306.83,1.5,0.0,0.000,25913.100000012,25913.100000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141856,137762.00
06/24/2015 06:30,2,0.271,ALERT,211.25,332.13,60.007,1435141805,"201051344000458","174011321042388",28.09,17.50,0,293.96,336.34,7.8,5.6,0.027,149707.9,149707.9,3721,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141858,137763.00
06/24/2015 06:30,2,0.209,ALERT,211.93,333.03,59.981,1435141805,"274151322000087","174011321042388",26.48,17.80,0,293.96,339.65,5.6,3.5,0.013,409532.7,409532.7,4609,0,0,0,L,1151911521,1,122.01,122.46,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141860,137764.00
06/24/2015 06:30,2,0.225,ACTIVE,211.93,334.24,59.970,1435141805,"274151322000052","174011321042388",27.35,18.00,0,310.79,348.36,6.2,4.1,0.018,437755.0,437755.0,5017,0,0,0,L,1151911521,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141861,137765.00
06/24/2015 06:30,2,0.256,ALERT,211.25,333.03,59.975,1435141805,"201051344001145","174011321042388",28.35,16.30,0,293.66,337.24,7.4,5.2,0.027,154881.4,154881.4,3731,0,0,0,L,1122011218,1,121.55,122.01,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141863,137766.00
06/24/2015 06:30,2,0.256,ALERT,211.03,332.13,59.975,1435141805,"201051344000685","174011321042388",27.15,16.70,0,293.06,335.74,7.0,4.9,0.031,154043.2,154043.2,3732,0,0,0,L,1122011218,1,122.01,121.78,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141864,137767.00
06/24/2015 06:30,2,0.189,ACTIVE,211.93,336.04,59.981,1435141805,"274151322000088","174011321042388",26.14,17.80,0,310.79,360.38,5.1,3.0,0.031,419227.0,419227.0,4624,0,0,0,L,1151911521,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141865,137768.00
06/24/2015 06:30,2,0.279,ALERT,210.80,332.13,59.975,1435141805,"201051344000438","174011321042388",28.09,16.30,0,293.66,335.74,8.0,5.8,0.031,154143.5,154143.5,3718,0,0,0,L,1122011218,1,121.78,122.01,0002,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141867,137769.00
06/24/2015 06:30,2,0.271,ALERT,210.57,331.23,59.981,1435141805,"201051344001135","174011321042388",28.07,16.70,0,293.66,336.04,7.8,5.6,0.027,145464.4,145464.4,3713,0,0,0,L,1122011218,1,121.55,122.01,0002,16,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141869,137770.00
06/24/2015 06:30,2,0.307,ALERT,211.25,332.43,59.965,1435141805,"201051344000417","174011321042388",28.19,17.30,0,292.76,336.94,8.8,6.6,0.031,149969.4,149969.4,3715,0,0,0,L,1122011218,1,121.55,122.23,0002,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141871,137771.00
06/24/2015 06:30,2,0.273,ALERT,211.03,331.53,59.981,1435141805,"201051344000594","174011321042388",28.17,17.00,0,292.76,336.34,7.8,5.6,0.031,149989.4,149989.4,3716,0,0,0,L,1122011218,1,121.55,121.78,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141872,137772.00
06/24/2015 06:30,2,0.207,ALERT,212.61,334.84,59.986,1435141805,"274151322000083","174011321042388",26.58,17.50,0,294.26,339.04,5.6,3.5,0.022,433984.6,433984.6,5026,0,0,0,L,1151911521,1,122.01,122.68,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141874,137773.00
06/24/2015 06:30,2,0.275,ALERT,211.03,333.03,59.975,1435141805,"201051344000585","174011321042388",28.15,17.50,0,293.06,337.24,7.9,5.7,0.031,148936.6,148936.6,3717,0,0,0,L,1122011218,1,121.33,122.46,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141876,137774.00
06/24/2015 06:30,2,0.205,ACTIVE,211.70,333.93,59.970,1435141805,"274151322000054","174011321042388",27.06,18.30,0,308.69,349.86,5.7,3.5,0.027,429216.6,429216.6,4614,0,0,0,L,1151911521,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141877,137775.00
06/24/2015 06:30,2,0.270,ALERT,210.80,330.93,59.981,1435141805,"201051344001203","174011321042388",27.12,16.70,0,293.66,336.94,7.4,5.2,0.031,150175.0,150175.0,3721,0,0,0,L,1122011218,1,122.01,121.78,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141879,137776.00
06/24/2015 06:30,2,0.275,ALERT,210.57,331.83,59.975,1435141805,"201051344000646","174011321042388",27.31,17.00,0,293.06,336.34,7.7,5.5,0.027,147630.6,147630.6,3714,0,0,0,L,1122011218,1,121.55,121.78,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141881,137777.00
06/24/2015 06:30,2,0.146,ALERT,212.61,336.04,59.965,1435141805,"274151322000068","174011321042388",30.67,18.30,0,293.06,391.94,4.5,2.5,0.022,338132.0,338132.0,4698,0,0,0,L,1151911521,1,121.78,122.91,0002,16,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141882,137778.00
06/24/2015 06:30,2,0.213,ACTIVE,212.61,333.93,59.970,1435141805,"274151322000076","174011321042388",27.23,18.00,0,313.20,349.26,5.8,3.7,0.022,457452.8,457452.8,5021,0,0,0,L,1151911521,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141883,137779.00
06/24/2015 06:30,1,0.020,ACTIVE_NO_POWER,213.2,332.51,60.00,1435141805,"033051125000150","174011321042388",43.11,15,0.000,318.54,440.84,0.8,0.0,0.000,29272.800000012,29272.800000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141884,137780.00
06/24/2015 06:30,2,0.285,ALERT,210.57,330.63,59.975,1435141805,"201051344000890","174011321042388",28.33,16.70,0,293.36,336.34,8.2,6.0,0.027,151772.3,151772.3,3719,0,0,0,L,1122011218,1,121.55,121.33,0002,16,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141886,137781.00
06/24/2015 06:30,2,0.215,ALERT,211.03,331.83,59.970,1435141805,"201051344000900","174011321042388",27.12,16.70,0,292.76,335.14,6.0,3.8,0.031,151982.8,151982.8,3724,0,0,0,L,1122011218,1,121.78,121.78,0002,14,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141888,137782.00
06/24/2015 06:30,2,0.273,ALERT,211.48,332.73,59.970,1435141805,"201051344000633","174011321042388",27.55,16.70,0,290.95,337.84,7.7,5.5,0.031,141725.3,141725.3,3728,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141890,137783.00
06/24/2015 06:30,2,0.273,ALERT,210.57,330.93,59.986,1435141805,"201051344000983","174011321042388",27.99,17.00,0,293.66,335.44,7.8,5.6,0.031,148912.0,148912.0,3728,0,0,0,L,1122011218,1,121.33,121.55,0002,16,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141900,137784.00
06/24/2015 06:30,2,0.266,ALERT,210.57,332.43,59.981,1435141805,"201051344000917","174011321042388",27.97,17.50,0,292.16,336.34,7.5,5.3,0.031,152256.1,152256.1,3728,0,0,0,L,1122011218,1,121.33,122.23,0002,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141902,137785.00
06/24/2015 06:30,1,0.110,ACTIVE,213.2,338.52,60.03,1435141805,"033051125000135","174011321042388",31.28,16,0.138,320.65,440.68,3.4,13.6,0.000,21964.70000001,21964.70000001,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141903,137786.00
06/24/2015 06:30,2,0.283,ALERT,211.03,331.53,59.986,1435141805,"201051344000648","174011321042388",27.10,16.30,0,292.46,337.54,7.8,5.6,0.027,148184.7,148184.7,3721,0,0,0,L,1122011218,1,121.10,122.23,0002,14,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141905,137787.00
06/24/2015 06:30,2,0.297,ALERT,211.03,332.43,60.002,1435141805,"201051344001093","174011321042388",28.19,17.30,0,293.36,336.34,8.5,6.3,0.031,150362.4,150362.4,3719,0,0,0,L,1122011218,1,121.55,122.01,0002,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141907,137788.00
06/24/2015 06:30,2,0.262,ALERT,211.03,331.83,59.959,1435141805,"201051344000645","174011321042388",27.35,17.30,0,293.06,336.04,7.3,5.1,0.027,148634.0,148634.0,3726,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141909,137789.00
06/24/2015 06:30,2,0.213,ACTIVE,211.93,334.24,59.986,1435141805,"274151322000085","174011321042388",26.86,17.50,0,305.38,353.47,5.8,3.7,0.027,431357.9,431357.9,5017,0,0,0,L,1151911521,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141909,137790.00
06/24/2015 06:30,2,0.275,ALERT,210.57,332.13,59.986,1435141805,"201051344000651","174011321042388",27.15,16.00,0,292.76,336.04,7.6,5.4,0.027,148038.6,148038.6,3721,0,0,0,L,1122011218,1,121.78,121.55,0002,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141911,137791.00
06/24/2015 06:30,2,0.266,ALERT,210.57,330.33,59.981,1435141805,"201051344000867","174011321042388",28.17,17.50,0,292.16,336.04,7.6,5.4,0.027,140365.7,140365.7,3727,0,0,0,L,1122011218,1,121.55,121.55,0002,15,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141913,137792.00
06/24/2015 06:30,2,0.273,ALERT,210.57,330.93,59.986,1435141805,"201051344001230","174011321042388",27.83,16.70,0,293.06,335.44,7.8,5.6,0.031,151518.6,151518.6,3731,0,0,0,L,1122011218,1,121.55,121.78,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141921,137793.00
06/24/2015 06:30,2,0.275,ALERT,211.25,333.03,59.996,1435141805,"201051344000576","174011321042388",28.07,16.70,0,293.06,337.84,7.9,5.7,0.022,147963.2,147963.2,3730,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141923,137794.00
06/24/2015 06:30,2,0.299,ALERT,210.57,331.53,59.965,1435141805,"201051344000579","174011321042388",28.03,17.00,0,293.66,336.04,8.5,6.3,0.027,154144.8,154144.8,3716,0,0,0,L,1122011218,1,121.10,121.55,0002,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141925,137795.00
06/24/2015 06:30,1,0.048,ACTIVE_NO_POWER,212.8,381.13,60.07,1435141805,"040051121000097","174011321042388",28.62,15,0.000,299.02,440.57,1.3,0.0,0.000,26371.500000012,26371.500000012,17,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141929,137796.00
06/24/2015 06:30,1,0.103,ACTIVE_NO_POWER,212.6,388.46,60.03,1435141805,"033051125000118","174011321042388",39.71,15,0.000,320.33,440.88,4.0,0.0,0.000,29265.5,29265.5,105,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435141930,137797.00
06/24/2015 06:30,1,0.134,ALERT,212.3,374.07,60.03,1435141805,"040051121000095","174011321042388",25.11,14,0.000,373.62,381.32,3.3,0.0,0.000,26680.5,26680.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435141933,137798.00
06/24/2015 06:30,1,0.134,ACTIVE_NO_POWER,213.2,398.36,60.03,1435141805,"040051121000185","174011321042388",24.90,15,0.000,320.70,437.28,3.3,0.0,0.000,26146.999999975,26146.999999975,180,0,0,0,L,2361,160,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142480,137799.00
06/24/2015 06:30,1,0.080,ALERT,214.0,391.72,60.03,1435141805,"033051125000132","174011321042388",36.79,16,0.000,324.61,391.72,2.9,0.0,0.000,22028.200000048,22028.800000012,318,0,0,0,L,2361,174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435142515,137800.00
06/24/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435141805,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,25910.900000036,25910.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142685,137801.00
06/24/2015 06:45,2,0.309,ACTIVE,210.80,332.13,59.959,1435142704,"201051344000955","174011321042388",28.17,17.50,0,324.92,337.24,8.9,6.6,0.040,153459.7,153459.7,3725,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142713,137802.00
06/24/2015 06:45,2,0.213,ACTIVE,212.38,334.54,59.986,1435142704,"274151322000095","174011321042388",27.19,18.30,0,330.33,338.74,5.8,3.7,0.035,451740.3,451740.3,4642,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142720,137803.00
06/24/2015 06:45,2,0.283,ACTIVE,211.03,332.13,59.970,1435142704,"201051344000868","174011321042388",27.97,17.50,0,326.12,338.14,8.0,5.8,0.031,139714.8,139714.8,3727,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142721,137804.00
06/24/2015 06:45,2,0.287,ACTIVE,211.93,333.63,59.965,1435142704,"201051344000853","174011321042388",27.71,17.50,0,327.32,338.74,8.1,5.9,0.031,145985.4,145985.4,3724,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142722,137805.00
06/24/2015 06:45,2,0.293,ACTIVE,211.70,332.13,59.975,1435142704,"201051344000582","174011321042388",27.19,17.00,0,327.32,337.24,8.1,5.9,0.040,146464.9,146464.9,3719,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142723,137806.00
06/24/2015 06:45,2,0.297,ACTIVE,211.25,332.43,59.959,1435142704,"201051344000469","174011321042388",27.83,17.00,0,325.22,338.74,8.4,6.2,0.035,141209.8,141209.8,3722,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142730,137807.00
06/24/2015 06:45,2,0.268,ACTIVE,211.03,333.63,59.975,1435142704,"201051344000988","174011321042388",27.08,17.80,0,325.52,339.04,7.4,5.2,0.031,140922.2,140922.2,3719,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142731,137808.00
06/24/2015 06:45,2,0.271,ACTIVE,211.25,332.13,59.981,1435142704,"201051344001158","174011321042388",27.67,17.30,0,325.52,338.14,7.7,5.5,0.035,147100.3,147100.3,3717,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142732,137809.00
06/24/2015 06:45,2,0.277,ACTIVE,211.03,331.53,59.975,1435142704,"201051344001025","174011321042388",28.17,17.80,0,326.72,337.54,7.9,5.7,0.035,150313.3,150313.3,3718,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142733,137810.00
06/24/2015 06:45,1,0.128,ACTIVE_NO_POWER,213.0,385.46,60.00,1435142704,"033051125000118","174011321042388",37.31,17,0.000,320.82,442.58,4.7,0.0,0.000,29265.5,29265.9,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142734,137811.00
06/24/2015 06:45,2,0.285,ACTIVE,211.48,332.13,59.975,1435142704,"201051344000569","174011321042388",28.25,17.80,0,326.42,337.84,8.2,6.0,0.035,153952.7,153952.7,3727,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142735,137812.00
06/24/2015 06:45,2,0.139,ACTIVE,212.61,335.14,59.991,1435142704,"274151322000094","174011321042388",30.73,18.00,0,330.93,338.44,4.3,2.2,0.022,339103.7,339103.7,5092,0,0,0,L,1151911521,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142736,137813.00
06/24/2015 06:45,2,0.297,ACTIVE,211.03,331.23,59.965,1435142704,"201051344000458","174011321042388",27.31,18.00,0,326.72,337.84,8.2,6.0,0.040,149709.4,149709.4,3723,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142743,137814.00
06/24/2015 06:45,2,0.225,ACTIVE,212.61,334.24,59.959,1435142704,"274151322000087","174011321042388",26.84,19.00,0,330.33,339.65,6.1,4.0,0.018,409533.6,409533.6,4611,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142744,137815.00
06/24/2015 06:45,2,0.244,ACTIVE,212.38,334.54,59.970,1435142704,"274151322000052","174011321042388",27.02,19.00,0,329.73,339.65,6.7,4.5,0.018,437756.0,437756.0,5018,0,0,0,L,1151911521,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142745,137816.00
06/24/2015 06:45,2,0.279,ACTIVE,211.70,333.03,59.965,1435142704,"201051344001145","174011321042388",27.55,17.30,0,327.02,338.74,7.8,5.6,0.027,154882.7,154882.7,3733,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142746,137817.00
06/24/2015 06:45,2,0.266,ACTIVE,211.48,332.13,59.965,1435142704,"201051344000685","174011321042388",28.21,17.30,0,325.52,338.44,7.6,5.4,0.031,154044.5,154044.5,3734,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142747,137818.00
06/24/2015 06:45,2,0.211,ACTIVE,211.93,334.24,59.954,1435142704,"274151322000088","174011321042388",25.76,18.70,0,329.73,339.34,5.5,3.4,0.031,419227.8,419227.8,4625,0,0,0,L,1151911521,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142748,137819.00
06/24/2015 06:45,2,0.295,ACTIVE,211.25,332.43,59.965,1435142704,"201051344000438","174011321042388",28.15,17.00,0,326.12,337.84,8.5,6.2,0.031,154145.0,154145.0,3720,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142749,137820.00
06/24/2015 06:45,2,0.283,ACTIVE,211.03,330.93,59.965,1435142704,"201051344001135","174011321042388",28.53,17.30,0,326.42,337.54,8.2,6.0,0.035,145465.9,145465.9,3715,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142750,137821.00
06/24/2015 06:45,2,0.314,ACTIVE,211.48,332.43,59.944,1435142704,"201051344000417","174011321042388",28.49,18.00,0,326.42,338.74,9.1,6.9,0.031,149971.0,149971.0,3717,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142750,137822.00
06/24/2015 06:45,2,0.295,ACTIVE,210.80,331.83,59.965,1435142704,"201051344000594","174011321042388",27.97,17.50,0,324.32,337.24,8.4,6.2,0.040,149990.9,149990.9,3718,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142751,137823.00
06/24/2015 06:45,2,0.225,ACTIVE,212.61,335.14,59.975,1435142704,"274151322000083","174011321042388",26.62,18.30,0,330.03,339.65,6.0,3.9,0.027,433985.5,433985.5,5028,0,0,0,L,1151911521,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142752,137824.00
06/24/2015 06:45,2,0.293,ACTIVE,211.48,332.73,59.959,1435142704,"201051344000585","174011321042388",28.29,18.30,0,326.72,338.14,8.4,6.2,0.031,148938.0,148938.0,3719,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142753,137825.00
06/24/2015 06:45,2,0.211,ACTIVE,212.16,334.24,59.965,1435142704,"274151322000054","174011321042388",27.81,19.30,0,330.03,339.04,5.9,3.8,0.013,429217.5,429217.5,4615,0,0,0,L,1151911521,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142754,137826.00
06/24/2015 06:45,2,0.279,ACTIVE,211.25,331.23,59.970,1435142704,"201051344001203","174011321042388",28.03,17.50,0,326.72,338.14,8.0,5.8,0.035,150176.4,150176.4,3723,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142755,137827.00
06/24/2015 06:45,2,0.287,ACTIVE,210.80,331.83,59.959,1435142704,"201051344000646","174011321042388",28.21,18.00,0,326.12,336.94,8.2,6.0,0.027,147632.1,147632.1,3716,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142756,137828.00
06/24/2015 06:45,2,0.154,ACTIVE,213.06,337.84,59.965,1435142704,"274151322000068","174011321042388",31.29,19.50,0,331.23,348.66,4.9,2.8,0.018,338132.6,338132.6,4700,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142757,137829.00
06/24/2015 06:45,2,0.223,ACTIVE,213.06,334.84,59.928,1435142704,"274151322000076","174011321042388",27.51,19.00,0,331.23,339.04,6.3,4.1,0.027,457453.7,457453.7,5022,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142758,137830.00
06/24/2015 06:45,1,0.138,ACTIVE_NO_POWER,213.4,423.53,60.00,1435142704,"033051125000150","174011321042388",37.69,17,0.000,317.89,441.20,5.1,0.0,0.000,29272.800000012,29273.100000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142765,137831.00
06/24/2015 06:45,2,0.299,ACTIVE,211.03,331.53,59.965,1435142704,"201051344000890","174011321042388",28.53,17.50,0,325.52,338.44,8.6,6.4,0.031,151773.8,151773.8,3721,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142766,137832.00
06/24/2015 06:45,2,0.242,ACTIVE,211.03,332.13,59.965,1435142704,"201051344000900","174011321042388",26.78,17.30,0,325.22,337.24,6.6,4.4,0.031,151983.8,151983.8,3726,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142767,137833.00
06/24/2015 06:45,2,0.287,ACTIVE,211.48,333.63,59.917,1435142704,"201051344000633","174011321042388",27.63,17.50,0,326.42,338.74,8.1,5.8,0.031,141726.7,141726.7,3730,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142767,137834.00
06/24/2015 06:45,1,0.198,ACTIVE_NO_POWER,213.2,408.55,60.00,1435142704,"040051121000185","174011321042388",21.30,16,0.000,319.71,438.23,4.2,0.0,0.000,26146.999999975,26146.999999975,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142769,137835.00
06/24/2015 06:45,2,0.281,ACTIVE,211.25,331.23,59.954,1435142704,"201051344000983","174011321042388",28.67,17.80,0,324.92,336.34,8.2,6.0,0.035,148913.5,148913.5,3730,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142770,137836.00
06/24/2015 06:45,2,0.273,ACTIVE,211.25,332.73,59.965,1435142704,"201051344000917","174011321042388",28.35,18.00,0,324.92,338.44,7.9,5.7,0.035,152257.5,152257.5,3730,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142770,137837.00
06/24/2015 06:45,1,0.063,ACTIVE_NO_POWER,213.0,347.40,60.00,1435142704,"033051125000135","174011321042388",36.97,17,0.000,321.54,440.48,2.3,0.0,0.000,21964.70000001,21964.90000001,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142772,137838.00
06/24/2015 06:45,2,0.289,ACTIVE,211.48,332.13,59.954,1435142704,"201051344000648","174011321042388",28.47,17.00,0,327.02,338.14,8.4,6.2,0.031,148186.2,148186.2,3723,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142773,137839.00
06/24/2015 06:45,2,0.311,ACTIVE,211.25,332.43,59.959,1435142704,"201051344001093","174011321042388",28.17,18.00,0,326.72,338.14,8.9,6.7,0.035,150364.0,150364.0,3721,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142774,137840.00
06/24/2015 06:45,2,0.279,ACTIVE,211.48,332.13,59.965,1435142704,"201051344000645","174011321042388",27.35,18.00,0,326.72,337.54,7.8,5.6,0.035,148635.3,148635.3,3728,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142775,137841.00
06/24/2015 06:45,2,0.221,ACTIVE,212.38,334.24,59.954,1435142704,"274151322000085","174011321042388",27.49,18.70,0,331.23,339.04,6.2,4.0,0.027,431358.8,431358.8,5018,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142776,137842.00
06/24/2015 06:45,2,0.293,ACTIVE,211.48,332.73,59.959,1435142704,"201051344000651","174011321042388",27.12,16.70,0,327.02,336.94,8.1,5.9,0.031,148039.9,148039.9,3723,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142777,137843.00
06/24/2015 06:45,2,0.285,ACTIVE,211.25,331.23,59.959,1435142704,"201051344000867","174011321042388",27.43,18.30,0,324.32,337.54,8.0,5.8,0.031,140367.0,140367.0,3729,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142777,137844.00
06/24/2015 06:45,1,0.136,ACTIVE_NO_POWER,213.0,371.74,60.00,1435142704,"040051121000095","174011321042388",25.26,15,0.000,300.06,437.62,3.4,0.0,0.000,26680.5,26680.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142779,137845.00
06/24/2015 06:45,2,0.277,ACTIVE,211.25,331.53,59.965,1435142704,"201051344001230","174011321042388",28.49,17.50,0,324.62,336.34,8.1,5.8,0.031,151520.0,151520.0,3733,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142780,137846.00
06/24/2015 06:45,2,0.285,ACTIVE,211.93,333.33,59.975,1435142704,"201051344000576","174011321042388",28.29,17.50,0,326.12,337.54,8.2,6.0,0.031,147964.6,147964.6,3732,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142781,137847.00
06/24/2015 06:45,2,0.314,ACTIVE,211.25,331.83,59.938,1435142704,"201051344000579","174011321042388",28.37,17.80,0,326.12,336.94,9.1,6.8,0.040,154146.4,154146.4,3718,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142782,137848.00
06/24/2015 06:45,1,0.014,ALERT,213.5,395.02,60.00,1435142704,"040051121000195","174011321042388",27.40,15,0.000,394.52,432.79,0.4,0.0,0.000,28382,28382,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435142784,137849.00
06/24/2015 06:45,1,0.048,ACTIVE_NO_POWER,213.2,431.81,60.00,1435142704,"040051121000097","174011321042388",28.74,16,0.000,319.74,440.83,1.4,0.0,0.000,26371.500000012,26371.500000012,29,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142786,137850.00
06/24/2015 06:45,1,0.060,ALERT,213.7,400.29,60.00,1435142704,"040051121000068","174011321042388",25.93,15,0.000,399.92,426.66,1.5,0.0,0.000,25913.100000012,25913.100000012,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435142787,137851.00
06/24/2015 06:45,1,0.119,ACTIVE_NO_POWER,213.2,401.74,60.00,1435142704,"033051125000132","174011321042388",34.14,16,0.000,323.09,438.42,4.0,0.0,0.000,22028.800000012,22028.900000036,332,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435142791,137852.00
06/24/2015 06:45,1,0.079,ALERT,212.8,301.23,60.03,1435142704,"040051121000116","174011321042388",28.56,14,0.000,300.94,306.58,2.2,0.0,0.000,25910.900000036,25911.100000024,4,0,0,0,L,2361,100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435142921,137853.00
06/24/2015 07:00,2,0.461,ACTIVE,210.35,332.73,59.965,1435143604,"201051344000955","174011321042388",26.80,18.00,0,326.12,338.44,12.6,10.2,0.066,153461.7,153461.7,3726,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143605,137854.00
06/24/2015 07:00,1,0.117,ACTIVE_NO_POWER,212.9,416.35,60.00,1435143604,"040051121000195","174011321042388",27.71,16,0.000,304.57,440.98,3.2,0.0,0.000,28382,28382,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143606,137855.00
06/24/2015 07:00,2,0.348,ACTIVE,211.93,335.14,59.965,1435143604,"274151322000095","174011321042388",27.79,19.30,0,330.63,340.55,9.8,7.5,0.044,451741.6,451741.6,4643,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143607,137856.00
06/24/2015 07:00,2,0.434,ACTIVE,210.80,333.33,59.954,1435143604,"201051344000868","174011321042388",27.45,17.50,0,325.82,338.74,12.1,9.8,0.066,139716.5,139716.5,3728,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143608,137857.00
06/24/2015 07:00,2,0.418,ACTIVE,211.25,335.74,59.965,1435143604,"201051344000853","174011321042388",28.39,17.80,0,328.22,340.55,12.1,9.7,0.071,145987.2,145987.2,3725,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143609,137858.00
06/24/2015 07:00,2,0.426,ACTIVE,211.48,334.54,59.959,1435143604,"201051344000582","174011321042388",28.33,17.50,0,327.32,339.65,12.2,9.9,0.066,146466.7,146466.7,3720,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143610,137859.00
06/24/2015 07:00,1,0.307,ACTIVE,213.2,323.29,60.00,1435143604,"040051121000097","174011321042388",24.53,17,0.115,318.51,441.16,7.4,13.5,0.246,26371.500000012,26371.600000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143611,137860.00
06/24/2015 07:00,2,0.451,ACTIVE,210.80,334.24,59.970,1435143604,"201051344000469","174011321042388",27.39,17.30,0,324.92,339.04,12.6,10.2,0.080,141211.6,141211.6,3723,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143612,137861.00
06/24/2015 07:00,2,0.412,ACTIVE,210.80,334.84,59.970,1435143604,"201051344000988","174011321042388",27.77,18.00,0,324.92,340.85,11.6,9.3,0.071,140923.9,140923.9,3720,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143613,137862.00
06/24/2015 07:00,2,0.414,ACTIVE,210.80,333.33,59.965,1435143604,"201051344001158","174011321042388",28.15,17.50,0,326.42,339.34,11.9,9.5,0.071,147102.0,147102.0,3718,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143614,137863.00
06/24/2015 07:00,2,0.422,ACTIVE,210.57,333.03,59.970,1435143604,"201051344001025","174011321042388",28.49,18.00,0,327.02,339.34,12.2,9.9,0.071,150315.1,150315.1,3719,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143615,137864.00
06/24/2015 07:00,1,0.228,ACTIVE,212.6,351.83,60.03,1435143604,"033051125000118","174011321042388",38.38,17,0.139,319.14,444.54,8.7,14.3,0.019,29265.9,29266.9,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143616,137865.00
06/24/2015 07:00,2,0.430,ACTIVE,211.03,333.63,59.975,1435143604,"201051344000569","174011321042388",28.57,18.00,0,326.72,339.34,12.4,10.1,0.066,153954.5,153954.5,3728,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143617,137866.00
06/24/2015 07:00,2,0.221,ACTIVE,211.93,400.36,59.975,1435143604,"274151322000094","174011321042388",37.67,19.50,0,331.53,406.97,8.4,6.2,0.049,339104.6,339104.6,5093,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143618,137867.00
06/24/2015 07:00,1,0.324,ACTIVE_NO_POWER,212.7,424.44,60.03,1435143604,"040051121000068","174011321042388",22.05,16,0.000,302.30,440.34,7.0,0.0,0.000,25913.100000012,25913.100000012,6,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143619,137868.00
06/24/2015 07:00,2,0.438,ACTIVE,210.57,332.73,59.970,1435143604,"201051344000458","174011321042388",28.47,18.70,0,326.72,338.44,12.6,10.2,0.080,149711.2,149711.2,3724,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143620,137869.00
06/24/2015 07:00,2,0.359,ACTIVE,211.48,337.24,59.965,1435143604,"274151322000087","174011321042388",27.71,19.50,0,330.63,341.45,10.1,7.8,0.057,409535.0,409535.0,4612,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143621,137870.00
06/24/2015 07:00,2,0.379,ACTIVE,212.16,336.94,59.970,1435143604,"274151322000052","174011321042388",27.75,19.80,0,329.43,341.15,10.7,8.4,0.057,437757.5,437757.5,5019,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143622,137871.00
06/24/2015 07:00,2,0.416,ACTIVE,211.03,334.84,60.002,1435143604,"201051344001145","174011321042388",28.84,17.50,0,327.92,340.25,12.2,9.8,0.075,154884.5,154884.5,3734,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143623,137872.00
06/24/2015 07:00,2,0.434,ACTIVE,211.03,333.93,59.991,1435143604,"201051344000685","174011321042388",26.38,17.80,0,325.82,339.65,11.6,9.3,0.075,154046.2,154046.2,3735,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143624,137873.00
06/24/2015 07:00,2,0.344,ACTIVE,211.48,336.34,59.965,1435143604,"274151322000088","174011321042388",27.19,19.30,0,330.03,340.85,9.4,7.2,0.049,419229.0,419229.0,4626,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143625,137874.00
06/24/2015 07:00,2,0.436,ACTIVE,211.03,333.93,59.975,1435143604,"201051344000438","174011321042388",28.94,17.50,0,325.22,339.34,12.8,10.5,0.071,154146.9,154146.9,3721,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143626,137875.00
06/24/2015 07:00,2,0.438,ACTIVE,210.57,332.73,59.996,1435143604,"201051344001135","174011321042388",28.51,17.80,0,326.12,338.74,12.6,10.3,0.075,145467.7,145467.7,3716,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143627,137876.00
06/24/2015 07:00,2,0.463,ACTIVE,211.03,334.84,59.981,1435143604,"201051344000417","174011321042388",28.63,18.30,0,326.72,339.95,13.5,11.1,0.075,149973.1,149973.1,3718,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143628,137877.00
06/24/2015 07:00,2,0.461,ACTIVE,210.35,333.03,59.975,1435143604,"201051344000594","174011321042388",27.23,18.00,0,325.22,338.44,12.7,10.4,0.071,149992.8,149992.8,3719,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143629,137878.00
06/24/2015 07:00,2,0.357,ACTIVE,211.70,336.34,59.970,1435143604,"274151322000083","174011321042388",27.79,19.00,0,329.73,340.85,10.0,7.8,0.057,433986.8,433986.8,5029,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143630,137879.00
06/24/2015 07:00,2,0.438,ACTIVE,210.80,334.84,59.975,1435143604,"201051344000585","174011321042388",28.88,18.70,0,326.72,340.55,12.8,10.5,0.071,148939.9,148939.9,3720,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143630,137880.00
06/24/2015 07:00,2,0.359,ACTIVE,211.70,336.04,59.975,1435143604,"274151322000054","174011321042388",27.91,20.00,0,329.73,340.85,10.2,7.9,0.053,429218.8,429218.8,4616,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143631,137881.00
06/24/2015 07:00,2,0.441,ACTIVE,211.70,333.93,59.970,1435143604,"201051344001203","174011321042388",27.83,17.80,0,326.12,340.25,12.5,10.1,0.088,150178.1,150178.1,3724,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143632,137882.00
06/24/2015 07:00,2,0.441,ACTIVE,211.25,334.24,59.965,1435143604,"201051344000646","174011321042388",28.41,18.30,0,324.62,339.34,12.7,10.3,0.066,147633.9,147633.9,3717,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143633,137883.00
06/24/2015 07:00,2,0.250,ACTIVE,213.74,389.24,59.965,1435143604,"274151322000068","174011321042388",36.50,21.00,0,332.43,409.08,9.2,7.0,0.049,338133.7,338133.7,4701,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143634,137884.00
06/24/2015 07:00,2,0.375,ACTIVE,213.29,337.84,59.986,1435143604,"274151322000076","174011321042388",27.79,19.80,0,330.93,341.75,10.6,8.3,0.066,457455.1,457455.1,5023,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143635,137885.00
06/24/2015 07:00,1,0.211,ACTIVE_NO_POWER,213.3,416.86,60.00,1435143604,"033051125000132","174011321042388",33.59,17,0.000,318.71,439.16,7.0,0.0,0.000,22028.900000036,22029.5,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143636,137886.00
06/24/2015 07:00,1,0.251,ACTIVE,213.5,375.01,60.03,1435143604,"033051125000150","174011321042388",37.20,17,0.138,315.02,444.29,9.3,13.6,0.001,29273.100000024,29274.100000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143638,137887.00
06/24/2015 07:00,2,0.453,ACTIVE,211.48,333.93,59.959,1435143604,"201051344000890","174011321042388",28.71,18.00,0,325.82,340.25,13.2,10.8,0.071,151775.8,151775.8,3722,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143639,137888.00
