ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 07:00,2,0.398,ACTIVE,211.48,334.84,59.975,1435143604,"201051344000900","174011321042388",27.27,17.50,0,325.22,339.65,11.1,8.8,0.071,151985.3,151985.3,3727,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143639,137889.00
06/24/2015 07:00,2,0.441,ACTIVE,211.93,336.34,59.975,1435143604,"201051344000633","174011321042388",28.45,17.80,0,326.42,341.75,12.7,10.3,0.075,141728.5,141728.5,3731,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143640,137890.00
06/24/2015 07:00,1,0.321,ACTIVE,213.7,402.83,60.03,1435143604,"040051121000185","174011321042388",22.70,17,0.000,318.90,438.37,7.2,4.1,0.094,26146.999999975,26147.400000011,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143642,137891.00
06/24/2015 07:00,2,0.445,ACTIVE,211.48,334.24,59.959,1435143604,"201051344000983","174011321042388",28.39,18.00,0,325.82,340.25,12.8,10.5,0.084,148915.3,148915.3,3731,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143643,137892.00
06/24/2015 07:00,2,0.439,ACTIVE,211.70,334.84,59.975,1435143604,"201051344000917","174011321042388",28.15,18.70,0,324.92,341.15,12.6,10.2,0.075,152259.3,152259.3,3731,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143643,137893.00
06/24/2015 07:00,1,0.174,ACTIVE_NO_POWER,213.6,428.73,60.00,1435143604,"040051121000116","174011321042388",28.79,15,0.000,300.80,438.93,5.0,0.0,0.000,25911.100000024,25911.100000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143645,137894.00
06/24/2015 07:00,1,0.204,ACTIVE,213.4,342.87,60.03,1435143604,"033051125000135","174011321042388",33.39,18,0.146,320.61,440.46,6.7,12.1,0.024,21964.90000001,21965.20000001,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143646,137895.00
06/24/2015 07:00,2,0.451,ACTIVE,211.70,335.44,59.938,1435143604,"201051344000648","174011321042388",28.49,17.30,0,326.72,341.75,13.1,10.7,0.088,148188.0,148188.0,3724,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143647,137896.00
06/24/2015 07:00,2,0.480,ACTIVE,211.70,335.74,59.981,1435143604,"201051344001093","174011321042388",27.77,18.30,0,326.12,341.15,13.6,11.2,0.084,150366.0,150366.0,3722,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143648,137897.00
06/24/2015 07:00,2,0.441,ACTIVE,211.93,334.84,59.981,1435143604,"201051344000645","174011321042388",28.05,18.30,0,326.42,341.45,12.5,10.2,0.071,148637.0,148637.0,3729,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143649,137898.00
06/24/2015 07:00,2,0.371,ACTIVE,212.83,339.34,59.970,1435143604,"274151322000085","174011321042388",27.87,19.00,0,331.23,342.05,10.5,8.2,0.057,431360.1,431360.1,5019,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143649,137899.00
06/24/2015 07:00,2,0.445,ACTIVE,211.70,334.84,59.975,1435143604,"201051344000651","174011321042388",28.35,17.00,0,327.32,341.15,12.8,10.4,0.071,148041.8,148041.8,3724,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143650,137900.00
06/24/2015 07:00,2,0.443,ACTIVE,211.93,334.54,59.975,1435143604,"201051344000867","174011321042388",28.27,18.30,0,325.82,340.55,12.7,10.4,0.071,140368.8,140368.8,3730,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143651,137901.00
06/24/2015 07:00,1,0.415,ACTIVE,213.2,334.90,60.00,1435143604,"040051121000095","174011321042388",21.47,17,0.138,315.52,437.19,8.8,10.5,0.027,26680.5,26680.600000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143652,137902.00
06/24/2015 07:00,2,0.438,ACTIVE,211.25,334.24,59.981,1435143604,"201051344001230","174011321042388",28.67,17.80,0,324.62,339.65,12.7,10.3,0.075,151521.8,151521.8,3734,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143653,137903.00
06/24/2015 07:00,2,0.455,ACTIVE,211.93,336.64,59.986,1435143604,"201051344000576","174011321042388",28.05,17.50,0,327.32,341.45,13.0,10.6,0.075,147966.5,147966.5,3733,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143654,137904.00
06/24/2015 07:00,2,0.473,ACTIVE,211.70,334.84,59.970,1435143604,"201051344000579","174011321042388",28.78,18.00,0,326.72,340.55,13.8,11.4,0.071,154148.5,154148.5,3719,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435143655,137905.00
06/24/2015 07:15,2,0.607,ACTIVE,210.57,335.74,59.965,1435144505,"201051344000955","174011321042388",29.14,18.70,0,324.92,344.45,17.9,15.4,0.119,153464.9,153464.9,3727,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144506,137906.00
06/24/2015 07:15,1,0.438,ACTIVE_NO_POWER,212.5,420.05,60.00,1435144505,"040051121000195","174011321042388",23.81,17,0.000,320.19,441.51,10.3,0.0,0.000,28382,28383.3,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144507,137907.00
06/24/2015 07:15,2,0.514,ACTIVE,212.16,340.55,59.944,1435144505,"274151322000095","174011321042388",28.63,19.80,0,330.63,344.15,14.9,12.4,0.093,451744.1,451744.1,4644,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144508,137908.00
06/24/2015 07:15,2,0.594,ACTIVE,210.80,335.74,59.970,1435144505,"201051344000868","174011321042388",28.82,18.00,0,326.12,344.76,17.3,14.8,0.124,139719.7,139719.7,3729,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144509,137909.00
06/24/2015 07:15,2,0.582,ACTIVE,211.48,337.84,59.928,1435144505,"201051344000853","174011321042388",29.26,18.30,0,327.02,345.66,17.2,14.7,0.110,145990.3,145990.3,3726,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144510,137910.00
06/24/2015 07:15,2,0.592,ACTIVE,211.48,337.54,59.981,1435144505,"201051344000582","174011321042388",28.69,18.00,0,327.02,345.36,17.2,14.7,0.119,146469.8,146469.8,3721,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144511,137911.00
06/24/2015 07:15,1,0.471,ACTIVE,212.5,374.29,60.00,1435144505,"040051121000097","174011321042388",25.43,18,0.138,317.85,442.54,11.9,11.0,0.004,26371.600000012,26373.100000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144512,137912.00
06/24/2015 07:15,2,0.604,ACTIVE,211.03,337.54,59.959,1435144505,"201051344000469","174011321042388",28.51,17.80,0,326.42,345.36,17.5,15.0,0.119,141214.9,141214.9,3724,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144513,137913.00
06/24/2015 07:15,2,0.561,ACTIVE,210.80,337.84,59.970,1435144505,"201051344000988","174011321042388",29.40,18.70,0,325.82,346.26,16.7,14.2,0.133,140926.9,140926.9,3721,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144514,137914.00
06/24/2015 07:15,2,0.584,ACTIVE,211.03,336.64,59.959,1435144505,"201051344001158","174011321042388",28.47,18.30,0,326.72,345.06,16.9,14.4,0.124,147105.1,147105.1,3719,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144515,137915.00
06/24/2015 07:15,2,0.594,ACTIVE,210.80,335.14,59.970,1435144505,"201051344001025","174011321042388",28.75,18.70,0,327.32,345.36,17.4,14.8,0.115,150318.2,150318.2,3720,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144515,137916.00
06/24/2015 07:15,1,0.340,ACTIVE,212.8,410.88,60.03,1435144505,"033051125000118","174011321042388",39.10,18,0.141,316.17,444.19,13.2,14.7,0.000,29266.9,29268.9,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144517,137917.00
06/24/2015 07:15,2,0.596,ACTIVE,211.03,336.34,59.965,1435144505,"201051344000569","174011321042388",28.80,18.70,0,326.72,345.36,17.4,14.9,0.128,153957.7,153957.7,3729,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144518,137918.00
06/24/2015 07:15,2,0.332,ACTIVE,212.16,406.07,59.954,1435144505,"274151322000094","174011321042388",38.27,21.00,0,333.33,426.21,12.9,10.6,0.075,339106.7,339106.7,5094,0,0,0,L,1151911521,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144518,137919.00
06/24/2015 07:15,1,0.493,ACTIVE_NO_POWER,212.8,418.15,60.00,1435144505,"040051121000068","174011321042388",22.69,17,0.000,318.60,440.53,11.1,0.0,0.000,25913.100000012,25914.499999988,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144520,137920.00
06/24/2015 07:15,2,0.598,ACTIVE,211.03,335.74,59.959,1435144505,"201051344000458","174011321042388",28.71,19.30,0,325.52,345.06,17.4,14.9,0.119,149714.4,149714.4,3725,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144521,137921.00
06/24/2015 07:15,2,0.531,ACTIVE,212.38,338.14,59.944,1435144505,"274151322000087","174011321042388",27.51,20.70,0,331.23,344.76,14.8,12.4,0.088,409537.5,409537.5,4613,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144522,137922.00
06/24/2015 07:15,2,0.539,ACTIVE,211.93,335.74,59.949,1435144505,"274151322000052","174011321042388",28.15,20.30,0,329.13,344.76,15.4,12.9,0.075,437760.2,437760.2,5020,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144523,137923.00
06/24/2015 07:15,2,0.590,ACTIVE,211.48,337.84,59.959,1435144505,"201051344001145","174011321042388",28.75,18.00,0,328.22,345.66,17.2,14.7,0.124,154887.6,154887.6,3735,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144523,137924.00
06/24/2015 07:15,2,0.572,ACTIVE,211.25,336.04,59.965,1435144505,"201051344000685","174011321042388",28.78,18.70,0,325.82,345.36,16.7,14.2,0.137,154049.2,154049.2,3736,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144524,137925.00
06/24/2015 07:15,2,0.494,ACTIVE,211.93,339.04,59.944,1435144505,"274151322000088","174011321042388",27.99,20.00,0,329.13,344.45,14.1,11.7,0.088,419231.3,419231.3,4627,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144525,137926.00
06/24/2015 07:15,2,0.598,ACTIVE,211.25,336.64,59.928,1435144505,"201051344000438","174011321042388",28.98,18.30,0,327.92,345.66,17.6,15.1,0.110,154150.2,154150.2,3722,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144526,137927.00
06/24/2015 07:15,2,0.590,ACTIVE,210.57,334.84,59.965,1435144505,"201051344001135","174011321042388",29.28,18.30,0,326.12,345.06,17.6,15.0,0.119,145470.9,145470.9,3717,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144527,137928.00
06/24/2015 07:15,2,0.621,ACTIVE,211.25,337.54,59.954,1435144505,"201051344000417","174011321042388",28.65,19.30,0,326.72,345.06,18.1,15.5,0.128,149976.4,149976.4,3719,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144528,137929.00
06/24/2015 07:15,2,0.609,ACTIVE,210.57,336.04,59.944,1435144505,"201051344000594","174011321042388",28.59,19.00,0,325.52,345.06,17.7,15.1,0.119,149996.0,149996.0,3720,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144529,137930.00
06/24/2015 07:15,2,0.510,ACTIVE,211.93,336.64,59.949,1435144505,"274151322000083","174011321042388",28.39,19.80,0,330.63,344.76,14.6,12.2,0.075,433989.3,433989.3,5030,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144530,137931.00
06/24/2015 07:15,2,0.602,ACTIVE,211.03,337.54,59.949,1435144505,"201051344000585","174011321042388",29.04,19.30,0,327.32,345.36,17.7,15.2,0.110,148943.2,148943.2,3721,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144531,137932.00
06/24/2015 07:15,2,0.518,ACTIVE,211.70,336.34,59.954,1435144505,"274151322000054","174011321042388",28.31,20.70,0,330.03,344.45,14.9,12.4,0.088,429221.4,429221.4,4617,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144532,137933.00
06/24/2015 07:15,2,0.590,ACTIVE,210.80,335.74,59.954,1435144505,"201051344001203","174011321042388",28.96,18.30,0,328.22,345.66,17.3,14.8,0.119,150181.3,150181.3,3725,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144533,137934.00
06/24/2015 07:15,2,0.586,ACTIVE,210.35,335.14,59.944,1435144505,"201051344000646","174011321042388",29.10,19.00,0,326.42,345.06,17.3,14.8,0.115,147637.1,147637.1,3718,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144534,137935.00
06/24/2015 07:15,2,0.348,ACTIVE,212.61,412.98,59.938,1435144505,"274151322000068","174011321042388",38.92,22.30,0,334.54,428.61,13.8,11.4,0.071,338136.1,338136.1,4702,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144535,137936.00
06/24/2015 07:15,2,0.531,ACTIVE,212.61,338.14,59.944,1435144505,"274151322000076","174011321042388",28.98,20.70,0,331.83,345.06,15.6,13.1,0.097,457457.8,457457.8,5024,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144536,137937.00
06/24/2015 07:15,1,0.300,ACTIVE,213.2,322.26,60.00,1435144505,"033051125000132","174011321042388",34.34,17,0.106,316.90,439.14,10.2,14.3,0.243,22029.5,22030.900000036,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144537,137938.00
06/24/2015 07:15,1,0.358,ACTIVE,213.4,420.15,60.00,1435144505,"033051125000150","174011321042388",38.94,18,0.129,318.68,444.14,13.8,8.7,0.000,29274.100000024,29276.300000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144538,137939.00
06/24/2015 07:15,2,0.619,ACTIVE,210.57,335.14,59.949,1435144505,"201051344000890","174011321042388",28.86,18.70,0,327.02,345.66,18.1,15.6,0.124,151779.1,151779.1,3723,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144539,137940.00
06/24/2015 07:15,2,0.557,ACTIVE,210.80,336.04,59.949,1435144505,"201051344000900","174011321042388",28.45,18.00,0,327.32,344.45,16.1,13.6,0.124,151988.1,151988.1,3728,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144540,137941.00
06/24/2015 07:15,2,0.592,ACTIVE,211.03,337.24,59.954,1435144505,"201051344000633","174011321042388",28.96,18.30,0,327.32,345.96,17.4,14.9,0.124,141731.7,141731.7,3732,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144541,137942.00
06/24/2015 07:15,1,0.449,ACTIVE,212.7,354.83,60.00,1435144505,"040051121000185","174011321042388",24.12,18,0.142,317.52,438.30,10.7,13.7,0.013,26147.400000011,26148.700000023,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144543,137943.00
06/24/2015 07:15,2,0.596,ACTIVE,210.80,335.44,59.954,1435144505,"201051344000983","174011321042388",29.12,18.70,0,327.02,345.06,17.6,15.1,0.119,148918.6,148918.6,3732,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144543,137944.00
06/24/2015 07:15,2,0.592,ACTIVE,210.80,336.34,59.944,1435144505,"201051344000917","174011321042388",29.06,19.30,0,326.42,345.96,17.4,14.9,0.115,152262.5,152262.5,3732,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144544,137945.00
06/24/2015 07:15,1,0.497,ACTIVE_NO_POWER,212.7,420.40,60.00,1435144505,"040051121000116","174011321042388",25.36,17,0.000,311.69,440.07,12.5,0.0,0.000,25911.100000024,25912.600000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144546,137946.00
06/24/2015 07:15,1,0.302,ACTIVE,212.4,327.38,60.00,1435144505,"033051125000135","174011321042388",33.98,18,0.031,319.62,440.19,10.2,11.9,0.230,21965.20000001,21966.50000001,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144547,137947.00
06/24/2015 07:15,2,0.602,ACTIVE,211.03,336.94,59.954,1435144505,"201051344000648","174011321042388",29.00,17.80,0,328.22,345.66,17.7,15.2,0.110,148191.3,148191.3,3725,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144548,137948.00
06/24/2015 07:15,2,0.623,ACTIVE,210.80,336.94,59.954,1435144505,"201051344001093","174011321042388",29.08,19.00,0,327.92,345.06,18.4,15.8,0.119,150369.4,150369.4,3723,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144549,137949.00
06/24/2015 07:15,2,0.588,ACTIVE,211.25,336.34,59.954,1435144505,"201051344000645","174011321042388",28.98,18.70,0,328.82,345.36,17.3,14.8,0.124,148640.2,148640.2,3730,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144549,137950.00
06/24/2015 07:15,2,0.527,ACTIVE,212.16,339.34,59.959,1435144505,"274151322000085","174011321042388",28.37,19.80,0,330.93,344.76,15.2,12.7,0.088,431362.8,431362.8,5020,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144550,137951.00
06/24/2015 07:15,2,0.598,ACTIVE,210.80,336.34,59.965,1435144505,"201051344000651","174011321042388",28.61,17.80,0,327.92,345.36,17.4,14.8,0.119,148044.9,148044.9,3725,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144551,137952.00
06/24/2015 07:15,2,0.594,ACTIVE,211.03,335.74,59.996,1435144505,"201051344000867","174011321042388",28.80,18.70,0,327.62,345.06,17.4,14.9,0.115,140372.0,140372.0,3731,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144552,137953.00
06/24/2015 07:15,1,0.552,ACTIVE,212.8,373.37,60.00,1435144505,"040051121000095","174011321042388",22.25,17,0.134,313.22,437.65,12.2,13.7,0.001,26680.600000024,26682,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144553,137954.00
06/24/2015 07:15,2,0.598,ACTIVE,210.57,335.44,59.965,1435144505,"201051344001230","174011321042388",28.78,18.70,0,326.72,344.15,17.4,14.9,0.119,151524.9,151524.9,3735,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144554,137955.00
06/24/2015 07:15,2,0.598,ACTIVE,211.25,337.24,59.954,1435144505,"201051344000576","174011321042388",28.80,18.00,0,326.72,345.66,17.5,14.9,0.124,147969.7,147969.7,3734,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144555,137956.00
06/24/2015 07:15,2,0.623,ACTIVE,210.80,336.64,59.970,1435144505,"201051344000579","174011321042388",29.22,19.30,0,328.82,344.76,18.4,15.9,0.115,154151.9,154151.9,3720,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435144556,137957.00
06/24/2015 07:30,2,0.740,ACTIVE,211.70,339.34,59.970,1435145405,"201051344000955","174011321042388",29.24,19.50,0,327.02,348.66,21.9,19.3,0.159,153469.4,153469.4,3728,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145406,137958.00
06/24/2015 07:30,1,0.595,ACTIVE,213.8,381.13,60.00,1435145405,"040051121000195","174011321042388",24.47,18,0.027,319.60,440.77,14.4,6.1,0.146,28383.3,28385.6,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145408,137959.00
06/24/2015 07:30,2,0.705,ACTIVE,212.83,341.15,59.959,1435145405,"274151322000095","174011321042388",28.94,20.70,0,330.03,350.17,20.7,18.0,0.124,451748.1,451748.1,4645,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145409,137960.00
06/24/2015 07:30,2,0.725,ACTIVE,211.93,340.55,59.970,1435145405,"201051344000868","174011321042388",29.02,18.30,0,327.32,348.96,21.3,18.7,0.146,139724.0,139724.0,3730,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145409,137961.00
06/24/2015 07:30,2,0.721,ACTIVE,212.61,341.15,59.928,1435145405,"201051344000853","174011321042388",28.90,19.30,0,330.03,350.47,21.1,18.5,0.164,145994.6,145994.6,3727,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145410,137962.00
06/24/2015 07:30,2,0.709,ACTIVE,212.38,340.85,59.970,1435145405,"201051344000582","174011321042388",29.22,19.00,0,327.62,349.56,21.0,18.4,0.155,146474.1,146474.1,3722,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145411,137963.00
06/24/2015 07:30,1,0.635,ACTIVE,213.7,406.54,60.03,1435145405,"040051121000097","174011321042388",26.12,19,0.148,318.18,440.29,16.5,12.6,0.003,26373.100000012,26375.800000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145412,137964.00
06/24/2015 07:30,2,0.730,ACTIVE,212.16,340.25,59.981,1435145405,"201051344000469","174011321042388",28.94,18.30,0,327.02,349.26,21.4,18.8,0.168,141219.2,141219.2,3725,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145413,137965.00
06/24/2015 07:30,2,0.705,ACTIVE,211.70,341.45,59.970,1435145405,"201051344000988","174011321042388",29.06,19.50,0,326.12,350.47,20.8,18.2,0.155,140931.0,140931.0,3722,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145414,137966.00
06/24/2015 07:30,2,0.701,ACTIVE,211.93,340.25,59.970,1435145405,"201051344001158","174011321042388",29.18,19.00,0,327.62,348.96,20.8,18.1,0.159,147109.3,147109.3,3720,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145415,137967.00
06/24/2015 07:30,2,0.730,ACTIVE,211.93,338.74,59.965,1435145405,"201051344001025","174011321042388",28.75,19.30,0,328.52,349.86,21.3,18.6,0.150,150322.6,150322.6,3721,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145416,137968.00
06/24/2015 07:30,1,0.483,ACTIVE,214.0,366.14,60.00,1435145405,"033051125000118","174011321042388",39.12,18,0.147,318.07,443.85,18.8,22.0,0.052,29268.9,29272.1,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145417,137969.00
06/24/2015 07:30,2,0.725,ACTIVE,211.93,339.34,59.965,1435145405,"201051344000569","174011321042388",29.16,19.50,0,328.52,349.56,21.4,18.7,0.155,153962.0,153962.0,3730,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145418,137970.00
06/24/2015 07:30,2,0.467,ACTIVE,213.06,416.89,59.954,1435145405,"274151322000094","174011321042388",39.10,22.00,0,333.03,433.42,18.6,16.0,0.110,339110.1,339110.1,5095,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145419,137971.00
06/24/2015 07:30,1,0.691,ACTIVE,214.0,381.41,60.03,1435145405,"040051121000068","174011321042388",23.27,18,0.145,318.20,439.58,16.0,15.1,0.011,25914.499999988,25916.999999988,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145420,137972.00
06/24/2015 07:30,2,0.727,ACTIVE,211.93,338.74,59.965,1435145405,"201051344000458","174011321042388",28.94,19.80,0,328.22,348.96,21.3,18.7,0.150,149718.7,149718.7,3726,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145421,137973.00
06/24/2015 07:30,2,0.701,ACTIVE,212.83,343.25,59.965,1435145405,"274151322000087","174011321042388",28.41,21.50,0,330.33,349.26,20.2,17.5,0.133,409541.4,409541.4,4614,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145422,137974.00
06/24/2015 07:30,2,0.740,ACTIVE,211.93,340.55,59.938,1435145405,"274151322000052","174011321042388",28.88,21.30,0,329.43,349.86,21.7,19.0,0.128,437764.3,437764.3,5021,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145423,137975.00
06/24/2015 07:30,2,0.727,ACTIVE,212.16,340.25,59.975,1435145405,"201051344001145","174011321042388",28.92,19.00,0,327.62,349.86,21.3,18.6,0.150,154891.9,154891.9,3736,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145424,137976.00
06/24/2015 07:30,2,0.713,ACTIVE,212.16,339.95,59.970,1435145405,"201051344000685","174011321042388",28.65,19.50,0,327.32,348.96,20.7,18.1,0.164,154053.4,154053.4,3737,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145425,137977.00
06/24/2015 07:30,2,0.699,ACTIVE,212.83,342.35,59.954,1435145405,"274151322000088","174011321042388",28.35,20.70,0,330.03,349.26,20.1,17.5,0.137,419235.1,419235.1,4628,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145426,137978.00
06/24/2015 07:30,2,0.719,ACTIVE,212.16,339.04,59.959,1435145405,"201051344000438","174011321042388",29.86,19.30,0,327.92,349.56,21.8,19.1,0.141,154154.6,154154.6,3723,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145427,137979.00
06/24/2015 07:30,2,0.727,ACTIVE,211.70,339.04,59.959,1435145405,"201051344001135","174011321042388",29.36,19.30,0,327.62,348.96,21.6,19.0,0.146,145475.3,145475.3,3718,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145428,137980.00
06/24/2015 07:30,2,0.750,ACTIVE,212.16,339.34,59.954,1435145405,"201051344000417","174011321042388",29.04,19.80,0,327.02,349.26,22.1,19.4,0.141,149980.9,149980.9,3720,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145429,137981.00
06/24/2015 07:30,2,0.740,ACTIVE,211.48,339.65,59.959,1435145405,"201051344000594","174011321042388",29.22,19.80,0,327.02,349.56,21.9,19.2,0.155,150000.5,150000.5,3721,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145430,137982.00
06/24/2015 07:30,2,0.689,ACTIVE,212.83,342.65,59.959,1435145405,"274151322000083","174011321042388",28.92,20.70,0,330.93,349.86,20.2,17.5,0.115,433993.1,433993.1,5031,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145430,137983.00
06/24/2015 07:30,2,0.732,ACTIVE,212.16,340.85,59.996,1435145405,"201051344000585","174011321042388",29.20,20.00,0,327.92,348.96,21.6,19.0,0.159,148947.6,148947.6,3722,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145431,137984.00
06/24/2015 07:30,2,0.715,ACTIVE,212.61,338.74,59.954,1435145405,"274151322000054","174011321042388",28.73,21.50,0,330.03,349.86,20.8,18.1,0.119,429225.3,429225.3,4618,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145432,137985.00
06/24/2015 07:30,2,0.734,ACTIVE,212.16,339.34,59.965,1435145405,"201051344001203","174011321042388",28.98,19.30,0,327.62,350.47,21.6,18.9,0.155,150185.7,150185.7,3726,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145433,137986.00
06/24/2015 07:30,2,0.715,ACTIVE,211.93,339.34,59.954,1435145405,"201051344000646","174011321042388",29.28,19.80,0,326.42,348.96,21.3,18.6,0.164,147641.4,147641.4,3719,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145434,137987.00
06/24/2015 07:30,2,0.498,ACTIVE,213.51,409.08,59.954,1435145405,"274151322000068","174011321042388",38.43,23.50,0,333.63,428.61,19.4,16.8,0.119,338139.7,338139.7,4703,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145435,137988.00
06/24/2015 07:30,2,0.756,ACTIVE,213.29,343.55,59.965,1435145405,"274151322000076","174011321042388",29.02,21.50,0,332.13,350.17,22.2,19.5,0.133,457462.0,457462.0,5025,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145436,137989.00
06/24/2015 07:30,1,0.419,ACTIVE_NO_POWER,214.4,434.64,60.00,1435145405,"033051125000132","174011321042388",34.34,18,0.000,318.83,439.29,14.3,0.0,0.000,22030.900000036,22033.100000024,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145437,137990.00
06/24/2015 07:30,1,0.493,ACTIVE,214.2,325.66,60.00,1435145405,"033051125000150","174011321042388",39.56,18,0.186,318.97,441.31,19.4,23.4,0.259,29276.300000012,29279.600000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145439,137991.00
06/24/2015 07:30,2,0.740,ACTIVE,211.93,339.34,59.959,1435145405,"201051344000890","174011321042388",29.62,19.50,0,327.32,349.26,22.2,19.5,0.141,151783.7,151783.7,3724,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145440,137992.00
06/24/2015 07:30,2,0.686,ACTIVE,211.93,340.25,59.959,1435145405,"201051344000900","174011321042388",28.78,18.30,0,326.42,348.96,20.0,17.4,0.155,151992.1,151992.1,3729,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145441,137993.00
06/24/2015 07:30,2,0.723,ACTIVE,212.38,341.45,59.975,1435145405,"201051344000633","174011321042388",29.02,19.00,0,326.72,350.17,21.2,18.6,0.159,141736.1,141736.1,3733,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145441,137994.00
06/24/2015 07:30,1,0.555,ALERT,214.1,420.07,60.00,1435145405,"040051121000185","174011321042388",25.42,18,0.000,317.51,438.76,14.0,0.0,0.062,26148.700000023,26150.799999987,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435145443,137995.00
06/24/2015 07:30,2,0.723,ACTIVE,212.16,339.04,59.959,1435145405,"201051344000983","174011321042388",29.24,19.30,0,326.72,349.26,21.5,18.8,0.150,148922.9,148922.9,3733,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145444,137996.00
06/24/2015 07:30,2,0.723,ACTIVE,212.16,340.85,59.965,1435145405,"201051344000917","174011321042388",28.96,20.00,0,327.32,349.26,21.3,18.6,0.150,152266.8,152266.8,3733,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145445,137997.00
06/24/2015 07:30,1,0.658,ACTIVE,213.6,414.84,60.00,1435145405,"040051121000116","174011321042388",26.01,18,0.145,312.63,438.63,17.0,12.4,0.001,25912.600000024,25915.300000012,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145446,137998.00
06/24/2015 07:30,1,0.392,ACTIVE,214.3,362.00,60.00,1435145405,"033051125000135","174011321042388",35.01,19,0.104,319.81,441.09,13.6,6.9,0.221,21966.50000001,21968.80000001,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145447,137999.00
06/24/2015 07:30,2,0.730,ACTIVE,212.16,339.95,59.959,1435145405,"201051344000648","174011321042388",29.00,18.00,0,328.22,349.56,21.5,18.8,0.155,148195.7,148195.7,3726,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145448,138000.00
06/24/2015 07:30,2,0.764,ACTIVE,211.93,339.34,59.954,1435145405,"201051344001093","174011321042388",29.30,19.80,0,326.42,349.86,22.6,19.9,0.177,150374.0,150374.0,3724,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145449,138001.00
06/24/2015 07:30,2,0.717,ACTIVE,212.38,340.25,59.996,1435145405,"201051344000645","174011321042388",29.10,19.00,0,327.92,349.56,21.2,18.5,0.159,148644.5,148644.5,3731,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145450,138002.00
06/24/2015 07:30,2,0.721,ACTIVE,213.06,344.45,59.959,1435145405,"274151322000085","174011321042388",28.69,20.30,0,330.93,350.17,20.9,18.2,0.133,431366.8,431366.8,5021,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145451,138003.00
06/24/2015 07:30,2,0.727,ACTIVE,211.93,339.95,59.965,1435145405,"201051344000651","174011321042388",28.69,18.70,0,327.92,349.26,21.1,18.4,0.168,148049.3,148049.3,3726,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145452,138004.00
06/24/2015 07:30,2,0.730,ACTIVE,212.16,339.65,59.970,1435145405,"201051344000867","174011321042388",28.77,19.30,0,327.92,348.66,21.3,18.6,0.168,140376.3,140376.3,3732,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145453,138005.00
06/24/2015 07:30,1,0.730,ACTIVE,213.2,417.98,60.00,1435145405,"040051121000095","174011321042388",22.97,18,0.091,313.92,437.47,16.6,8.8,0.009,26682,26684.300000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145454,138006.00
06/24/2015 07:30,2,0.723,ACTIVE,211.70,338.74,59.933,1435145405,"201051344001230","174011321042388",29.18,19.50,0,326.42,348.66,21.4,18.7,0.150,151529.3,151529.3,3736,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145455,138007.00
06/24/2015 07:30,2,0.717,ACTIVE,212.38,341.15,59.970,1435145405,"201051344000576","174011321042388",29.12,18.30,0,328.52,350.17,21.1,18.5,0.155,147974.0,147974.0,3735,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145456,138008.00
06/24/2015 07:30,2,0.746,ACTIVE,211.93,339.65,59.954,1435145405,"201051344000579","174011321042388",29.20,20.00,0,327.02,349.56,22.1,19.4,0.168,154156.5,154156.5,3721,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435145457,138009.00
06/24/2015 07:45,2,0.789,ACTIVE,211.48,339.95,59.959,1435146305,"201051344000955","174011321042388",29.40,20.00,0,327.92,350.77,23.6,20.8,0.168,153474.3,153474.3,3729,0,0,0,L,1122011218,0,121.10,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146306,138010.00
06/24/2015 07:45,1,0.612,ACTIVE,213.7,385.36,60.00,1435146305,"040051121000195","174011321042388",25.47,19,0.154,321.08,440.02,15.5,12.3,0.011,28385.6,28388.5,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146307,138011.00
06/24/2015 07:45,2,0.781,ACTIVE,213.29,343.25,59.970,1435146305,"274151322000095","174011321042388",29.36,21.50,0,330.33,350.47,23.2,20.5,0.159,451752.8,451752.8,4646,0,0,0,L,1151911521,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146308,138012.00
06/24/2015 07:45,2,0.771,ACTIVE,211.93,340.55,59.954,1435146305,"201051344000868","174011321042388",28.77,18.70,0,329.43,351.07,22.5,19.8,0.164,139728.7,139728.7,3731,0,0,0,L,1122011218,0,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146309,138013.00
06/24/2015 07:45,2,0.736,ACTIVE,212.83,341.75,59.970,1435146305,"201051344000853","174011321042388",29.58,19.50,0,331.23,351.37,22.1,19.4,0.164,145999.3,145999.3,3728,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146310,138014.00
06/24/2015 07:45,2,0.748,ACTIVE,212.83,340.85,59.970,1435146305,"201051344000582","174011321042388",28.90,19.30,0,329.43,350.77,21.9,19.2,0.159,146478.8,146478.8,3723,0,0,0,L,1122011218,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146311,138015.00
06/24/2015 07:45,1,0.717,ACTIVE,214.2,344.23,60.03,1435146305,"040051121000097","174011321042388",26.18,19,0.156,318.81,440.90,18.6,21.8,0.132,26375.800000012,26379.200000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146312,138016.00
06/24/2015 07:45,2,0.781,ACTIVE,212.16,340.55,59.970,1435146305,"201051344000469","174011321042388",29.02,18.30,0,329.73,350.47,23.0,20.3,0.172,141224.0,141224.0,3726,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146313,138017.00
06/24/2015 07:45,2,0.756,ACTIVE,211.93,341.75,59.933,1435146305,"201051344000988","174011321042388",29.00,19.50,0,329.73,352.27,22.2,19.5,0.172,140935.7,140935.7,3723,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146314,138018.00
06/24/2015 07:45,2,0.742,ACTIVE,212.16,340.85,59.970,1435146305,"201051344001158","174011321042388",29.28,19.30,0,328.22,350.47,22.0,19.3,0.168,147113.9,147113.9,3721,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146315,138019.00
06/24/2015 07:45,2,0.748,ACTIVE,211.93,338.14,59.944,1435146305,"201051344001025","174011321042388",29.18,19.80,0,329.13,350.47,22.1,19.4,0.150,150327.3,150327.3,3722,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146316,138020.00
06/24/2015 07:45,1,0.553,ACTIVE,213.5,331.37,60.00,1435146305,"033051125000118","174011321042388",39.54,19,0.160,320.53,441.48,21.7,20.5,0.285,29272.1,29276.1,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146317,138021.00
06/24/2015 07:45,2,0.762,ACTIVE,212.16,339.65,59.965,1435146305,"201051344000569","174011321042388",29.16,19.80,0,328.22,351.07,22.5,19.8,0.164,153966.8,153966.8,3731,0,0,0,L,1122011218,0,121.33,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146318,138022.00
06/24/2015 07:45,2,0.531,ACTIVE,213.51,414.49,59.959,1435146305,"274151322000094","174011321042388",38.82,23.00,0,335.74,426.51,20.8,18.2,0.141,339114.3,339114.3,5096,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146319,138023.00
06/24/2015 07:45,1,0.812,ACTIVE,214.1,349.41,60.00,1435146305,"040051121000068","174011321042388",23.15,19,0.151,320.31,440.00,18.7,12.5,0.218,25916.999999988,25920.199999976,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146321,138024.00
06/24/2015 07:45,2,0.766,ACTIVE,212.16,339.34,59.965,1435146305,"201051344000458","174011321042388",29.02,20.00,0,328.22,349.56,22.6,19.9,0.168,149723.5,149723.5,3727,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146321,138025.00
06/24/2015 07:45,2,0.793,ACTIVE,213.29,341.45,59.949,1435146305,"274151322000087","174011321042388",28.11,22.30,0,330.93,350.47,22.6,19.9,0.146,409545.9,409545.9,4615,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146322,138026.00
06/24/2015 07:45,2,0.848,ACTIVE,212.61,345.66,59.954,1435146305,"274151322000052","174011321042388",28.88,22.00,0,331.23,351.07,24.8,22.0,0.159,437769.3,437769.3,5022,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146324,138027.00
06/24/2015 07:45,2,0.752,ACTIVE,212.38,340.55,59.949,1435146305,"201051344001145","174011321042388",28.90,19.50,0,331.23,351.37,22.0,19.3,0.155,154896.5,154896.5,3737,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146324,138028.00
06/24/2015 07:45,2,0.748,ACTIVE,212.38,340.25,59.970,1435146305,"201051344000685","174011321042388",29.08,19.80,0,329.73,350.77,22.1,19.4,0.172,154058.0,154058.0,3738,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146325,138029.00
06/24/2015 07:45,2,0.799,ACTIVE,212.61,339.65,59.959,1435146305,"274151322000088","174011321042388",28.59,21.50,0,330.63,350.77,23.1,20.4,0.146,419239.7,419239.7,4629,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146326,138030.00
06/24/2015 07:45,2,0.785,ACTIVE,212.38,340.25,59.975,1435146305,"201051344000438","174011321042388",29.34,19.80,0,328.52,351.07,23.4,20.6,0.164,154159.4,154159.4,3724,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146327,138031.00
06/24/2015 07:45,2,0.768,ACTIVE,211.93,339.04,59.970,1435146305,"201051344001135","174011321042388",29.10,19.50,0,329.43,349.56,22.7,20.0,0.164,145480.1,145480.1,3719,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146328,138032.00
06/24/2015 07:45,2,0.781,ACTIVE,212.38,341.45,59.965,1435146305,"201051344000417","174011321042388",29.50,20.30,0,329.73,351.67,23.4,20.6,0.168,149985.8,149985.8,3721,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146329,138033.00
