ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 07:45,2,0.775,ACTIVE,211.70,339.95,59.970,1435146305,"201051344000594","174011321042388",29.46,20.00,0,327.32,350.77,23.2,20.5,0.164,150005.3,150005.3,3722,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146330,138034.00
06/24/2015 07:45,2,0.768,ACTIVE,212.83,344.15,59.959,1435146305,"274151322000083","174011321042388",29.10,21.30,0,330.63,350.47,22.7,20.0,0.155,433997.7,433997.7,5032,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146331,138035.00
06/24/2015 07:45,2,0.748,ACTIVE,212.38,340.85,59.938,1435146305,"201051344000585","174011321042388",28.88,20.30,0,330.03,350.77,21.9,19.2,0.159,148952.3,148952.3,3723,0,0,0,L,1122011218,0,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146332,138036.00
06/24/2015 07:45,2,0.795,ACTIVE,213.06,346.26,59.991,1435146305,"274151322000054","174011321042388",29.22,22.00,0,331.23,350.77,23.6,20.9,0.155,429230.1,429230.1,4619,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146333,138037.00
06/24/2015 07:45,2,0.795,ACTIVE,212.61,340.25,59.970,1435146305,"201051344001203","174011321042388",29.16,19.80,0,329.73,351.97,23.5,20.7,0.181,150190.5,150190.5,3727,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146334,138038.00
06/24/2015 07:45,2,0.756,ACTIVE,211.70,339.95,59.981,1435146305,"201051344000646","174011321042388",29.18,20.30,0,328.52,350.47,22.4,19.7,0.164,147646.0,147646.0,3720,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146335,138039.00
06/24/2015 07:45,2,0.562,ACTIVE,213.96,412.08,59.981,1435146305,"274151322000068","174011321042388",38.55,24.50,0,335.74,430.42,22.0,19.3,0.137,338144.1,338144.1,4704,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146336,138040.00
06/24/2015 07:45,2,0.869,ACTIVE,213.29,345.66,59.965,1435146305,"274151322000076","174011321042388",29.78,22.00,0,333.03,352.27,26.2,23.3,0.172,457467.3,457467.3,5026,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146337,138041.00
06/24/2015 07:45,1,0.481,ACTIVE,214.4,380.24,60.03,1435146305,"033051125000132","174011321042388",35.46,19,0.149,319.28,439.78,17.0,16.2,0.018,22033.100000024,22035.800000012,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146338,138042.00
06/24/2015 07:45,1,0.579,ACTIVE,213.7,371.37,60.03,1435146305,"033051125000150","174011321042388",39.26,19,0.189,319.60,442.49,22.6,19.2,0.053,29279.600000024,29283.900000036,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146339,138043.00
06/24/2015 07:45,2,0.812,ACTIVE,211.93,340.25,59.975,1435146305,"201051344000890","174011321042388",29.28,20.00,0,328.82,350.77,24.1,21.4,0.164,151788.7,151788.7,3725,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146340,138044.00
06/24/2015 07:45,2,0.717,ACTIVE,212.16,340.25,59.981,1435146305,"201051344000900","174011321042388",29.42,18.70,0,328.82,350.47,21.4,18.7,0.168,151996.5,151996.5,3730,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146341,138045.00
06/24/2015 07:45,2,0.773,ACTIVE,212.38,341.75,59.975,1435146305,"201051344000633","174011321042388",29.24,19.30,0,329.73,351.67,22.9,20.2,0.168,141740.8,141740.8,3734,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146342,138046.00
06/24/2015 07:45,1,0.550,ACTIVE,214.2,404.19,60.00,1435146305,"040051121000185","174011321042388",25.96,19,0.146,318.29,438.67,14.2,12.6,0.000,26150.799999987,26153.299999987,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146343,138047.00
06/24/2015 07:45,2,0.779,ACTIVE,211.93,339.04,59.938,1435146305,"201051344000983","174011321042388",29.00,19.50,0,327.92,351.37,22.9,20.2,0.168,148927.7,148927.7,3734,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146344,138048.00
06/24/2015 07:45,2,0.732,ACTIVE,212.16,341.15,59.996,1435146305,"201051344000917","174011321042388",29.66,20.30,0,327.32,350.77,22.0,19.3,0.159,152271.5,152271.5,3734,0,0,0,L,1122011218,0,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146345,138049.00
06/24/2015 07:45,1,0.745,ACTIVE,213.6,383.58,60.00,1435146305,"040051121000116","174011321042388",26.33,18,0.139,312.46,439.22,19.5,11.9,0.016,25915.300000012,25918.600000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146346,138050.00
06/24/2015 07:45,1,0.417,ACTIVE,213.9,357.74,60.03,1435146305,"033051125000135","174011321042388",36.23,20,0.145,320.62,440.71,15.0,11.0,0.042,21968.80000001,21971.30000001,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146347,138051.00
06/24/2015 07:45,2,0.770,ACTIVE,212.38,340.55,59.981,1435146305,"201051344000648","174011321042388",29.14,18.30,0,330.03,351.37,22.7,20.0,0.164,148200.4,148200.4,3727,0,0,0,L,1122011218,0,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146348,138052.00
06/24/2015 07:45,2,0.875,ACTIVE,211.93,340.85,59.965,1435146305,"201051344001093","174011321042388",28.96,20.00,0,329.43,351.97,25.7,22.9,0.186,150379.2,150379.2,3725,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146349,138053.00
06/24/2015 07:45,2,0.760,ACTIVE,212.38,340.55,59.965,1435146305,"201051344000645","174011321042388",29.16,19.30,0,329.73,351.07,22.5,19.8,0.159,148649.2,148649.2,3732,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146350,138054.00
06/24/2015 07:45,2,0.809,ACTIVE,213.06,342.05,59.986,1435146305,"274151322000085","174011321042388",29.00,21.30,0,331.23,350.77,23.8,21.0,0.150,431371.6,431371.6,5022,0,0,0,L,1151911521,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146351,138055.00
06/24/2015 07:45,2,0.771,ACTIVE,212.38,340.55,59.954,1435146305,"201051344000651","174011321042388",28.55,19.30,0,330.03,350.47,22.4,19.6,0.172,148053.9,148053.9,3727,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146352,138056.00
06/24/2015 07:45,2,0.785,ACTIVE,212.38,339.65,59.975,1435146305,"201051344000867","174011321042388",28.77,19.50,0,328.22,351.07,22.9,20.2,0.164,140381.1,140381.1,3733,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146353,138057.00
06/24/2015 07:45,1,0.843,ACTIVE,213.8,401.67,60.03,1435146305,"040051121000095","174011321042388",23.05,19,0.136,314.76,437.76,19.3,13.5,0.003,26684.300000012,26687.300000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146354,138058.00
06/24/2015 07:45,2,0.793,ACTIVE,211.93,339.34,59.970,1435146305,"201051344001230","174011321042388",28.94,20.00,0,327.92,349.86,23.3,20.5,0.177,151534.1,151534.1,3737,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146355,138059.00
06/24/2015 07:45,2,0.754,ACTIVE,212.38,341.15,59.991,1435146305,"201051344000576","174011321042388",29.10,18.70,0,330.93,351.37,22.2,19.6,0.164,147978.7,147978.7,3736,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146356,138060.00
06/24/2015 07:45,2,0.789,ACTIVE,212.16,340.55,59.970,1435146305,"201051344000579","174011321042388",29.50,20.30,0,328.82,351.07,23.6,20.9,0.172,154161.4,154161.4,3722,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435146357,138061.00
06/24/2015 08:00,2,1.170,ACTIVE,211.93,345.66,59.954,1435147204,"201051344000955","174011321042388",29.48,20.70,0,328.22,359.48,35.0,31.8,0.283,153480.8,153480.8,3730,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147206,138062.00
06/24/2015 08:00,1,0.950,ACTIVE,214.0,355.11,60.00,1435147204,"040051121000195","174011321042388",26.25,20,0.215,319.40,441.54,24.8,26.2,0.133,28388.5,28392.4,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147207,138063.00
06/24/2015 08:00,2,1.201,ACTIVE,212.61,346.56,59.949,1435147204,"274151322000095","174011321042388",29.58,22.30,0,333.93,359.18,36.0,32.8,0.221,451759.3,451759.3,4647,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147208,138064.00
06/24/2015 08:00,2,1.119,ACTIVE,211.93,344.76,59.917,1435147204,"201051344000868","174011321042388",29.34,19.00,0,328.52,359.48,33.3,30.2,0.256,139734.8,139734.8,3732,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147209,138065.00
06/24/2015 08:00,2,1.090,ACTIVE,212.83,345.96,59.965,1435147204,"201051344000853","174011321042388",29.56,19.80,0,331.23,360.38,32.7,29.6,0.252,146005.2,146005.2,3729,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147210,138066.00
06/24/2015 08:00,2,1.090,ACTIVE,212.61,345.36,59.954,1435147204,"201051344000582","174011321042388",29.00,19.80,0,329.73,359.48,32.1,29.0,0.256,146484.6,146484.6,3724,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147211,138067.00
06/24/2015 08:00,1,1.096,ACTIVE,214.0,394.56,60.00,1435147204,"040051121000097","174011321042388",26.05,20,0.180,319.85,441.65,28.4,31.4,0.051,26379.200000012,26384.000000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147212,138068.00
06/24/2015 08:00,2,1.104,ACTIVE,212.38,345.96,59.933,1435147204,"201051344000469","174011321042388",29.86,19.00,0,329.13,360.08,33.4,30.3,0.278,141230.2,141230.2,3727,0,0,0,L,1122011218,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147213,138069.00
06/24/2015 08:00,2,1.088,ACTIVE,212.38,345.96,59.965,1435147204,"201051344000988","174011321042388",29.72,20.00,0,327.62,360.99,32.7,29.7,0.261,140941.7,140941.7,3724,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147214,138070.00
06/24/2015 08:00,2,1.082,ACTIVE,212.61,345.36,59.959,1435147204,"201051344001158","174011321042388",29.32,19.80,0,330.03,359.78,32.2,29.2,0.265,147119.8,147119.8,3722,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147215,138071.00
06/24/2015 08:00,2,1.086,ACTIVE,212.38,343.55,59.954,1435147204,"201051344001025","174011321042388",29.02,20.30,0,330.63,359.78,31.9,28.9,0.243,150333.2,150333.2,3723,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147216,138072.00
06/24/2015 08:00,1,0.810,ACTIVE,214.5,361.98,60.00,1435147204,"033051125000118","174011321042388",39.80,20,0.201,319.63,443.31,32.1,25.2,0.202,29276.1,29281.9,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147217,138073.00
06/24/2015 08:00,2,1.084,ACTIVE,212.61,345.06,59.965,1435147204,"201051344000569","174011321042388",29.08,20.00,0,329.43,359.48,32.0,28.9,0.239,153972.8,153972.8,3732,0,0,0,L,1122011218,0,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147218,138074.00
06/24/2015 08:00,2,0.742,ACTIVE,213.29,423.50,59.954,1435147204,"274151322000094","174011321042388",39.56,23.80,0,332.43,443.94,29.8,26.8,0.194,339119.9,339119.9,5097,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147219,138075.00
06/24/2015 08:00,1,1.142,ACTIVE,214.2,412.08,60.03,1435147204,"040051121000068","174011321042388",23.70,19,0.164,320.93,440.56,26.9,17.1,0.021,25920.199999976,25924.900000024,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147220,138076.00
06/24/2015 08:00,2,1.059,ACTIVE,212.61,344.15,59.975,1435147204,"201051344000458","174011321042388",29.44,20.30,0,331.23,358.58,31.6,28.6,0.252,149729.4,149729.4,3728,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147221,138077.00
06/24/2015 08:00,2,1.102,ACTIVE,213.06,350.47,59.965,1435147204,"274151322000087","174011321042388",28.69,23.30,0,331.83,357.38,32.1,29.0,0.212,409552.0,409552.0,4616,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147222,138078.00
06/24/2015 08:00,2,1.166,ACTIVE,212.83,347.46,59.944,1435147204,"274151322000052","174011321042388",29.42,22.80,0,333.93,359.18,34.8,31.6,0.239,437776.1,437776.1,5023,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147223,138079.00
06/24/2015 08:00,2,1.051,ACTIVE,212.61,344.45,59.991,1435147204,"201051344001145","174011321042388",28.90,20.00,0,330.93,359.48,30.8,27.8,0.239,154902.3,154902.3,3738,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147224,138080.00
06/24/2015 08:00,2,1.055,ACTIVE,212.61,344.15,59.991,1435147204,"201051344000685","174011321042388",29.24,20.30,0,329.73,358.88,31.3,28.3,0.270,154063.8,154063.8,3739,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147224,138081.00
06/24/2015 08:00,2,1.121,ACTIVE,213.06,343.85,59.959,1435147204,"274151322000088","174011321042388",29.12,22.30,0,334.24,358.88,33.1,30.0,0.221,419246.0,419246.0,4630,0,0,0,L,1151911521,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147225,138082.00
06/24/2015 08:00,2,1.100,ACTIVE,212.38,345.66,59.970,1435147204,"201051344000438","174011321042388",29.72,20.30,0,330.03,360.08,33.1,30.1,0.261,154165.6,154165.6,3725,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147226,138083.00
06/24/2015 08:00,2,1.088,ACTIVE,211.93,343.55,59.965,1435147204,"201051344001135","174011321042388",29.10,20.00,0,329.13,358.58,32.1,29.0,0.243,145486.0,145486.0,3720,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147227,138084.00
06/24/2015 08:00,2,1.119,ACTIVE,212.61,345.66,59.965,1435147204,"201051344000417","174011321042388",29.02,21.00,0,330.63,359.78,32.9,29.8,0.252,149992.0,149992.0,3722,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147228,138085.00
06/24/2015 08:00,2,1.090,ACTIVE,211.93,344.76,59.986,1435147204,"201051344000594","174011321042388",30.06,20.70,0,326.72,359.18,33.2,30.1,0.261,150011.5,150011.5,3723,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147229,138086.00
06/24/2015 08:00,2,1.117,ACTIVE,213.06,343.85,59.959,1435147204,"274151322000083","174011321042388",29.10,22.00,0,332.73,357.68,32.9,29.8,0.225,434003.8,434003.8,5033,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147230,138087.00
06/24/2015 08:00,2,1.062,ACTIVE,212.38,345.06,59.965,1435147204,"201051344000585","174011321042388",29.18,21.00,0,330.33,357.98,31.4,28.4,0.243,148958.0,148958.0,3724,0,0,0,L,1122011218,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147231,138088.00
06/24/2015 08:00,2,1.174,ACTIVE,212.61,343.85,59.949,1435147204,"274151322000054","174011321042388",29.36,22.80,0,333.93,358.58,34.9,31.8,0.221,429236.4,429236.4,4620,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147232,138089.00
06/24/2015 08:00,2,1.139,ACTIVE,212.61,345.06,59.938,1435147204,"201051344001203","174011321042388",29.98,20.30,0,330.63,361.29,34.6,31.4,0.274,150196.8,150196.8,3728,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147233,138090.00
06/24/2015 08:00,2,1.086,ACTIVE,212.16,345.36,59.975,1435147204,"201051344000646","174011321042388",29.68,20.70,0,328.52,358.28,32.6,29.6,0.252,147651.9,147651.9,3721,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147234,138091.00
06/24/2015 08:00,2,0.809,ACTIVE,213.51,417.49,59.959,1435147204,"274151322000068","174011321042388",39.24,25.50,0,333.93,448.75,32.3,29.3,0.199,338149.9,338149.9,4705,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147235,138092.00
06/24/2015 08:00,2,1.309,ACTIVE,213.74,354.07,59.970,1435147204,"274151322000076","174011321042388",29.92,23.00,0,335.74,360.99,39.7,36.4,0.270,457474.5,457474.5,5027,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147236,138093.00
06/24/2015 08:00,1,0.752,ACTIVE,214.6,375.19,60.00,1435147204,"033051125000132","174011321042388",33.55,20,0.142,317.03,439.74,25.1,13.3,0.168,22035.800000012,22039.700000048,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147237,138094.00
06/24/2015 08:00,1,0.863,ACTIVE,214.4,364.08,60.00,1435147204,"033051125000150","174011321042388",39.89,20,0.219,318.59,444.50,34.2,27.4,0.187,29283.900000036,29289.800000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147238,138095.00
06/24/2015 08:00,2,1.191,ACTIVE,211.93,345.06,59.975,1435147204,"201051344000890","174011321042388",29.46,21.00,0,330.63,360.08,35.5,32.4,0.283,151795.1,151795.1,3726,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147239,138096.00
06/24/2015 08:00,2,1.082,ACTIVE,211.93,345.66,59.965,1435147204,"201051344000900","174011321042388",29.54,19.00,0,327.32,358.88,32.4,29.4,0.274,152002.2,152002.2,3731,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147240,138097.00
06/24/2015 08:00,2,1.137,ACTIVE,212.61,346.56,59.970,1435147204,"201051344000633","174011321042388",29.64,19.50,0,330.03,360.99,34.1,31.0,0.270,141746.8,141746.8,3735,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147241,138098.00
06/24/2015 08:00,1,0.768,ACTIVE,214.3,326.36,60.03,1435147204,"040051121000185","174011321042388",26.85,20,0.168,319.12,439.52,20.5,19.2,0.271,26153.299999987,26156.099999999,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147242,138099.00
06/24/2015 08:00,2,1.131,ACTIVE,212.16,345.36,59.970,1435147204,"201051344000983","174011321042388",29.72,19.80,0,328.52,360.08,34.1,31.0,0.274,148933.8,148933.8,3735,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147243,138100.00
06/24/2015 08:00,2,1.117,ACTIVE,212.38,345.66,59.975,1435147204,"201051344000917","174011321042388",29.44,21.00,0,329.13,359.78,33.4,30.3,0.270,152277.3,152277.3,3735,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147244,138101.00
06/24/2015 08:00,1,1.141,ACTIVE,213.5,337.84,60.03,1435147204,"040051121000116","174011321042388",26.24,19,0.210,313.16,439.72,29.7,25.6,0.286,25918.600000024,25923.200000048,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147246,138102.00
06/24/2015 08:00,1,0.655,ACTIVE,214.2,377.46,60.00,1435147204,"033051125000135","174011321042388",36.53,20,0.169,319.66,441.17,23.8,27.6,0.047,21971.30000001,21975.00000001,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147247,138103.00
06/24/2015 08:00,2,1.115,ACTIVE,212.38,344.76,59.944,1435147204,"201051344000648","174011321042388",29.72,19.00,0,330.63,360.08,33.6,30.5,0.265,148206.4,148206.4,3728,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147248,138104.00
06/24/2015 08:00,2,1.287,ACTIVE,212.16,347.46,59.975,1435147204,"201051344001093","174011321042388",29.30,20.70,0,328.52,361.89,38.2,34.9,0.305,150386.1,150386.1,3726,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147249,138105.00
06/24/2015 08:00,2,1.139,ACTIVE,212.61,345.36,59.970,1435147204,"201051344000645","174011321042388",29.22,19.80,0,330.33,360.38,33.8,30.7,0.256,148655.1,148655.1,3733,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147249,138106.00
06/24/2015 08:00,2,1.219,ACTIVE,213.06,351.67,59.975,1435147204,"274151322000085","174011321042388",29.38,21.80,0,333.63,359.18,36.3,33.1,0.234,431378.0,431378.0,5023,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147250,138107.00
06/24/2015 08:00,2,1.141,ACTIVE,212.38,346.26,59.975,1435147204,"201051344000651","174011321042388",29.30,19.80,0,329.73,359.78,33.8,30.7,0.256,148059.9,148059.9,3728,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147251,138108.00
06/24/2015 08:00,2,1.168,ACTIVE,212.38,344.76,59.970,1435147204,"201051344000867","174011321042388",29.30,19.80,0,327.32,360.08,34.8,31.6,0.274,140387.2,140387.2,3734,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147252,138109.00
06/24/2015 08:00,1,1.272,ACTIVE,213.7,333.02,60.03,1435147204,"040051121000095","174011321042388",23.15,20,0.200,315.59,438.50,29.3,13.0,0.274,26687.300000012,26691.800000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147253,138110.00
06/24/2015 08:00,2,1.180,ACTIVE,212.16,345.66,59.975,1435147204,"201051344001230","174011321042388",29.42,21.00,0,326.42,359.18,35.2,32.1,0.278,151540.3,151540.3,3738,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147254,138111.00
06/24/2015 08:00,2,1.127,ACTIVE,212.61,347.46,59.970,1435147204,"201051344000576","174011321042388",29.24,19.00,0,330.63,360.38,33.4,30.3,0.270,147984.6,147984.6,3737,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147255,138112.00
06/24/2015 08:00,2,1.174,ACTIVE,212.16,345.96,59.981,1435147204,"201051344000579","174011321042388",29.50,21.00,0,329.13,360.69,35.1,32.0,0.278,154167.7,154167.7,3723,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435147256,138113.00
06/24/2015 08:15,2,1.699,ACTIVE,211.70,349.56,59.975,1435148103,"201051344000955","174011321042388",29.78,21.80,0,329.43,370.60,51.2,47.5,0.420,153490.9,153490.9,3731,0,0,0,L,1122011218,0,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148104,138114.00
06/24/2015 08:15,1,1.525,ACTIVE,213.3,369.82,60.03,1435148103,"040051121000195","174011321042388",26.16,21,0.249,319.15,443.28,39.7,40.1,0.264,28392.4,28399.7,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148106,138115.00
06/24/2015 08:15,2,1.811,ACTIVE,212.61,355.88,59.981,1435148103,"274151322000095","174011321042388",29.52,23.80,0,334.54,367.90,54.1,50.3,0.380,451770.0,451770.0,4648,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148107,138116.00
06/24/2015 08:15,2,1.684,ACTIVE,211.93,349.56,59.981,1435148103,"201051344000868","174011321042388",29.36,19.50,0,329.73,371.21,50.1,46.4,0.407,139744.6,139744.6,3733,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148108,138117.00
06/24/2015 08:15,2,1.641,ACTIVE,212.83,350.17,59.975,1435148103,"201051344000853","174011321042388",29.84,20.30,0,333.33,372.41,49.6,45.9,0.415,146014.8,146014.8,3730,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148109,138118.00
06/24/2015 08:15,2,1.625,ACTIVE,212.83,350.47,59.981,1435148103,"201051344000582","174011321042388",29.40,20.70,0,331.23,370.90,48.4,44.8,0.402,146494.0,146494.0,3725,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148110,138119.00
06/24/2015 08:15,1,1.620,ACTIVE,214.4,352.06,60.00,1435148103,"040051121000097","174011321042388",26.81,21,0.273,317.31,443.41,43.2,43.4,0.304,26384.000000012,26393.800000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148111,138120.00
06/24/2015 08:15,2,1.674,ACTIVE,212.61,351.07,59.986,1435148103,"201051344000469","174011321042388",29.84,19.50,0,331.53,371.51,50.6,46.9,0.438,141240.0,141240.0,3728,0,0,0,L,1122011218,0,121.33,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148112,138121.00
06/24/2015 08:15,2,1.701,ACTIVE,212.38,351.07,59.981,1435148103,"201051344000988","174011321042388",29.24,20.70,0,330.63,373.01,50.4,46.7,0.407,140951.5,140951.5,3725,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148113,138122.00
06/24/2015 08:15,2,1.656,ACTIVE,212.38,350.47,59.986,1435148103,"201051344001158","174011321042388",29.52,20.70,0,331.53,371.51,49.6,45.9,0.407,147129.4,147129.4,3723,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148114,138123.00
06/24/2015 08:15,2,1.656,ACTIVE,212.16,349.26,59.981,1435148103,"201051344001025","174011321042388",29.44,21.50,0,330.63,370.90,49.5,45.8,0.398,150342.7,150342.7,3724,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148114,138124.00
06/24/2015 08:15,1,1.236,ACTIVE,214.2,421.46,60.03,1435148103,"033051125000118","174011321042388",40.04,21,0.300,320.47,443.43,49.2,41.2,0.125,29281.9,29291.5,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148116,138125.00
06/24/2015 08:15,2,1.639,ACTIVE,212.16,349.86,59.981,1435148103,"201051344000569","174011321042388",29.94,20.70,0,330.33,371.21,49.7,46.0,0.411,153982.4,153982.4,3733,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148117,138126.00
06/24/2015 08:15,2,1.160,ACTIVE,212.16,428.01,59.959,1435148103,"274151322000094","174011321042388",39.48,25.30,0,337.24,446.35,46.7,43.1,0.327,339129.0,339129.0,5098,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148118,138127.00
06/24/2015 08:15,1,1.741,ACTIVE,213.8,357.04,60.03,1435148103,"040051121000068","174011321042388",24.12,20,0.243,319.93,442.56,41.8,41.0,0.290,25924.900000024,25932.8,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148119,138128.00
06/24/2015 08:15,2,1.629,ACTIVE,212.38,349.56,59.991,1435148103,"201051344000458","174011321042388",30.04,21.30,0,330.63,370.60,49.5,45.9,0.433,149739.0,149739.0,3729,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148120,138129.00
06/24/2015 08:15,2,1.699,ACTIVE,212.38,346.26,59.981,1435148103,"274151322000087","174011321042388",28.98,24.80,0,335.14,366.70,49.9,46.2,0.340,409561.9,409561.9,4617,0,0,0,L,1151911521,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148121,138130.00
06/24/2015 08:15,2,1.793,ACTIVE,212.16,348.36,59.975,1435148103,"274151322000052","174011321042388",29.34,24.00,0,334.24,368.50,53.4,49.6,0.371,437786.7,437786.7,5024,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148122,138131.00
06/24/2015 08:15,2,1.643,ACTIVE,212.16,349.56,59.970,1435148103,"201051344001145","174011321042388",29.42,21.30,0,330.63,370.60,49.0,45.4,0.393,154911.7,154911.7,3739,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148123,138132.00
06/24/2015 08:15,2,1.670,ACTIVE,212.38,350.17,59.996,1435148103,"201051344000685","174011321042388",29.20,21.50,0,330.03,370.30,49.4,45.7,0.429,154073.3,154073.3,3740,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148124,138133.00
06/24/2015 08:15,2,1.752,ACTIVE,212.38,345.06,59.970,1435148103,"274151322000088","174011321042388",28.94,23.80,0,334.54,367.60,51.3,47.6,0.340,419256.1,419256.1,4631,0,0,0,L,1151911521,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148125,138134.00
06/24/2015 08:15,2,1.682,ACTIVE,211.93,349.86,59.970,1435148103,"201051344000438","174011321042388",29.92,21.50,0,329.73,372.11,51.0,47.3,0.411,154175.6,154175.6,3726,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148126,138135.00
06/24/2015 08:15,2,1.648,ACTIVE,211.93,348.96,59.970,1435148103,"201051344001135","174011321042388",29.72,21.30,0,329.73,370.00,49.6,46.0,0.411,145495.7,145495.7,3721,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148127,138136.00
06/24/2015 08:15,2,1.678,ACTIVE,212.16,349.86,59.986,1435148103,"201051344000417","174011321042388",29.44,22.00,0,330.03,370.30,50.1,46.4,0.420,150001.8,150001.8,3723,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148128,138137.00
06/24/2015 08:15,2,1.682,ACTIVE,211.48,349.86,59.970,1435148103,"201051344000594","174011321042388",29.84,21.50,0,328.52,371.21,50.9,47.2,0.411,150021.4,150021.4,3724,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148129,138138.00
06/24/2015 08:15,2,1.686,ACTIVE,212.38,355.58,59.975,1435148103,"274151322000083","174011321042388",29.34,23.50,0,333.93,366.10,50.1,46.4,0.354,434013.6,434013.6,5034,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148129,138139.00
06/24/2015 08:15,2,1.617,ACTIVE,212.16,349.26,59.975,1435148103,"201051344000585","174011321042388",29.50,22.00,0,331.53,369.10,48.3,44.7,0.402,148967.3,148967.3,3725,0,0,0,L,1122011218,0,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148130,138140.00
06/24/2015 08:15,2,1.773,ACTIVE,212.61,354.37,59.970,1435148103,"274151322000054","174011321042388",28.86,24.30,0,334.54,368.50,51.9,48.1,0.349,429246.7,429246.7,4621,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148131,138141.00
06/24/2015 08:15,2,1.734,ACTIVE,212.16,349.26,59.981,1435148103,"201051344001203","174011321042388",29.46,21.50,0,330.33,373.31,51.8,48.0,0.442,150207.0,150207.0,3729,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148132,138142.00
06/24/2015 08:15,2,1.639,ACTIVE,211.70,349.56,59.986,1435148103,"201051344000646","174011321042388",29.58,21.80,0,329.13,369.40,49.1,45.5,0.393,147661.5,147661.5,3722,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148133,138143.00
06/24/2015 08:15,2,1.180,ACTIVE,213.29,422.30,59.970,1435148103,"274151322000068","174011321042388",39.40,26.80,0,338.14,450.86,47.6,44.0,0.318,338159.1,338159.1,4706,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148134,138144.00
06/24/2015 08:15,2,1.906,ACTIVE,213.06,353.17,59.965,1435148103,"274151322000076","174011321042388",29.88,24.50,0,336.04,370.30,57.6,53.7,0.398,457485.9,457485.9,5028,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148135,138145.00
06/24/2015 08:15,1,1.111,ACTIVE,214.1,374.27,60.00,1435148103,"033051125000132","174011321042388",35.33,21,0.245,316.28,443.04,39.0,30.4,0.250,22039.700000048,22046.5,344,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148136,138146.00
06/24/2015 08:15,1,1.254,ACTIVE,213.1,394.02,60.03,1435148103,"033051125000150","174011321042388",39.93,21,0.338,319.10,444.80,49.8,53.2,0.218,29289.800000012,29299.699999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148138,138147.00
06/24/2015 08:15,2,1.740,ACTIVE,211.48,349.26,59.975,1435148103,"201051344000890","174011321042388",29.48,22.30,0,329.73,371.81,51.9,48.2,0.420,151805.3,151805.3,3727,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148139,138148.00
06/24/2015 08:15,2,1.633,ACTIVE,211.93,349.26,59.981,1435148103,"201051344000900","174011321042388",29.82,19.50,0,330.03,370.60,49.4,45.7,0.402,152011.7,152011.7,3732,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148139,138149.00
06/24/2015 08:15,2,1.693,ACTIVE,212.16,351.07,60.002,1435148103,"201051344000633","174011321042388",29.52,20.30,0,330.93,371.51,50.7,47.0,0.433,141756.7,141756.7,3736,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148140,138150.00
06/24/2015 08:15,1,1.302,ACTIVE,213.9,368.97,60.03,1435148103,"040051121000185","174011321042388",27.16,21,0.206,317.01,442.35,35.1,35.1,0.112,26156.099999999,26161.900000011,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148142,138151.00
06/24/2015 08:15,2,1.658,ACTIVE,212.16,350.17,59.970,1435148103,"201051344000983","174011321042388",30.10,20.70,0,330.33,371.51,50.5,46.9,0.411,148943.6,148943.6,3736,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148143,138152.00
06/24/2015 08:15,2,1.654,ACTIVE,212.16,350.17,59.975,1435148103,"201051344000917","174011321042388",29.72,21.80,0,330.63,370.60,49.8,46.2,0.415,152287.0,152287.0,3736,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148143,138153.00
06/24/2015 08:15,1,1.666,ACTIVE,213.5,330.15,60.00,1435148103,"040051121000116","174011321042388",26.45,20,0.271,312.97,442.08,43.8,44.8,0.342,25923.200000048,25931.400000036,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148145,138154.00
06/24/2015 08:15,1,1.041,ACTIVE,214.1,352.09,60.03,1435148103,"033051125000135","174011321042388",34.80,22,0.215,318.31,442.22,36.0,27.6,0.182,21975.00000001,21981.40000001,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148146,138155.00
06/24/2015 08:15,2,1.645,ACTIVE,212.38,349.86,59.986,1435148103,"201051344000648","174011321042388",29.94,19.50,0,330.93,371.81,49.9,46.2,0.424,148216.1,148216.1,3729,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148147,138156.00
06/24/2015 08:15,2,1.824,ACTIVE,211.93,351.07,59.970,1435148103,"201051344001093","174011321042388",29.52,21.80,0,329.73,373.31,54.6,50.8,0.438,150397.0,150397.0,3727,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148148,138157.00
06/24/2015 08:15,2,1.686,ACTIVE,212.38,349.86,59.975,1435148103,"201051344000645","174011321042388",29.52,20.30,0,331.53,371.81,50.5,46.8,0.420,148664.9,148664.9,3734,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148149,138158.00
06/24/2015 08:15,2,1.777,ACTIVE,213.29,352.27,59.959,1435148103,"274151322000085","174011321042388",29.24,23.30,0,335.44,367.00,52.7,48.9,0.358,431388.4,431388.4,5024,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148149,138159.00
06/24/2015 08:15,2,1.691,ACTIVE,212.38,349.26,59.938,1435148103,"201051344000651","174011321042388",29.36,20.70,0,330.93,370.90,50.4,46.7,0.411,148069.7,148069.7,3729,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148150,138160.00
06/24/2015 08:15,2,1.705,ACTIVE,211.93,348.66,59.965,1435148103,"201051344000867","174011321042388",29.60,20.70,0,330.33,370.60,51.2,47.5,0.411,140397.2,140397.2,3735,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148151,138161.00
06/24/2015 08:15,1,1.761,ACTIVE,213.5,375.32,60.03,1435148103,"040051121000095","174011321042388",23.83,21,0.265,315.05,440.57,41.7,41.0,0.240,26691.800000012,26699.5,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148153,138162.00
06/24/2015 08:15,2,1.736,ACTIVE,211.70,349.26,59.975,1435148103,"201051344001230","174011321042388",29.34,22.50,0,327.92,370.90,51.6,47.9,0.433,151550.4,151550.4,3739,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148154,138163.00
06/24/2015 08:15,2,1.654,ACTIVE,212.61,350.77,59.970,1435148103,"201051344000576","174011321042388",29.72,19.80,0,331.83,371.51,49.8,46.2,0.398,147994.2,147994.2,3738,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148155,138164.00
06/24/2015 08:15,2,1.701,ACTIVE,212.38,350.17,59.933,1435148103,"201051344000579","174011321042388",29.90,21.80,0,331.53,372.41,51.6,47.8,0.424,154177.7,154177.7,3724,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435148156,138165.00
06/24/2015 08:30,2,2.014,ACTIVE,211.93,354.37,59.991,1435149003,"201051344000955","174011321042388",29.44,22.80,0,327.62,378.42,60.1,56.1,0.504,153503.7,153503.7,3732,0,0,0,L,1122011218,0,121.10,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149004,138166.00
06/24/2015 08:30,1,1.791,ACTIVE,214.4,419.21,60.03,1435149003,"040051121000195","174011321042388",26.39,22,0.292,319.35,440.51,47.0,37.1,0.110,28399.7,28409.5,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149006,138167.00
06/24/2015 08:30,2,2.104,ACTIVE,211.93,354.97,59.959,1435149003,"274151322000095","174011321042388",29.50,25.00,0,334.24,373.61,62.8,58.7,0.411,451783.5,451783.5,4649,0,0,0,L,1151911521,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149006,138168.00
06/24/2015 08:30,2,1.977,ACTIVE,212.16,354.07,59.981,1435149003,"201051344000868","174011321042388",29.36,20.00,0,328.82,379.02,58.8,54.8,0.477,139757.1,139757.1,3734,0,0,0,L,1122011218,0,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149007,138169.00
06/24/2015 08:30,2,1.939,ACTIVE,213.06,354.67,59.986,1435149003,"201051344000853","174011321042388",29.74,21.30,0,332.13,382.33,58.4,54.4,0.486,146027.4,146027.4,3731,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149008,138170.00
06/24/2015 08:30,2,1.895,ACTIVE,212.61,354.37,59.986,1435149003,"201051344000582","174011321042388",29.58,21.80,0,328.82,381.73,56.7,52.8,0.455,146506.2,146506.2,3726,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149009,138171.00
06/24/2015 08:30,1,1.890,ACTIVE,214.1,357.24,60.00,1435149003,"040051121000097","174011321042388",26.44,22,0.328,320.61,445.59,49.7,50.9,0.391,26393.800000012,26404.400000036,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149010,138172.00
06/24/2015 08:30,2,1.973,ACTIVE,212.38,354.67,60.018,1435149003,"201051344000469","174011321042388",29.50,20.00,0,329.13,382.03,58.9,54.9,0.508,141252.8,141252.8,3729,0,0,0,L,1122011218,0,121.33,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149012,138173.00
06/24/2015 08:30,2,1.959,ACTIVE,212.38,355.58,59.970,1435149003,"201051344000988","174011321042388",29.52,21.50,0,329.73,383.83,58.6,54.7,0.491,140964.1,140964.1,3726,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149013,138174.00
06/24/2015 08:30,2,1.930,ACTIVE,212.38,353.17,59.981,1435149003,"201051344001158","174011321042388",29.48,21.50,0,330.03,382.63,57.6,53.7,0.473,147141.9,147141.9,3724,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149013,138175.00
06/24/2015 08:30,2,1.938,ACTIVE,212.16,352.87,59.986,1435149003,"201051344001025","174011321042388",29.24,22.80,0,329.43,378.42,57.4,53.5,0.468,150355.2,150355.2,3725,0,0,0,L,1122011218,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149014,138176.00
06/24/2015 08:30,1,1.461,ACTIVE,214.0,344.09,60.03,1435149003,"033051125000118","174011321042388",37.16,22,0.339,302.28,448.32,54.0,52.2,0.264,29291.5,29303.5,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149016,138177.00
06/24/2015 08:30,2,1.922,ACTIVE,212.38,354.97,59.986,1435149003,"201051344000569","174011321042388",29.64,21.50,0,329.13,380.52,57.7,53.8,0.477,153994.9,153994.9,3734,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149016,138178.00
