ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 08:30,2,1.361,ACTIVE,212.61,411.48,59.981,1435149003,"274151322000094","174011321042388",38.31,26.50,0,334.84,446.95,53.2,49.4,0.367,339140.4,339140.4,5099,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149017,138179.00
06/24/2015 08:30,1,1.950,ACTIVE,213.5,397.00,60.03,1435149003,"040051121000068","174011321042388",24.32,22,0.305,320.99,441.09,47.2,48.9,0.290,25932.8,25942.699999976,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149019,138180.00
06/24/2015 08:30,2,1.922,ACTIVE,212.16,354.07,59.986,1435149003,"201051344000458","174011321042388",29.62,21.80,0,330.03,380.52,57.6,53.7,0.486,149751.4,149751.4,3730,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149020,138181.00
06/24/2015 08:30,2,1.945,ACTIVE,211.93,359.18,59.959,1435149003,"274151322000087","174011321042388",28.77,26.50,0,334.24,371.21,56.5,52.6,0.393,409574.1,409574.1,4618,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149021,138182.00
06/24/2015 08:30,2,2.051,ACTIVE,211.70,353.17,59.996,1435149003,"274151322000052","174011321042388",28.94,25.50,0,333.63,372.41,60.2,56.2,0.411,437799.7,437799.7,5025,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149022,138183.00
06/24/2015 08:30,2,1.930,ACTIVE,212.16,353.77,59.996,1435149003,"201051344001145","174011321042388",29.08,22.30,0,329.73,380.52,56.9,53.0,0.473,154924.0,154924.0,3740,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149023,138184.00
06/24/2015 08:30,2,1.936,ACTIVE,211.93,352.87,59.986,1435149003,"201051344000685","174011321042388",29.36,22.50,0,329.13,376.92,57.6,53.7,0.495,154085.6,154085.6,3741,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149024,138185.00
06/24/2015 08:30,2,2.012,ACTIVE,213.29,358.28,59.991,1435149003,"274151322000088","174011321042388",28.78,25.00,0,334.24,371.81,58.6,54.7,0.389,419268.7,419268.7,4632,0,0,0,L,1151911521,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149025,138186.00
06/24/2015 08:30,2,1.990,ACTIVE,212.16,353.77,60.002,1435149003,"201051344000438","174011321042388",29.40,22.80,0,327.62,378.42,59.3,55.3,0.495,154188.3,154188.3,3727,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149025,138187.00
06/24/2015 08:30,2,1.957,ACTIVE,211.93,353.17,59.996,1435149003,"201051344001135","174011321042388",29.32,22.30,0,328.52,377.82,58.2,54.2,0.486,145508.0,145508.0,3722,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149026,138188.00
06/24/2015 08:30,2,1.982,ACTIVE,212.16,354.67,60.007,1435149003,"201051344000417","174011321042388",29.14,23.50,0,327.32,377.22,58.5,54.6,0.495,150014.2,150014.2,3724,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149027,138189.00
06/24/2015 08:30,2,2.006,ACTIVE,211.70,354.37,60.007,1435149003,"201051344000594","174011321042388",29.56,22.30,0,327.32,377.82,60.0,56.0,0.495,150034.1,150034.1,3725,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149028,138190.00
06/24/2015 08:30,2,1.986,ACTIVE,212.38,355.88,59.975,1435149003,"274151322000083","174011321042388",29.08,24.80,0,333.63,371.21,58.6,54.6,0.393,434025.9,434025.9,5035,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149029,138191.00
06/24/2015 08:30,2,1.936,ACTIVE,212.61,353.47,59.996,1435149003,"201051344000585","174011321042388",29.46,23.30,0,328.22,379.92,57.8,53.9,0.482,148979.4,148979.4,3726,0,0,0,L,1122011218,0,121.33,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149030,138192.00
06/24/2015 08:30,2,2.049,ACTIVE,213.29,358.28,60.002,1435149003,"274151322000054","174011321042388",29.24,25.50,0,333.03,375.11,60.6,56.6,0.420,429259.4,429259.4,4622,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149031,138193.00
06/24/2015 08:30,2,2.068,ACTIVE,212.38,353.47,60.002,1435149003,"201051344001203","174011321042388",29.42,22.80,0,329.73,380.82,61.6,57.5,0.517,150219.9,150219.9,3730,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149032,138194.00
06/24/2015 08:30,2,1.977,ACTIVE,211.93,354.37,59.996,1435149003,"201051344000646","174011321042388",29.32,23.00,0,327.32,377.22,58.7,54.7,0.499,147673.7,147673.7,3723,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149033,138195.00
06/24/2015 08:30,2,1.375,ACTIVE,213.06,422.60,59.996,1435149003,"274151322000068","174011321042388",39.60,28.00,0,336.64,451.16,54.8,50.9,0.367,338170.6,338170.6,4707,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149034,138196.00
06/24/2015 08:30,2,2.229,ACTIVE,214.19,361.29,59.996,1435149003,"274151322000076","174011321042388",29.88,26.00,0,335.44,378.12,67.4,63.1,0.455,457500.1,457500.1,5029,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149035,138197.00
06/24/2015 08:30,1,1.294,ACTIVE,213.7,349.52,60.03,1435149003,"033051125000132","174011321042388",35.51,22,0.301,319.50,430.70,45.7,48.2,0.354,22046.5,22055.900000036,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149036,138198.00
06/24/2015 08:30,1,1.538,ACTIVE,214.1,331.80,60.03,1435149003,"033051125000150","174011321042388",35.07,22,0.346,302.48,450.87,53.6,49.9,0.322,29299.699999988,29311.600000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149038,138199.00
06/24/2015 08:30,2,2.062,ACTIVE,211.70,354.37,59.991,1435149003,"201051344000890","174011321042388",29.46,23.80,0,328.52,379.92,61.6,57.5,0.504,151818.2,151818.2,3728,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149039,138200.00
06/24/2015 08:30,2,1.971,ACTIVE,212.16,355.28,59.996,1435149003,"201051344000900","174011321042388",29.66,20.30,0,328.82,382.93,59.3,55.3,0.482,152024.0,152024.0,3733,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149039,138201.00
06/24/2015 08:30,2,2.016,ACTIVE,212.38,354.97,59.996,1435149003,"201051344000633","174011321042388",29.54,21.50,0,330.03,382.63,60.3,56.3,0.521,141769.3,141769.3,3737,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149040,138202.00
06/24/2015 08:30,1,1.616,ACTIVE,214.2,378.51,60.07,1435149003,"040051121000185","174011321042388",26.61,22,0.272,317.64,440.19,42.8,33.0,0.167,26161.900000011,26170.299999987,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149042,138203.00
06/24/2015 08:30,2,2.010,ACTIVE,212.61,354.97,60.012,1435149003,"201051344000983","174011321042388",29.74,21.30,0,329.13,381.42,60.6,56.5,0.508,148956.2,148956.2,3737,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149043,138204.00
06/24/2015 08:30,2,1.990,ACTIVE,212.38,355.28,60.007,1435149003,"201051344000917","174011321042388",29.52,22.50,0,329.13,381.12,59.5,55.6,0.508,152299.4,152299.4,3737,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149043,138205.00
06/24/2015 08:30,1,1.959,ACTIVE,214.2,379.01,60.03,1435149003,"040051121000116","174011321042388",26.37,21,0.321,315.10,444.71,51.4,51.6,0.305,25931.400000036,25941.700000048,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149045,138206.00
06/24/2015 08:30,1,1.256,ACTIVE,214.1,389.52,60.03,1435149003,"033051125000135","174011321042388",33.42,23,0.253,316.17,439.72,41.7,32.9,0.112,21981.40000001,21989.60000001,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149047,138207.00
06/24/2015 08:30,2,1.971,ACTIVE,213.06,354.37,59.970,1435149003,"201051344000648","174011321042388",29.64,20.30,0,329.73,382.03,59.1,55.1,0.486,148228.5,148228.5,3730,0,0,0,L,1122011218,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149047,138208.00
06/24/2015 08:30,2,2.123,ACTIVE,212.38,354.67,59.996,1435149003,"201051344001093","174011321042388",29.58,23.00,0,328.52,383.83,63.6,59.4,0.513,150410.4,150410.4,3728,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149048,138209.00
06/24/2015 08:30,2,1.990,ACTIVE,212.83,355.58,59.996,1435149003,"201051344000645","174011321042388",29.60,21.00,0,330.03,382.33,59.7,55.7,0.468,148677.5,148677.5,3735,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149049,138210.00
06/24/2015 08:30,2,2.053,ACTIVE,211.93,354.37,59.996,1435149003,"274151322000085","174011321042388",29.20,24.50,0,334.24,375.41,60.7,56.7,0.433,431401.3,431401.3,5025,0,0,0,L,1151911521,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149050,138211.00
06/24/2015 08:30,2,2.004,ACTIVE,212.38,354.37,59.991,1435149003,"201051344000651","174011321042388",29.02,22.00,0,328.52,381.73,58.9,55.0,0.468,148082.2,148082.2,3730,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149051,138212.00
06/24/2015 08:30,2,1.988,ACTIVE,212.38,354.37,59.991,1435149003,"201051344000867","174011321042388",29.58,21.50,0,328.52,379.02,59.6,55.6,0.486,140409.9,140409.9,3736,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149052,138213.00
06/24/2015 08:30,1,1.988,ACTIVE,213.5,389.07,60.03,1435149003,"040051121000095","174011321042388",24.02,22,0.303,316.77,434.99,47.5,48.7,0.167,26699.5,26709.100000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149053,138214.00
06/24/2015 08:30,2,1.975,ACTIVE,211.93,353.17,59.996,1435149003,"201051344001230","174011321042388",29.82,24.00,0,327.02,378.12,59.7,55.7,0.495,151563.2,151563.2,3740,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149054,138215.00
06/24/2015 08:30,2,1.926,ACTIVE,212.83,356.18,59.996,1435149003,"201051344000576","174011321042388",29.82,20.30,0,330.03,383.23,58.2,54.2,0.473,148006.6,148006.6,3739,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149055,138216.00
06/24/2015 08:30,2,1.980,ACTIVE,212.61,354.97,59.991,1435149003,"201051344000579","174011321042388",29.76,22.50,0,331.23,383.23,59.8,55.8,0.499,154190.5,154190.5,3725,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149056,138217.00
06/24/2015 08:45,2,2.324,ACTIVE,212.61,357.38,59.981,1435149903,"201051344000955","174011321042388",29.42,24.30,0,332.43,395.55,69.2,64.9,0.583,153519.8,153519.8,3733,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149904,138218.00
06/24/2015 08:45,1,2.206,ACTIVE,214.2,361.65,60.03,1435149903,"040051121000195","174011321042388",24.58,23,0.295,304.79,447.79,53.9,56.9,0.194,28409.5,28421.6,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149906,138219.00
06/24/2015 08:45,2,2.465,ACTIVE,212.83,364.59,59.959,1435149903,"274151322000095","174011321042388",29.38,26.80,0,335.14,386.53,73.3,68.9,0.482,451800.4,451800.4,4650,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149907,138220.00
06/24/2015 08:45,2,2.346,ACTIVE,212.83,360.08,59.981,1435149903,"201051344000868","174011321042388",29.14,21.30,0,332.43,396.45,69.2,64.9,0.570,139772.9,139772.9,3735,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149907,138221.00
06/24/2015 08:45,2,2.320,ACTIVE,213.96,357.68,59.981,1435149903,"201051344000853","174011321042388",29.48,21.80,0,334.24,396.75,69.3,64.9,0.588,146043.1,146043.1,3732,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149908,138222.00
06/24/2015 08:45,2,2.301,ACTIVE,213.74,358.28,59.975,1435149903,"201051344000582","174011321042388",28.94,23.00,0,334.54,395.85,67.5,63.2,0.552,146521.5,146521.5,3727,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149909,138223.00
06/24/2015 08:45,1,2.399,ACTIVE,215.4,348.13,60.00,1435149903,"040051121000097","174011321042388",22.55,23,0.341,300.34,449.23,53.8,40.7,0.374,26404.400000036,26417.400000036,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149911,138224.00
06/24/2015 08:45,2,2.336,ACTIVE,213.74,358.88,59.986,1435149903,"201051344000469","174011321042388",29.80,21.30,0,333.33,396.75,70.5,66.1,0.601,141268.7,141268.7,3730,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149912,138225.00
06/24/2015 08:45,2,2.346,ACTIVE,213.51,362.19,59.986,1435149903,"201051344000988","174011321042388",29.50,22.50,0,332.13,397.66,70.1,65.7,0.544,140980.1,140980.1,3727,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149913,138226.00
06/24/2015 08:45,2,2.291,ACTIVE,213.74,361.59,59.975,1435149903,"201051344001158","174011321042388",29.48,22.50,0,333.93,396.15,68.4,64.1,0.570,147157.5,147157.5,3725,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149914,138227.00
06/24/2015 08:45,2,2.279,ACTIVE,213.51,359.48,59.986,1435149903,"201051344001025","174011321042388",29.40,24.50,0,333.63,395.25,67.9,63.6,0.539,150370.8,150370.8,3726,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149914,138228.00
06/24/2015 08:45,1,1.739,ACTIVE,214.5,414.32,60.00,1435149903,"033051125000118","174011321042388",30.75,24,0.292,304.01,447.49,53.2,56.8,0.083,29303.5,29315.7,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149916,138229.00
06/24/2015 08:45,2,2.211,ACTIVE,213.74,358.28,59.959,1435149903,"201051344000569","174011321042388",29.68,22.30,0,327.02,395.85,66.5,62.2,0.552,154010.5,154010.5,3735,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149917,138230.00
06/24/2015 08:45,2,1.488,ACTIVE,213.06,436.43,59.991,1435149903,"274151322000094","174011321042388",39.98,28.00,0,396.75,458.37,59.7,55.7,0.398,339154.7,339154.7,5100,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149917,138231.00
06/24/2015 08:45,1,2.240,ACTIVE,214.8,325.27,60.03,1435149903,"040051121000068","174011321042388",23.88,23,0.319,304.49,447.57,53.2,46.3,0.385,25942.699999976,25955.3,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149919,138232.00
06/24/2015 08:45,2,2.168,ACTIVE,213.51,356.48,59.986,1435149903,"201051344000458","174011321042388",29.30,22.80,0,333.33,395.85,64.4,60.2,0.548,149767.0,149767.0,3731,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149920,138233.00
06/24/2015 08:45,2,2.172,ACTIVE,213.06,355.88,59.975,1435149903,"274151322000087","174011321042388",28.37,29.00,0,335.14,382.93,62.4,58.3,0.424,409589.4,409589.4,4619,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149920,138234.00
06/24/2015 08:45,2,2.266,ACTIVE,213.51,356.18,59.975,1435149903,"274151322000052","174011321042388",28.80,27.30,0,334.54,385.03,66.1,61.9,0.455,437816.0,437816.0,5026,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149921,138235.00
06/24/2015 08:45,2,2.145,ACTIVE,213.51,357.08,59.991,1435149903,"201051344001145","174011321042388",28.92,23.50,0,333.03,394.95,62.9,58.8,0.530,154939.3,154939.3,3741,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149922,138236.00
06/24/2015 08:45,2,2.145,ACTIVE,213.29,355.58,59.991,1435149903,"201051344000685","174011321042388",29.20,24.00,0,332.13,392.85,63.5,59.3,0.566,154101.1,154101.1,3742,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149923,138237.00
06/24/2015 08:45,2,2.234,ACTIVE,213.06,364.59,59.981,1435149903,"274151322000088","174011321042388",28.55,26.80,0,333.93,384.13,64.6,60.4,0.455,419284.5,419284.5,4633,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149924,138238.00
06/24/2015 08:45,2,2.203,ACTIVE,213.51,357.08,59.981,1435149903,"201051344000438","174011321042388",29.38,24.00,0,332.43,395.25,65.6,61.4,0.548,154204.1,154204.1,3728,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149925,138239.00
06/24/2015 08:45,2,2.201,ACTIVE,213.29,357.08,59.981,1435149903,"201051344001135","174011321042388",29.04,23.80,0,333.63,393.15,64.7,60.6,0.521,145523.5,145523.5,3723,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149926,138240.00
06/24/2015 08:45,2,2.221,ACTIVE,213.74,357.38,60.012,1435149903,"201051344000417","174011321042388",28.92,25.00,0,333.93,394.05,65.1,60.9,0.570,150029.7,150029.7,3725,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149927,138241.00
06/24/2015 08:45,2,2.248,ACTIVE,213.06,358.58,59.986,1435149903,"201051344000594","174011321042388",29.50,23.50,0,332.43,394.95,67.2,63.0,0.557,150049.9,150049.9,3726,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149928,138242.00
06/24/2015 08:45,2,2.225,ACTIVE,212.83,354.67,59.981,1435149903,"274151322000083","174011321042388",29.00,26.50,0,334.54,382.93,65.3,61.2,0.473,434041.4,434041.4,5036,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149929,138243.00
06/24/2015 08:45,2,2.186,ACTIVE,213.74,357.98,59.970,1435149903,"201051344000585","174011321042388",29.28,24.80,0,333.93,393.45,64.8,60.7,0.535,148994.5,148994.5,3727,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149930,138244.00
06/24/2015 08:45,2,2.316,ACTIVE,213.74,356.48,59.981,1435149903,"274151322000054","174011321042388",28.69,27.30,0,333.63,385.33,67.3,63.0,0.464,429275.4,429275.4,4623,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149931,138245.00
06/24/2015 08:45,2,2.305,ACTIVE,213.74,357.38,59.986,1435149903,"201051344001203","174011321042388",29.20,24.30,0,334.24,397.05,68.2,63.9,0.579,150236.0,150236.0,3731,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149932,138246.00
06/24/2015 08:45,2,2.180,ACTIVE,213.29,358.88,59.981,1435149903,"201051344000646","174011321042388",29.26,24.30,0,331.83,393.15,64.6,60.4,0.530,147689.1,147689.1,3724,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149933,138247.00
06/24/2015 08:45,2,1.484,ACTIVE,213.51,434.63,59.965,1435149903,"274151322000068","174011321042388",39.68,29.50,0,392.55,458.07,59.5,55.6,0.398,338184.9,338184.9,4708,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149934,138248.00
06/24/2015 08:45,2,2.434,ACTIVE,214.87,357.68,59.975,1435149903,"274151322000076","174011321042388",29.32,28.80,0,330.93,385.93,72.2,67.8,0.499,457517.8,457517.8,5030,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149935,138249.00
06/24/2015 08:45,1,1.379,ACTIVE,214.9,407.38,60.03,1435149903,"033051125000132","174011321042388",35.34,23,0.305,305.52,448.85,48.5,38.1,0.192,22055.900000036,22067.400000036,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149936,138250.00
06/24/2015 08:45,1,1.634,ACTIVE,214.8,331.62,60.00,1435149903,"033051125000150","174011321042388",32.59,23,0.323,303.32,450.38,53.0,47.3,0.372,29311.600000024,29324,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149937,138251.00
06/24/2015 08:45,2,2.166,ACTIVE,212.83,356.78,59.981,1435149903,"201051344000890","174011321042388",29.30,25.50,0,331.83,394.65,64.3,60.2,0.521,151834.2,151834.2,3729,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149938,138252.00
06/24/2015 08:45,2,2.094,ACTIVE,213.06,357.08,59.981,1435149903,"201051344000900","174011321042388",29.26,21.00,0,333.33,395.85,62.0,58.0,0.517,152039.6,152039.6,3734,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149939,138253.00
06/24/2015 08:45,2,2.088,ACTIVE,213.51,357.98,59.975,1435149903,"201051344000633","174011321042388",29.54,22.50,0,333.63,396.45,62.5,58.4,0.544,141785.1,141785.1,3738,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149940,138254.00
06/24/2015 08:45,1,1.720,ACTIVE,215.0,365.79,60.03,1435149903,"040051121000185","174011321042388",26.62,24,0.299,305.63,448.24,45.5,47.3,0.267,26170.299999987,26181.099999999,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149941,138255.00
06/24/2015 08:45,2,2.066,ACTIVE,213.29,356.18,59.981,1435149903,"201051344000983","174011321042388",29.50,22.30,0,333.33,396.15,61.7,57.7,0.526,148972.0,148972.0,3738,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149942,138256.00
06/24/2015 08:45,2,2.031,ACTIVE,212.61,354.97,59.991,1435149903,"201051344000917","174011321042388",29.40,23.80,0,334.24,395.55,60.5,56.4,0.495,152314.9,152314.9,3738,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149943,138257.00
06/24/2015 08:45,1,1.971,ACTIVE,214.7,368.82,60.03,1435149903,"040051121000116","174011321042388",26.20,22,0.328,302.20,448.13,51.3,39.6,0.360,25941.700000048,25954.5,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149944,138258.00
06/24/2015 08:45,1,1.263,ACTIVE,214.7,378.69,60.03,1435149903,"033051125000135","174011321042388",32.98,24,0.238,309.00,442.18,41.4,31.6,0.230,21989.60000001,22000.00000001,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149945,138259.00
06/24/2015 08:45,2,1.998,ACTIVE,213.06,356.48,59.975,1435149903,"201051344000648","174011321042388",29.36,21.50,0,335.14,395.85,59.5,55.5,0.486,148244.0,148244.0,3731,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149946,138260.00
06/24/2015 08:45,2,2.127,ACTIVE,213.29,355.58,59.975,1435149903,"201051344001093","174011321042388",29.36,24.50,0,334.24,398.26,63.2,59.1,0.517,150427.1,150427.1,3729,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149947,138261.00
06/24/2015 08:45,2,2.002,ACTIVE,213.51,356.18,59.975,1435149903,"201051344000645","174011321042388",29.62,22.00,0,334.54,395.85,60.1,56.1,0.508,148693.1,148693.1,3736,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149948,138262.00
06/24/2015 08:45,2,2.082,ACTIVE,213.29,359.48,60.002,1435149903,"274151322000085","174011321042388",28.94,26.30,0,334.84,384.13,61.0,57.0,0.429,431417.3,431417.3,5026,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149949,138263.00
06/24/2015 08:45,2,2.037,ACTIVE,213.51,355.28,59.981,1435149903,"201051344000651","174011321042388",29.22,23.30,0,334.24,395.55,60.4,56.3,0.491,148097.8,148097.8,3731,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149950,138264.00
06/24/2015 08:45,2,2.078,ACTIVE,213.29,354.97,59.986,1435149903,"201051344000867","174011321042388",29.18,22.30,0,334.24,395.85,61.5,57.4,0.491,140425.7,140425.7,3737,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149951,138265.00
06/24/2015 08:45,1,2.057,ACTIVE,214.9,361.60,60.00,1435149903,"040051121000095","174011321042388",23.92,23,0.302,301.90,445.92,48.9,48.7,0.325,26709.100000024,26721.100000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149952,138266.00
06/24/2015 08:45,2,2.074,ACTIVE,212.83,355.58,59.975,1435149903,"201051344001230","174011321042388",29.56,26.00,0,333.03,391.04,62.1,58.0,0.526,151579.0,151579.0,3741,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149953,138267.00
06/24/2015 08:45,2,2.031,ACTIVE,213.96,357.98,59.970,1435149903,"201051344000576","174011321042388",29.66,21.30,0,334.84,395.55,61.0,57.0,0.486,148022.1,148022.1,3740,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149954,138268.00
06/24/2015 08:45,2,2.102,ACTIVE,213.51,356.48,59.965,1435149903,"201051344000579","174011321042388",29.36,23.80,0,335.14,396.45,62.5,58.4,0.513,154206.4,154206.4,3726,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435149955,138269.00
06/24/2015 09:00,2,2.721,ACTIVE,213.74,342.65,59.965,1435150804,"201051344000955","174011321042388",29.38,26.00,0,315.60,398.86,80.9,76.2,0.380,153537.3,153537.3,3734,0,0,0,L,1122011218,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150805,138270.00
06/24/2015 09:00,1,2.529,ACTIVE,215.2,356.39,60.00,1435150804,"040051121000195","174011321042388",25.83,25,0.383,301.19,449.57,65.0,52.0,0.445,28421.6,28433.9,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150806,138271.00
06/24/2015 09:00,2,2.828,ACTIVE,214.19,342.35,59.975,1435150804,"274151322000095","174011321042388",29.44,30.50,0,328.82,386.23,84.3,79.5,0.314,451818.9,451818.9,4651,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150807,138272.00
06/24/2015 09:00,2,2.650,ACTIVE,213.96,344.76,59.970,1435150804,"201051344000868","174011321042388",29.56,22.50,0,317.70,397.96,79.3,74.7,0.362,139790.2,139790.2,3736,0,0,0,L,1122011218,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150808,138273.00
06/24/2015 09:00,2,2.643,ACTIVE,215.09,346.26,59.975,1435150804,"201051344000853","174011321042388",29.62,22.80,0,318.61,399.76,79.2,74.6,0.376,146060.3,146060.3,3733,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150809,138274.00
06/24/2015 09:00,2,2.574,ACTIVE,214.64,357.38,59.986,1435150804,"201051344000582","174011321042388",29.44,24.30,0,317.10,398.26,76.8,72.2,0.641,146538.2,146538.2,3728,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150810,138275.00
06/24/2015 09:00,1,2.552,ACTIVE,214.4,325.09,60.00,1435150804,"040051121000097","174011321042388",26.40,24,0.294,302.41,451.30,67.0,62.7,0.323,26417.400000036,26431.100000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150811,138276.00
06/24/2015 09:00,2,2.672,ACTIVE,214.64,346.56,59.975,1435150804,"201051344000469","174011321042388",29.48,22.50,0,314.70,399.46,79.8,75.0,0.389,141286.2,141286.2,3731,0,0,0,L,1122011218,0,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150812,138277.00
06/24/2015 09:00,2,2.709,ACTIVE,214.41,347.16,59.975,1435150804,"201051344000988","174011321042388",29.06,24.30,0,317.70,400.06,79.8,75.1,0.371,140997.4,140997.4,3728,0,0,0,L,1122011218,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150813,138278.00
06/24/2015 09:00,2,2.688,ACTIVE,214.64,345.66,59.959,1435150804,"201051344001158","174011321042388",28.96,24.00,0,317.70,398.86,78.8,74.2,0.371,147174.6,147174.6,3726,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150814,138279.00
06/24/2015 09:00,2,2.668,ACTIVE,214.19,346.26,59.965,1435150804,"201051344001025","174011321042388",29.36,26.50,0,315.30,398.56,79.3,74.6,0.349,150387.9,150387.9,3727,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150815,138280.00
06/24/2015 09:00,1,2.049,ACTIVE,215.4,393.26,60.00,1435150804,"033051125000118","174011321042388",27.05,25,0.284,302.59,447.70,55.1,47.2,0.235,29315.7,29328.2,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150816,138281.00
06/24/2015 09:00,2,2.688,ACTIVE,214.64,346.86,60.002,1435150804,"201051344000569","174011321042388",29.80,23.80,0,318.00,398.56,81.1,76.3,0.384,154027.6,154027.6,3736,0,0,0,L,1122011218,0,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150817,138282.00
06/24/2015 09:00,2,1.791,ACTIVE,214.87,443.04,59.975,1435150804,"274151322000094","174011321042388",40.14,29.80,0,395.85,461.08,72.5,68.1,0.508,339170.1,339170.1,5101,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150818,138283.00
06/24/2015 09:00,1,2.947,ACTIVE,215.5,337.55,60.00,1435150804,"040051121000068","174011321042388",18.73,24,0.343,303.27,450.04,54.9,62.6,0.291,25955.3,25968.3,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150819,138284.00
06/24/2015 09:00,2,2.748,ACTIVE,214.87,344.15,59.965,1435150804,"201051344000458","174011321042388",29.54,24.30,0,318.00,398.26,82.3,77.5,0.393,149784.2,149784.2,3732,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150821,138285.00
06/24/2015 09:00,2,2.768,ACTIVE,214.64,345.36,59.965,1435150804,"274151322000087","174011321042388",28.33,31.50,0,329.43,384.73,79.4,74.7,0.530,409605.9,409605.9,4620,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150822,138286.00
06/24/2015 09:00,2,2.887,ACTIVE,214.41,347.46,59.970,1435150804,"274151322000052","174011321042388",28.90,30.00,0,328.22,386.83,84.4,79.5,0.318,437833.6,437833.6,5027,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150823,138287.00
06/24/2015 09:00,2,2.750,ACTIVE,214.41,344.45,59.981,1435150804,"201051344001145","174011321042388",29.18,24.80,0,319.51,397.66,81.3,76.5,0.376,154956.1,154956.1,3742,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150824,138288.00
06/24/2015 09:00,2,2.748,ACTIVE,214.41,344.15,59.981,1435150804,"201051344000685","174011321042388",29.38,25.30,0,317.40,396.45,81.8,77.0,0.398,154118.0,154118.0,3743,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150825,138289.00
06/24/2015 09:00,2,2.830,ACTIVE,214.41,344.15,59.975,1435150804,"274151322000088","174011321042388",28.82,29.50,0,328.52,386.53,82.6,77.8,0.305,419301.7,419301.7,4634,0,0,0,L,1151911521,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150826,138290.00
06/24/2015 09:00,2,2.811,ACTIVE,214.64,345.06,59.970,1435150804,"201051344000438","174011321042388",29.40,25.80,0,314.70,400.06,83.7,78.9,0.393,154221.4,154221.4,3729,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150827,138291.00
06/24/2015 09:00,2,2.785,ACTIVE,214.41,343.25,59.975,1435150804,"201051344001135","174011321042388",29.40,24.50,0,319.21,397.96,82.9,78.1,0.380,145540.5,145540.5,3724,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150828,138292.00
06/24/2015 09:00,2,2.811,ACTIVE,214.41,344.45,59.975,1435150804,"201051344000417","174011321042388",29.16,27.00,0,317.70,397.66,83.0,78.2,0.402,150046.7,150046.7,3726,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150829,138293.00
06/24/2015 09:00,2,2.857,ACTIVE,214.19,344.15,59.970,1435150804,"201051344000594","174011321042388",29.64,25.50,0,317.40,398.86,85.9,81.0,0.398,150067.4,150067.4,3727,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150829,138294.00
06/24/2015 09:00,2,2.859,ACTIVE,214.41,342.05,59.975,1435150804,"274151322000083","174011321042388",29.00,29.00,0,327.92,385.33,84.0,79.2,0.336,434058.3,434058.3,5037,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150830,138295.00
06/24/2015 09:00,2,2.805,ACTIVE,214.87,345.36,59.965,1435150804,"201051344000585","174011321042388",29.52,26.30,0,318.61,396.75,83.9,79.0,0.389,149011.4,149011.4,3728,0,0,0,L,1122011218,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150831,138296.00
06/24/2015 09:00,2,2.980,ACTIVE,214.64,346.56,59.965,1435150804,"274151322000054","174011321042388",28.84,30.00,0,328.52,388.34,87.0,82.0,0.331,429292.8,429292.8,4624,0,0,0,L,1151911521,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150832,138297.00
06/24/2015 09:00,2,2.971,ACTIVE,214.87,343.55,59.975,1435150804,"201051344001203","174011321042388",29.54,26.80,0,315.60,401.26,89.0,83.9,0.420,150253.7,150253.7,3732,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150833,138298.00
06/24/2015 09:00,2,2.895,ACTIVE,214.19,343.85,59.970,1435150804,"201051344000646","174011321042388",29.18,26.30,0,317.10,397.05,85.6,80.7,0.402,147706.0,147706.0,3725,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150834,138299.00
06/24/2015 09:00,2,2.014,ACTIVE,215.32,421.70,59.965,1435150804,"274151322000068","174011321042388",39.08,31.00,0,385.63,461.08,79.3,74.6,0.292,338200.5,338200.5,4709,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150835,138300.00
06/24/2015 09:00,2,3.207,ACTIVE,215.09,342.35,59.975,1435150804,"274151322000076","174011321042388",29.74,32.20,0,329.73,386.23,96.5,91.3,0.376,457536.9,457536.9,5031,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150836,138301.00
06/24/2015 09:00,1,1.880,ACTIVE,215.4,314.97,60.00,1435150804,"033051125000132","174011321042388",35.22,24,0.287,303.68,449.45,65.9,61.9,0.316,22067.400000036,22080.200000048,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150837,138302.00
06/24/2015 09:00,1,2.241,ACTIVE,215.7,329.32,60.03,1435150804,"033051125000150","174011321042388",26.94,24,0.358,301.36,450.28,60.0,64.7,0.353,29324,29336.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150838,138303.00
06/24/2015 09:00,2,2.979,ACTIVE,214.41,343.85,59.970,1435150804,"201051344000890","174011321042388",29.34,27.80,0,317.40,397.35,88.5,83.5,0.411,151851.8,151851.8,3730,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150839,138304.00
06/24/2015 09:00,2,2.885,ACTIVE,214.87,344.76,59.965,1435150804,"201051344000900","174011321042388",29.76,22.30,0,318.30,398.26,87.0,82.0,0.402,152056.8,152056.8,3735,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150840,138305.00
06/24/2015 09:00,2,2.895,ACTIVE,214.87,345.96,59.981,1435150804,"201051344000633","174011321042388",29.66,24.50,0,316.80,399.16,87.0,82.1,0.411,141802.4,141802.4,3739,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150841,138306.00
06/24/2015 09:00,1,2.544,ACTIVE,215.3,344.16,60.03,1435150804,"040051121000185","174011321042388",21.27,25,0.272,305.46,448.79,53.8,40.4,0.352,26181.099999999,26193.099999999,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150842,138307.00
06/24/2015 09:00,2,2.898,ACTIVE,215.09,344.76,59.975,1435150804,"201051344000983","174011321042388",29.54,23.80,0,318.30,398.56,86.7,81.8,0.415,148989.5,148989.5,3739,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150844,138308.00
06/24/2015 09:00,2,2.854,ACTIVE,214.87,345.36,59.970,1435150804,"201051344000917","174011321042388",29.50,25.30,0,319.81,397.66,85.4,80.5,0.402,152332.1,152332.1,3739,0,0,0,L,1122011218,0,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150844,138309.00
06/24/2015 09:00,1,2.979,ACTIVE,214.8,352.26,60.03,1435150804,"040051121000116","174011321042388",20.23,23,0.364,299.33,450.58,59.9,57.0,0.417,25954.5,25968.200000048,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150846,138310.00
06/24/2015 09:00,1,1.787,ACTIVE,215.1,405.76,60.00,1435150804,"033051125000135","174011321042388",34.02,25,0.297,302.47,444.69,60.4,43.4,0.270,22000.00000001,22011.40000001,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150847,138311.00
06/24/2015 09:00,2,2.824,ACTIVE,215.09,345.36,59.981,1435150804,"201051344000648","174011321042388",29.22,23.00,0,315.60,398.56,83.5,78.7,0.393,148261.1,148261.1,3732,0,0,0,L,1122011218,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150848,138312.00
06/24/2015 09:00,2,2.967,ACTIVE,214.64,346.26,59.970,1435150804,"201051344001093","174011321042388",29.44,26.50,0,318.00,399.76,88.4,83.4,0.402,150445.4,150445.4,3730,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150849,138313.00
06/24/2015 09:00,2,2.838,ACTIVE,215.09,344.45,59.965,1435150804,"201051344000645","174011321042388",29.36,23.80,0,318.00,398.26,84.4,79.6,0.389,148710.5,148710.5,3737,0,0,0,L,1122011218,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150850,138314.00
06/24/2015 09:00,2,2.885,ACTIVE,214.87,341.75,59.959,1435150804,"274151322000085","174011321042388",29.10,28.50,0,330.03,386.83,85.0,80.1,0.323,431434.9,431434.9,5027,0,0,0,L,1151911521,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150850,138315.00
06/24/2015 09:00,2,2.820,ACTIVE,214.64,344.15,59.970,1435150804,"201051344000651","174011321042388",29.20,25.00,0,319.81,403.67,83.4,78.6,0.384,148115.0,148115.0,3732,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150851,138316.00
06/24/2015 09:00,2,2.816,ACTIVE,214.64,343.55,59.954,1435150804,"201051344000867","174011321042388",29.50,24.00,0,316.50,397.66,84.1,79.2,0.384,140443.1,140443.1,3738,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150852,138317.00
06/24/2015 09:00,1,2.780,ACTIVE,214.6,331.47,60.00,1435150804,"040051121000095","174011321042388",23.95,24,0.287,298.75,447.95,66.2,61.1,0.309,26721.100000024,26734,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150854,138318.00
06/24/2015 09:00,2,2.820,ACTIVE,213.96,343.55,59.981,1435150804,"201051344001230","174011321042388",29.48,28.00,0,317.40,396.15,84.2,79.4,0.402,151596.6,151596.6,3742,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150854,138319.00
06/24/2015 09:00,2,2.770,ACTIVE,215.09,345.66,59.965,1435150804,"201051344000576","174011321042388",29.48,22.80,0,318.00,398.86,82.8,78.0,0.376,148039.3,148039.3,3741,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150855,138320.00
06/24/2015 09:00,2,2.828,ACTIVE,215.09,344.76,59.954,1435150804,"201051344000579","174011321042388",29.44,25.50,0,318.61,398.56,84.4,79.5,0.398,154223.9,154223.9,3727,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435150856,138321.00
06/24/2015 09:15,2,3.553,ACTIVE,213.96,345.36,59.975,1435151704,"201051344000955","174011321042388",29.30,28.30,0,328.52,369.40,105.5,99.9,0.508,153559.9,153559.9,3735,0,0,0,L,1122011218,0,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151705,138322.00
06/24/2015 09:15,1,3.343,ACTIVE,214.9,348.29,60.03,1435151704,"040051121000195","174011321042388",26.06,25,0.384,301.06,449.72,86.6,82.2,0.404,28433.9,28452.2,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151707,138323.00
