ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 09:15,2,3.727,ACTIVE,214.19,342.95,59.970,1435151704,"274151322000095","174011321042388",29.26,33.80,0,328.82,364.59,110.4,104.6,0.420,451842.7,451842.7,4652,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151708,138324.00
06/24/2015 09:15,2,3.518,ACTIVE,214.64,345.96,59.986,1435151704,"201051344000868","174011321042388",28.90,25.80,0,328.52,369.70,103.0,97.4,0.468,139812.5,139812.5,3737,0,0,0,L,1122011218,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151708,138325.00
06/24/2015 09:15,2,3.527,ACTIVE,215.77,346.86,59.975,1435151704,"201051344000853","174011321042388",28.75,26.80,0,333.33,370.90,102.7,97.2,0.486,146082.6,146082.6,3734,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151709,138326.00
06/24/2015 09:15,2,3.428,ACTIVE,215.09,346.56,59.986,1435151704,"201051344000582","174011321042388",29.20,27.00,0,317.40,389.54,101.5,96.0,0.473,146559.9,146559.9,3729,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151710,138327.00
06/24/2015 09:15,1,3.371,ACTIVE,215.0,322.57,60.03,1435151704,"040051121000097","174011321042388",26.58,25,0.395,316.88,355.93,89.1,84.9,0.417,26431.100000024,26450.100000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151711,138328.00
06/24/2015 09:15,2,3.543,ACTIVE,215.32,347.76,59.986,1435151704,"201051344000469","174011321042388",28.96,25.80,0,329.73,371.51,104.0,98.4,0.508,141308.6,141308.6,3732,0,0,0,L,1122011218,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151712,138329.00
06/24/2015 09:15,2,3.545,ACTIVE,215.32,347.46,59.975,1435151704,"201051344000988","174011321042388",28.88,27.80,0,330.03,372.41,103.7,98.2,0.491,141019.8,141019.8,3729,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151713,138330.00
06/24/2015 09:15,2,3.496,ACTIVE,215.32,346.86,60.012,1435151704,"201051344001158","174011321042388",28.94,27.50,0,330.63,370.60,102.5,97.0,0.482,147196.7,147196.7,3727,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151714,138331.00
06/24/2015 09:15,2,3.504,ACTIVE,214.64,345.96,59.986,1435151704,"201051344001025","174011321042388",29.12,29.50,0,329.13,369.70,103.4,97.9,0.473,150410.0,150410.0,3728,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151715,138332.00
06/24/2015 09:15,1,2.544,ACTIVE,214.8,322.80,60.03,1435151704,"033051125000118","174011321042388",39.59,26,0.449,301.36,448.30,100.2,96.0,0.464,29328.2,29347.6,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151716,138333.00
06/24/2015 09:15,2,3.486,ACTIVE,215.09,346.86,59.981,1435151704,"201051344000569","174011321042388",29.04,26.80,0,329.73,370.60,102.5,97.0,0.482,154049.8,154049.8,3737,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151717,138334.00
06/24/2015 09:15,2,2.412,ACTIVE,214.41,421.40,59.944,1435151704,"274151322000094","174011321042388",39.20,34.30,0,398.26,460.47,95.5,90.3,0.367,339190.4,339190.4,5102,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151718,138335.00
06/24/2015 09:15,1,3.546,ACTIVE,214.4,323.11,60.03,1435151704,"040051121000068","174011321042388",23.80,25,0.373,301.92,450.36,84.0,79.8,0.396,25968.3,25986.199999976,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151720,138336.00
06/24/2015 09:15,2,3.494,ACTIVE,215.09,345.96,59.949,1435151704,"201051344000458","174011321042388",28.92,27.80,0,329.73,369.40,102.3,96.8,0.495,149806.3,149806.3,3733,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151720,138337.00
06/24/2015 09:15,2,3.533,ACTIVE,214.19,348.06,59.965,1435151704,"274151322000087","174011321042388",27.75,37.30,0,326.42,378.12,99.2,93.8,0.376,409627.3,409627.3,4621,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151721,138338.00
06/24/2015 09:15,2,3.627,ACTIVE,214.41,340.55,59.954,1435151704,"274151322000052","174011321042388",28.86,33.50,0,331.83,363.39,106.0,100.4,0.402,437856.4,437856.4,5028,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151722,138339.00
06/24/2015 09:15,2,3.441,ACTIVE,214.19,345.66,59.975,1435151704,"201051344001145","174011321042388",29.36,27.00,0,319.21,388.04,102.4,96.9,0.468,154978.1,154978.1,3743,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151723,138340.00
06/24/2015 09:15,2,3.471,ACTIVE,214.19,345.66,59.975,1435151704,"201051344000685","174011321042388",29.28,27.80,0,327.62,372.41,102.9,97.4,0.508,154140.2,154140.2,3744,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151724,138341.00
06/24/2015 09:15,2,3.570,ACTIVE,214.19,342.35,59.970,1435151704,"274151322000088","174011321042388",28.51,32.60,0,331.83,364.89,103.1,97.6,0.393,419323.9,419323.9,4635,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151725,138342.00
06/24/2015 09:15,2,3.512,ACTIVE,214.64,346.26,59.996,1435151704,"201051344000438","174011321042388",29.38,28.00,0,328.82,370.60,104.4,98.9,0.499,154243.9,154243.9,3730,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151726,138343.00
06/24/2015 09:15,2,3.500,ACTIVE,214.41,345.06,59.965,1435151704,"201051344001135","174011321042388",28.86,28.00,0,328.52,369.10,102.3,96.8,0.477,145562.5,145562.5,3725,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151727,138344.00
06/24/2015 09:15,2,3.482,ACTIVE,214.64,345.96,59.986,1435151704,"201051344000417","174011321042388",28.92,29.80,0,319.51,388.34,102.0,96.6,0.486,150068.6,150068.6,3727,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151728,138345.00
06/24/2015 09:15,2,3.535,ACTIVE,213.96,345.36,59.975,1435151704,"201051344000594","174011321042388",29.18,29.00,0,327.62,370.30,104.5,98.9,0.491,150089.8,150089.8,3728,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151729,138346.00
06/24/2015 09:15,2,3.512,ACTIVE,214.19,354.67,59.970,1435151704,"274151322000083","174011321042388",28.75,33.30,0,327.92,377.52,102.2,96.7,0.407,434080.3,434080.3,5038,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151730,138347.00
06/24/2015 09:15,2,3.471,ACTIVE,215.09,346.86,59.981,1435151704,"201051344000585","174011321042388",28.77,29.50,0,317.70,387.14,101.1,95.7,0.468,149033.1,149033.1,3729,0,0,0,L,1122011218,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151731,138348.00
06/24/2015 09:15,2,3.594,ACTIVE,214.41,346.26,59.970,1435151704,"274151322000054","174011321042388",28.69,33.00,0,331.83,365.80,104.5,98.9,0.398,429315.2,429315.2,4625,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151732,138349.00
06/24/2015 09:15,2,3.582,ACTIVE,214.87,345.66,59.975,1435151704,"201051344001203","174011321042388",29.22,29.50,0,329.43,370.90,106.1,100.5,0.504,150276.5,150276.5,3733,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151733,138350.00
06/24/2015 09:15,2,3.449,ACTIVE,214.19,344.76,59.986,1435151704,"201051344000646","174011321042388",29.20,28.50,0,309.89,387.44,102.0,96.6,0.486,147727.9,147727.9,3726,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151734,138351.00
06/24/2015 09:15,2,2.395,ACTIVE,215.09,421.70,59.970,1435151704,"274151322000068","174011321042388",39.40,35.20,0,398.86,463.78,95.3,90.1,0.358,338220.8,338220.8,4710,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151735,138352.00
06/24/2015 09:15,2,3.852,ACTIVE,215.09,344.15,59.954,1435151704,"274151322000076","174011321042388",29.20,34.50,0,333.63,366.10,113.9,108.0,0.442,457561.6,457561.6,5032,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151735,138353.00
06/24/2015 09:15,1,2.181,ACTIVE,215.1,325.73,60.03,1435151704,"033051125000132","174011321042388",35.41,25,0.335,300.59,450.52,76.8,71.7,0.364,22080.200000048,22096.5,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151737,138354.00
06/24/2015 09:15,1,2.500,ALERT,215.0,348.20,60.00,1435151704,"033051125000150","174011321042388",39.96,25,0.447,302.09,451.89,99.4,95.8,0.462,29336.5,29356.699999988,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435151738,138355.00
06/24/2015 09:15,2,3.545,ACTIVE,213.96,344.15,59.981,1435151704,"201051344000890","174011321042388",29.06,30.80,0,328.52,370.00,104.4,98.8,0.495,151874.4,151874.4,3731,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151739,138356.00
06/24/2015 09:15,2,3.424,ACTIVE,214.87,345.66,59.981,1435151704,"201051344000900","174011321042388",29.48,25.50,0,329.13,371.21,102.2,96.8,0.477,152079.1,152079.1,3736,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151740,138357.00
06/24/2015 09:15,2,3.496,ACTIVE,214.87,346.86,59.986,1435151704,"201051344000633","174011321042388",28.94,28.00,0,329.73,371.21,102.5,97.0,0.486,141824.8,141824.8,3740,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151741,138358.00
06/24/2015 09:15,1,3.003,ACTIVE,215.1,333.42,60.03,1435151704,"040051121000185","174011321042388",26.71,25,0.353,303.46,449.97,79.8,75.7,0.376,26193.099999999,26208.700000023,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151742,138359.00
06/24/2015 09:15,2,3.473,ACTIVE,215.09,345.96,60.007,1435151704,"201051344000983","174011321042388",29.06,27.00,0,329.13,370.00,102.2,96.8,0.486,149011.9,149011.9,3740,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151743,138360.00
06/24/2015 09:15,2,3.465,ACTIVE,214.87,346.86,59.970,1435151704,"201051344000917","174011321042388",29.08,28.50,0,328.22,370.90,102.2,96.7,0.486,152354.3,152354.3,3740,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151744,138361.00
06/24/2015 09:15,1,3.342,ACTIVE,214.7,340.92,60.03,1435151704,"040051121000116","174011321042388",26.24,24,0.385,296.78,450.64,87.2,82.3,0.405,25968.200000048,25987.100000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151746,138362.00
06/24/2015 09:15,1,2.140,ACTIVE,214.9,347.90,60.00,1435151704,"033051125000135","174011321042388",35.20,26,0.329,301.73,448.03,74.9,70.5,0.352,22011.40000001,22027.40000001,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151747,138363.00
06/24/2015 09:15,2,3.383,ACTIVE,215.09,347.16,59.981,1435151704,"201051344000648","174011321042388",29.28,26.30,0,318.00,389.24,100.2,94.8,0.477,148283.1,148283.1,3733,0,0,0,L,1122011218,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151748,138364.00
06/24/2015 09:15,2,3.633,ACTIVE,214.87,347.46,59.965,1435151704,"201051344001093","174011321042388",29.04,29.30,0,329.13,371.81,106.8,101.2,0.486,150468.7,150468.7,3731,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151749,138365.00
06/24/2015 09:15,2,3.465,ACTIVE,215.32,346.56,59.981,1435151704,"201051344000645","174011321042388",28.92,27.30,0,330.03,370.00,101.5,96.1,0.464,148732.9,148732.9,3738,0,0,0,L,1122011218,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151750,138366.00
06/24/2015 09:15,2,3.533,ACTIVE,214.64,354.37,60.007,1435151704,"274151322000085","174011321042388",28.86,32.20,0,332.73,363.69,103.3,97.7,0.398,431457.5,431457.5,5028,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151750,138367.00
06/24/2015 09:15,2,3.498,ACTIVE,215.09,346.86,59.986,1435151704,"201051344000651","174011321042388",28.78,27.50,0,329.73,370.30,102.0,96.5,0.468,148137.3,148137.3,3733,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151751,138368.00
06/24/2015 09:15,2,3.523,ACTIVE,214.87,345.96,59.981,1435151704,"201051344000867","174011321042388",28.55,27.50,0,328.82,368.50,101.9,96.4,0.473,140465.6,140465.6,3739,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151752,138369.00
06/24/2015 09:15,1,3.405,ACTIVE,214.7,333.10,60.03,1435151704,"040051121000095","174011321042388",23.88,25,0.354,298.74,448.16,80.9,75.7,0.374,26734,26751.300000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151754,138370.00
06/24/2015 09:15,2,3.486,ACTIVE,214.19,345.06,59.981,1435151704,"201051344001230","174011321042388",29.28,30.50,0,328.52,370.30,103.6,98.0,0.486,151619.2,151619.2,3743,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151754,138371.00
06/24/2015 09:15,2,3.412,ACTIVE,215.54,347.46,59.981,1435151704,"201051344000576","174011321042388",29.12,26.00,0,332.43,370.90,100.6,95.2,0.464,148061.4,148061.4,3742,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151756,138372.00
06/24/2015 09:15,2,3.486,ACTIVE,215.54,347.16,59.970,1435151704,"201051344000579","174011321042388",29.24,28.50,0,330.63,371.21,103.3,97.8,0.486,154246.5,154246.5,3728,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435151757,138373.00
06/24/2015 09:30,2,3.939,ACTIVE,213.74,346.26,59.991,1435152603,"201051344000955","174011321042388",28.88,30.80,0,328.82,373.61,115.2,109.3,0.552,153585.0,153585.0,3736,0,0,0,L,1122011218,0,121.55,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152604,138374.00
06/24/2015 09:30,1,3.729,ACTIVE,214.5,353.17,60.03,1435152603,"040051121000195","174011321042388",25.77,27,0.426,316.13,356.52,95.6,91.0,0.442,28452.2,28472.8,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152605,138375.00
06/24/2015 09:30,2,4.115,ACTIVE,213.96,357.98,60.012,1435152603,"274151322000095","174011321042388",28.84,36.30,0,330.93,370.60,120.2,114.1,0.455,451869.0,451869.0,4653,0,0,0,L,1151911521,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152606,138376.00
06/24/2015 09:30,2,3.900,ACTIVE,214.41,345.66,59.981,1435152603,"201051344000868","174011321042388",28.61,27.80,0,329.13,374.21,113.0,107.1,0.521,139837.2,139837.2,3738,0,0,0,L,1122011218,0,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152607,138377.00
06/24/2015 09:30,2,3.875,ACTIVE,215.77,348.06,59.981,1435152603,"201051344000853","174011321042388",28.73,29.30,0,332.43,377.22,112.8,106.9,0.539,146107.2,146107.2,3735,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152608,138378.00
06/24/2015 09:30,2,3.789,ACTIVE,215.09,347.16,59.970,1435152603,"201051344000582","174011321042388",28.88,29.50,0,329.73,376.01,110.9,105.1,0.526,146584.2,146584.2,3730,0,0,0,L,1122011218,0,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152609,138379.00
06/24/2015 09:30,1,3.752,ACTIVE,214.6,333.45,60.03,1435152603,"040051121000097","174011321042388",26.01,26,0.433,316.69,358.16,97.1,92.7,0.449,26450.100000024,26471.400000036,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152610,138380.00
06/24/2015 09:30,2,3.908,ACTIVE,215.54,348.36,60.012,1435152603,"201051344000469","174011321042388",28.69,27.50,0,329.13,378.72,113.6,107.7,0.552,141333.5,141333.5,3733,0,0,0,L,1122011218,0,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152611,138381.00
06/24/2015 09:30,2,3.938,ACTIVE,215.54,348.66,59.949,1435152603,"201051344000988","174011321042388",28.37,30.30,0,330.63,378.12,113.1,107.3,0.530,141044.6,141044.6,3730,0,0,0,L,1122011218,0,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152613,138382.00
06/24/2015 09:30,2,3.848,ACTIVE,215.77,348.36,60.007,1435152603,"201051344001158","174011321042388",28.73,30.30,0,330.03,377.22,112.0,106.2,0.535,147221.2,147221.2,3728,0,0,0,L,1122011218,0,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152614,138383.00
06/24/2015 09:30,2,3.840,ACTIVE,215.09,348.06,59.981,1435152603,"201051344001025","174011321042388",29.00,32.20,0,329.13,374.21,112.8,107.0,0.517,150434.7,150434.7,3729,0,0,0,L,1122011218,0,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152615,138384.00
06/24/2015 09:30,1,2.786,ACTIVE,214.4,350.71,60.03,1435152603,"033051125000118","174011321042388",39.33,27,0.487,314.90,360.93,109.0,104.2,0.501,29347.6,29371.7,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152616,138385.00
06/24/2015 09:30,2,3.824,ACTIVE,215.54,348.06,60.002,1435152603,"201051344000569","174011321042388",28.92,29.00,0,330.03,376.62,112.0,106.2,0.526,154074.3,154074.3,3738,0,0,0,L,1122011218,0,122.23,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152617,138386.00
06/24/2015 09:30,2,2.701,ACTIVE,214.64,411.48,59.949,1435152603,"274151322000094","174011321042388",37.99,37.30,0,396.15,447.55,104.2,98.6,0.398,339212.9,339212.9,5103,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152618,138387.00
06/24/2015 09:30,1,3.877,ACTIVE,215.0,325.70,60.03,1435152603,"040051121000068","174011321042388",23.56,27,0.405,316.57,355.36,90.9,86.8,0.424,25986.199999976,26005.900000024,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152619,138388.00
06/24/2015 09:30,2,3.834,ACTIVE,214.87,347.46,59.975,1435152603,"201051344000458","174011321042388",28.82,30.30,0,330.33,375.41,111.9,106.1,0.552,149830.8,149830.8,3734,0,0,0,L,1122011218,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152620,138389.00
06/24/2015 09:30,2,3.852,ACTIVE,214.64,355.88,59.970,1435152603,"274151322000087","174011321042388",27.49,41.50,0,332.43,367.90,107.3,101.6,0.407,409650.8,409650.8,4622,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152621,138390.00
06/24/2015 09:30,2,3.986,ACTIVE,213.96,357.38,59.975,1435152603,"274151322000052","174011321042388",28.51,36.30,0,330.63,370.30,115.1,109.2,0.446,437881.6,437881.6,5029,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152622,138391.00
06/24/2015 09:30,2,3.824,ACTIVE,214.19,346.56,59.949,1435152603,"201051344001145","174011321042388",28.88,29.30,0,330.03,373.61,111.9,106.1,0.521,155002.5,155002.5,3744,0,0,0,L,1122011218,0,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152623,138392.00
06/24/2015 09:30,2,3.855,ACTIVE,214.19,346.56,59.975,1435152603,"201051344000685","174011321042388",28.82,30.00,0,328.82,373.91,112.6,106.7,0.557,154164.8,154164.8,3745,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152624,138393.00
06/24/2015 09:30,2,3.918,ACTIVE,213.96,350.77,59.965,1435152603,"274151322000088","174011321042388",28.29,35.60,0,332.13,370.00,112.2,106.4,0.429,419348.6,419348.6,4636,0,0,0,L,1151911521,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152625,138394.00
06/24/2015 09:30,2,3.895,ACTIVE,214.19,347.76,59.975,1435152603,"201051344000438","174011321042388",28.88,30.00,0,329.43,374.51,113.9,108.0,0.544,154268.8,154268.8,3731,0,0,0,L,1122011218,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152626,138395.00
06/24/2015 09:30,2,3.834,ACTIVE,214.41,345.66,59.938,1435152603,"201051344001135","174011321042388",28.82,29.80,0,329.43,373.31,112.0,106.1,0.521,145587.0,145587.0,3726,0,0,0,L,1122011218,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152627,138396.00
06/24/2015 09:30,2,3.854,ACTIVE,214.41,347.16,59.954,1435152603,"201051344000417","174011321042388",28.47,32.40,0,329.43,373.61,111.1,105.3,0.535,150092.9,150092.9,3728,0,0,0,L,1122011218,0,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152628,138397.00
06/24/2015 09:30,2,3.930,ACTIVE,214.41,346.86,59.970,1435152603,"201051344000594","174011321042388",28.65,31.50,0,327.92,374.21,114.0,108.1,0.539,150114.8,150114.8,3729,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152628,138398.00
06/24/2015 09:30,2,3.838,ACTIVE,214.41,343.25,59.949,1435152603,"274151322000083","174011321042388",28.61,36.00,0,330.93,368.20,111.2,105.4,0.442,434104.7,434104.7,5039,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152629,138399.00
06/24/2015 09:30,2,3.756,ACTIVE,215.54,348.96,59.970,1435152603,"201051344000585","174011321042388",29.08,32.00,0,330.33,376.01,110.7,104.9,0.517,149057.3,149057.3,3730,0,0,0,L,1122011218,0,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152630,138400.00
06/24/2015 09:30,2,3.939,ACTIVE,214.87,342.95,59.975,1435152603,"274151322000054","174011321042388",28.37,36.00,0,331.23,369.10,113.0,107.2,0.438,429340.1,429340.1,4626,0,0,0,L,1151911521,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152631,138401.00
06/24/2015 09:30,2,3.961,ACTIVE,215.32,347.46,59.981,1435152603,"201051344001203","174011321042388",28.78,32.00,0,329.13,375.41,115.4,109.5,0.548,150301.8,150301.8,3734,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152632,138402.00
06/24/2015 09:30,2,3.799,ACTIVE,214.41,346.86,59.965,1435152603,"201051344000646","174011321042388",28.98,31.00,0,328.22,373.01,111.5,105.7,0.530,147752.3,147752.3,3727,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152633,138403.00
06/24/2015 09:30,2,2.619,ACTIVE,215.77,422.30,59.975,1435152603,"274151322000068","174011321042388",39.08,38.40,0,392.55,446.05,103.1,97.6,0.389,338243.4,338243.4,4711,0,0,0,L,1151911521,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152634,138404.00
06/24/2015 09:30,2,4.221,ACTIVE,215.09,357.38,59.975,1435152603,"274151322000076","174011321042388",28.92,36.50,0,333.33,372.41,123.6,117.4,0.477,457588.8,457588.8,5033,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152635,138405.00
06/24/2015 09:30,1,2.399,ACTIVE,214.7,328.51,60.00,1435152603,"033051125000132","174011321042388",35.12,27,0.367,301.21,447.12,83.8,78.8,0.391,22096.5,22114.600000024,354,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152636,138406.00
06/24/2015 09:30,1,2.781,ACTIVE,214.4,348.07,60.03,1435152603,"033051125000150","174011321042388",39.36,26,0.492,314.93,361.64,108.9,105.2,0.505,29356.699999988,29380.800000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152637,138407.00
06/24/2015 09:30,2,3.922,ACTIVE,213.96,346.86,59.970,1435152603,"201051344000890","174011321042388",28.73,32.80,0,327.92,374.21,114.1,108.2,0.530,151899.5,151899.5,3732,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152638,138408.00
06/24/2015 09:30,2,3.873,ACTIVE,214.87,348.36,59.975,1435152603,"201051344000900","174011321042388",28.80,27.80,0,329.73,376.62,113.0,107.2,0.521,152103.9,152103.9,3737,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152639,138409.00
06/24/2015 09:30,2,3.875,ACTIVE,214.64,348.36,59.991,1435152603,"201051344000633","174011321042388",28.75,30.30,0,330.63,376.92,112.8,107.0,0.539,141849.5,141849.5,3741,0,0,0,L,1122011218,0,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152640,138410.00
06/24/2015 09:30,1,3.403,ACTIVE,214.8,331.11,60.03,1435152603,"040051121000185","174011321042388",26.44,27,0.398,317.74,354.95,89.5,85.3,0.416,26208.700000023,26228.099999999,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152641,138411.00
06/24/2015 09:30,2,3.820,ACTIVE,215.32,347.76,59.975,1435152603,"201051344000983","174011321042388",29.16,29.50,0,328.52,374.81,112.9,107.0,0.544,149036.7,149036.7,3741,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152642,138412.00
06/24/2015 09:30,2,3.873,ACTIVE,214.64,346.86,59.981,1435152603,"201051344000917","174011321042388",28.71,30.50,0,329.73,374.21,112.6,106.7,0.539,152379.0,152379.0,3741,0,0,0,L,1122011218,0,122.01,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152643,138413.00
06/24/2015 09:30,1,3.707,ACTIVE,214.4,321.14,60.03,1435152603,"040051121000116","174011321042388",26.03,26,0.427,316.13,356.62,96.0,91.1,0.443,25987.100000024,26008,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152644,138414.00
06/24/2015 09:30,1,2.404,ACTIVE,215.5,326.27,60.03,1435152603,"033051125000135","174011321042388",34.34,27,0.361,301.75,448.21,82.1,77.6,0.381,22027.40000001,22045.30000001,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152646,138415.00
06/24/2015 09:30,2,3.756,ACTIVE,215.54,348.66,59.975,1435152603,"201051344000648","174011321042388",29.14,28.80,0,330.93,376.62,110.8,105.0,0.521,148307.4,148307.4,3734,0,0,0,L,1122011218,0,122.46,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152647,138416.00
06/24/2015 09:30,2,3.990,ACTIVE,215.09,347.76,59.975,1435152603,"201051344001093","174011321042388",29.00,32.00,0,328.22,376.31,117.2,111.2,0.539,150494.5,150494.5,3732,0,0,0,L,1122011218,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152648,138417.00
06/24/2015 09:30,2,3.896,ACTIVE,215.77,347.76,59.981,1435152603,"201051344000645","174011321042388",28.53,29.30,0,330.63,376.31,112.6,106.8,0.513,148757.6,148757.6,3739,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152648,138418.00
06/24/2015 09:30,2,3.926,ACTIVE,214.87,352.57,59.933,1435152603,"274151322000085","174011321042388",28.61,35.00,0,332.73,369.40,113.7,107.8,0.438,431482.5,431482.5,5029,0,0,0,L,1151911521,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152649,138419.00
06/24/2015 09:30,2,3.850,ACTIVE,215.54,348.06,59.991,1435152603,"201051344000651","174011321042388",28.88,30.00,0,330.33,376.01,112.6,106.8,0.521,148162.0,148162.0,3734,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152650,138420.00
06/24/2015 09:30,2,3.875,ACTIVE,214.64,345.36,59.949,1435152603,"201051344000867","174011321042388",28.77,30.30,0,329.13,373.31,112.8,107.0,0.521,140490.3,140490.3,3740,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152651,138421.00
06/24/2015 09:30,1,3.828,ACTIVE,214.5,341.18,60.00,1435152603,"040051121000095","174011321042388",23.26,27,0.391,317.07,354.40,88.6,83.6,0.407,26751.300000012,26770.600000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152653,138422.00
06/24/2015 09:30,2,3.863,ACTIVE,213.96,344.76,59.970,1435152603,"201051344001230","174011321042388",29.10,32.40,0,327.62,373.31,113.9,108.0,0.530,151644.2,151644.2,3744,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152653,138423.00
06/24/2015 09:30,2,3.803,ACTIVE,215.32,348.36,59.949,1435152603,"201051344000576","174011321042388",28.84,28.30,0,332.73,377.52,111.2,105.4,0.517,148085.8,148085.8,3743,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152654,138424.00
06/24/2015 09:30,2,3.865,ACTIVE,215.09,348.06,59.975,1435152603,"201051344000579","174011321042388",29.04,31.00,0,330.03,376.92,113.7,107.8,0.539,154271.4,154271.4,3729,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435152655,138425.00
06/24/2015 09:45,1,5.489,ACTIVE,216.4,336.27,60.03,1435153503,"040051121000195","174011321042388",25.21,30,0.612,315.85,371.02,137.7,132.1,0.616,28472.8,28498.6,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153506,138426.00
06/24/2015 09:45,2,5.918,ACTIVE,216.00,349.86,59.981,1435153503,"274151322000095","174011321042388",28.35,40.00,0,328.52,384.13,169.8,162.0,0.636,451901.1,451901.1,4654,0,0,0,L,1151911521,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153507,138427.00
06/24/2015 09:45,2,5.535,ACTIVE,217.13,354.97,59.970,1435153503,"201051344000868","174011321042388",28.23,30.80,0,329.43,391.64,158.2,150.8,0.720,139867.1,139867.1,3739,0,0,0,L,1122011218,0,123.14,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153508,138428.00
06/24/2015 09:45,2,5.471,ACTIVE,218.71,357.38,59.949,1435153503,"201051344000853","174011321042388",28.53,32.00,0,333.33,391.04,158.1,150.6,0.742,146137.2,146137.2,3736,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153509,138429.00
06/24/2015 09:45,2,5.486,ACTIVE,217.80,354.97,59.922,1435153503,"201051344000582","174011321042388",28.19,31.80,0,331.53,391.64,156.7,149.3,0.725,146613.7,146613.7,3731,0,0,0,L,1122011218,0,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153510,138430.00
06/24/2015 09:45,1,5.415,ACTIVE,216.8,326.04,60.00,1435153503,"040051121000097","174011321042388",25.52,29,0.614,314.18,370.92,137.5,132.3,0.617,26471.400000036,26497.400000036,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153511,138431.00
06/24/2015 09:45,2,5.557,ACTIVE,218.48,356.78,59.954,1435153503,"201051344000469","174011321042388",28.31,31.00,0,331.83,390.74,159.2,151.8,0.760,141363.6,141363.6,3734,0,0,0,L,1122011218,0,123.36,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153512,138432.00
06/24/2015 09:45,2,5.637,ACTIVE,218.26,357.68,59.986,1435153503,"201051344000988","174011321042388",27.87,32.80,0,330.93,391.34,159.2,151.7,0.742,141074.7,141074.7,3731,0,0,0,L,1122011218,0,123.59,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153513,138433.00
06/24/2015 09:45,2,5.562,ACTIVE,218.26,355.88,59.991,1435153503,"201051344001158","174011321042388",28.05,33.00,0,331.53,390.14,158.2,150.8,0.742,147251.0,147251.0,3729,0,0,0,L,1122011218,0,123.36,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153514,138434.00
06/24/2015 09:45,2,5.580,ACTIVE,217.35,352.87,59.959,1435153503,"201051344001025","174011321042388",28.21,35.20,0,330.63,391.94,159.2,151.8,0.720,150464.8,150464.8,3730,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153515,138435.00
06/24/2015 09:45,1,4.008,ACTIVE,216.4,355.67,60.03,1435153503,"033051125000118","174011321042388",39.04,30,0.700,314.16,376.59,155.7,150.4,0.692,29371.7,29401,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153516,138436.00
06/24/2015 09:45,2,5.469,ACTIVE,218.03,356.78,59.944,1435153503,"201051344000569","174011321042388",28.45,32.40,0,330.03,390.44,157.6,150.2,0.742,154104.1,154104.1,3739,0,0,0,L,1122011218,0,123.14,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153517,138437.00
06/24/2015 09:45,2,3.834,ACTIVE,216.22,416.89,59.991,1435153503,"274151322000094","174011321042388",37.85,41.00,0,394.95,449.95,146.9,139.9,0.557,339240.6,339240.6,5104,0,0,0,L,1151911521,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153518,138438.00
06/24/2015 09:45,1,5.612,ACTIVE,215.2,322.83,60.00,1435153503,"040051121000068","174011321042388",22.81,29,0.570,316.55,367.43,127.4,122.0,0.579,26005.900000024,26030.3,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153519,138439.00
06/24/2015 09:45,2,5.496,ACTIVE,217.13,354.97,59.991,1435153503,"201051344000458","174011321042388",28.57,33.30,0,331.83,391.04,158.9,151.4,0.760,149860.6,149860.6,3735,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153520,138440.00
06/24/2015 09:45,2,5.605,ACTIVE,215.32,362.19,59.959,1435153503,"274151322000087","174011321042388",26.68,46.40,0,331.53,379.32,151.3,144.1,0.579,409679.5,409679.5,4623,0,0,0,L,1151911521,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153521,138441.00
06/24/2015 09:45,2,5.795,ACTIVE,215.54,345.96,59.996,1435153503,"274151322000052","174011321042388",27.87,40.40,0,329.73,382.33,163.5,155.9,0.623,437912.4,437912.4,5030,0,0,0,L,1151911521,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153522,138442.00
06/24/2015 09:45,2,5.500,ACTIVE,216.22,355.28,60.007,1435153503,"201051344001145","174011321042388",28.67,31.50,0,329.13,392.85,159.7,152.2,0.738,155032.5,155032.5,3745,0,0,0,L,1122011218,0,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153523,138443.00
06/24/2015 09:45,2,5.578,ACTIVE,216.00,353.77,59.965,1435153503,"201051344000685","174011321042388",28.43,32.20,0,329.43,391.94,160.7,153.1,0.778,154194.9,154194.9,3746,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153524,138444.00
06/24/2015 09:45,2,5.689,ACTIVE,215.77,345.66,59.991,1435153503,"274151322000088","174011321042388",27.77,39.00,0,330.63,381.73,159.8,152.3,0.601,419378.7,419378.7,4637,0,0,0,L,1151911521,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153525,138445.00
06/24/2015 09:45,2,5.549,ACTIVE,216.90,353.77,59.975,1435153503,"201051344000438","174011321042388",28.69,32.60,0,329.73,392.55,161.2,153.7,0.751,154299.2,154299.2,3732,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153526,138446.00
06/24/2015 09:45,2,5.518,ACTIVE,217.13,353.77,59.965,1435153503,"201051344001135","174011321042388",28.33,32.80,0,328.82,391.34,158.4,150.9,0.747,145616.8,145616.8,3727,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153527,138447.00
06/24/2015 09:45,2,5.516,ACTIVE,216.67,356.18,60.007,1435153503,"201051344000417","174011321042388",28.19,35.00,0,329.43,391.94,157.4,150.0,0.747,150122.6,150122.6,3729,0,0,0,L,1122011218,0,122.91,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153528,138448.00
06/24/2015 09:45,2,5.592,ACTIVE,216.22,353.47,59.959,1435153503,"201051344000594","174011321042388",28.71,33.30,0,327.92,392.85,162.5,154.9,0.756,150145.4,150145.4,3730,0,0,0,L,1122011218,0,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153529,138449.00
06/24/2015 09:45,2,5.643,ACTIVE,215.77,356.18,59.959,1435153503,"274151322000083","174011321042388",27.99,39.80,0,328.22,381.42,159.9,152.5,0.645,434134.8,434134.8,5040,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153530,138450.00
06/24/2015 09:45,2,5.529,ACTIVE,217.58,355.58,59.970,1435153503,"201051344000585","174011321042388",28.23,34.80,0,332.13,390.44,158.1,150.7,0.738,149087.1,149087.1,3731,0,0,0,L,1122011218,0,122.91,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153530,138451.00
06/24/2015 09:45,2,5.768,ACTIVE,216.00,353.77,59.996,1435153503,"274151322000054","174011321042388",27.59,39.50,0,329.43,382.63,161.2,153.6,0.619,429370.5,429370.5,4627,0,0,0,L,1151911521,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153531,138452.00
06/24/2015 09:45,2,5.727,ACTIVE,217.13,354.97,59.975,1435153503,"201051344001203","174011321042388",28.17,34.50,0,330.03,392.85,163.4,155.8,0.769,150332.7,150332.7,3735,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153532,138453.00
06/24/2015 09:45,2,5.525,ACTIVE,216.22,353.47,60.012,1435153503,"201051344000646","174011321042388",28.37,33.50,0,327.62,391.34,158.7,151.2,0.756,147782.2,147782.2,3728,0,0,0,L,1122011218,0,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153533,138454.00
06/24/2015 09:45,2,3.830,ACTIVE,216.90,413.59,59.996,1435153503,"274151322000068","174011321042388",38.57,41.50,0,396.45,449.35,149.2,142.0,0.557,338271.3,338271.3,4712,0,0,0,L,1151911521,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153534,138455.00
06/24/2015 09:45,2,6.115,ACTIVE,216.22,366.10,59.991,1435153503,"274151322000076","174011321042388",28.33,40.60,0,332.43,384.73,175.4,167.3,0.681,457622.0,457622.0,5034,0,0,0,L,1151911521,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153535,138456.00
06/24/2015 09:45,1,3.526,ACTIVE,216.2,352.51,60.03,1435153503,"033051125000132","174011321042388",34.22,29,0.531,316.40,365.34,120.1,114.6,0.539,22114.600000024,22136.900000036,356,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153536,138457.00
06/24/2015 09:45,1,4.048,ACTIVE,216.4,372.56,60.00,1435153503,"033051125000150","174011321042388",38.98,29,0.707,314.23,376.73,157.0,151.9,0.702,29380.800000012,29410.600000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153538,138458.00
06/24/2015 09:45,2,5.662,ACTIVE,216.00,354.37,60.007,1435153503,"201051344000890","174011321042388",28.27,35.00,0,328.22,392.25,162.2,154.6,0.751,151930.1,151930.1,3733,0,0,0,L,1122011218,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153539,138459.00
06/24/2015 09:45,2,5.570,ACTIVE,217.35,354.07,59.965,1435153503,"201051344000900","174011321042388",28.59,31.50,0,330.93,392.25,161.3,153.8,0.742,152134.3,152134.3,3738,0,0,0,L,1122011218,0,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153540,138460.00
06/24/2015 09:45,2,5.525,ACTIVE,216.90,355.88,59.996,1435153503,"201051344000633","174011321042388",28.80,32.60,0,330.33,391.94,161.2,153.7,0.760,141879.9,141879.9,3742,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153541,138461.00
06/24/2015 09:45,1,5.234,ACTIVE,216.2,323.28,60.03,1435153503,"040051121000185","174011321042388",25.71,30,0.598,316.90,368.97,133.9,128.6,0.601,26228.099999999,26252.900000011,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153543,138462.00
06/24/2015 09:45,2,5.645,ACTIVE,217.80,356.78,59.938,1435153503,"201051344000983","174011321042388",28.21,32.80,0,331.83,391.94,161.3,153.8,0.756,149067.2,149067.2,3742,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153543,138463.00
06/24/2015 09:45,2,5.600,ACTIVE,217.13,354.97,59.954,1435153503,"201051344000917","174011321042388",28.47,32.80,0,331.23,392.25,161.4,153.9,0.765,152409.4,152409.4,3742,0,0,0,L,1122011218,0,123.14,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153544,138464.00
06/24/2015 09:45,1,5.457,ACTIVE,215.8,353.44,60.03,1435153503,"040051121000116","174011321042388",25.41,27,0.617,315.21,369.93,138.0,132.2,0.622,26008,26033.900000036,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153546,138465.00
06/24/2015 09:45,1,3.472,ACTIVE,216.0,333.07,60.03,1435153503,"033051125000135","174011321042388",34.26,30,0.527,316.52,365.35,118.4,113.1,0.534,22045.30000001,22067.40000001,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153547,138466.00
06/24/2015 09:45,2,5.521,ACTIVE,217.80,356.18,59.991,1435153503,"201051344000648","174011321042388",28.55,32.00,0,332.43,391.64,159.7,152.2,0.742,148337.5,148337.5,3735,0,0,0,L,1122011218,0,123.14,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153548,138467.00
