ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 09:45,2,5.742,ACTIVE,217.13,354.37,60.002,1435153503,"201051344001093","174011321042388",28.47,34.80,0,331.53,393.45,165.5,157.8,0.760,150526.0,150526.0,3733,0,0,0,L,1122011218,0,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153549,138468.00
06/24/2015 09:45,2,5.670,ACTIVE,217.80,355.58,59.954,1435153503,"201051344000645","174011321042388",28.11,32.40,0,332.73,391.34,161.5,154.0,0.734,148788.0,148788.0,3740,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153549,138469.00
06/24/2015 09:45,2,5.824,ACTIVE,216.22,367.00,59.944,1435153503,"274151322000085","174011321042388",27.79,38.40,0,330.93,382.03,163.8,156.2,0.610,431513.4,431513.4,5030,0,0,0,L,1151911521,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153550,138470.00
06/24/2015 09:45,2,5.625,ACTIVE,217.35,354.97,59.954,1435153503,"201051344000651","174011321042388",28.45,33.00,0,330.03,391.64,162.1,154.5,0.738,148192.5,148192.5,3735,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153551,138471.00
06/24/2015 09:45,2,5.697,ACTIVE,217.13,354.07,59.986,1435153503,"201051344000867","174011321042388",28.05,33.30,0,329.43,391.94,161.9,154.3,0.742,140520.9,140520.9,3741,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153552,138472.00
06/24/2015 09:45,1,5.629,ACTIVE,216.4,351.18,60.03,1435153503,"040051121000095","174011321042388",22.66,29,0.565,316.06,366.88,126.9,122.0,0.569,26770.600000024,26794.399999976,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153553,138473.00
06/24/2015 09:45,2,5.693,ACTIVE,216.00,354.37,59.986,1435153503,"201051344001230","174011321042388",28.45,34.80,0,326.72,388.94,164.0,156.3,0.778,151675.0,151675.0,3745,0,0,0,L,1122011218,0,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153554,138474.00
06/24/2015 09:45,2,5.580,ACTIVE,217.80,357.38,59.996,1435153503,"201051344000576","174011321042388",28.39,31.30,0,331.83,391.34,160.4,152.9,0.734,148115.9,148115.9,3744,0,0,0,L,1122011218,0,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153555,138475.00
06/24/2015 09:45,2,5.707,ACTIVE,218.03,357.38,59.938,1435153503,"201051344000579","174011321042388",28.45,33.80,0,333.03,392.85,164.4,156.8,0.778,154302.2,154302.2,3730,0,0,0,L,1122011218,0,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153556,138476.00
06/24/2015 09:45,2,5.703,ACTIVE,216.45,354.67,59.954,1435153503,"201051344000955","174011321042388",28.63,33.30,0,328.52,392.55,165.3,157.6,0.782,153617.7,153617.7,3737,0,0,0,L,1122011218,1,122.46,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435153557,138477.00
06/24/2015 10:00,2,1.494,ACTIVE,212.16,346.86,60.023,1435154403,"201051344000955","174011321042388",29.04,30.00,0,318.61,393.15,44.0,40.5,0.367,153628.8,153628.8,3738,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154404,138478.00
06/24/2015 10:00,1,1.386,ALERT,213.7,331.07,60.07,1435154403,"040051121000195","174011321042388",25.03,29,0.213,302.82,449.68,34.5,35.0,0.271,28498.6,28509.1,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435154406,138479.00
06/24/2015 10:00,2,1.543,ACTIVE,213.29,354.07,59.991,1435154403,"274151322000095","174011321042388",28.88,35.40,0,329.13,385.33,45.2,41.7,0.301,451914.9,451914.9,4655,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154407,138480.00
06/24/2015 10:00,2,1.510,ACTIVE,212.16,347.46,60.018,1435154403,"201051344000868","174011321042388",28.39,28.50,0,318.30,393.45,43.4,40.0,0.327,139880.1,139880.1,3740,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154407,138481.00
06/24/2015 10:00,2,1.471,ACTIVE,213.29,348.66,60.018,1435154403,"201051344000853","174011321042388",29.02,29.80,0,319.81,392.55,43.2,39.8,0.362,146150.1,146150.1,3737,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154408,138482.00
06/24/2015 10:00,2,1.459,ACTIVE,213.06,348.66,60.023,1435154403,"201051344000582","174011321042388",28.92,29.80,0,318.61,392.85,42.8,39.3,0.354,146626.5,146626.5,3732,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154409,138483.00
06/24/2015 10:00,1,1.402,ACTIVE,214.7,381.04,60.07,1435154403,"040051121000097","174011321042388",25.93,28,0.233,302.96,451.19,36.1,37.0,0.098,26497.400000036,26508.100000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154410,138484.00
06/24/2015 10:00,2,1.486,ACTIVE,212.61,348.96,60.007,1435154403,"201051344000469","174011321042388",28.78,28.50,0,316.80,392.85,43.4,40.0,0.362,141376.5,141376.5,3735,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154411,138485.00
06/24/2015 10:00,2,1.500,ACTIVE,212.83,348.66,60.007,1435154403,"201051344000988","174011321042388",28.35,30.30,0,316.80,394.05,43.1,39.7,0.349,141087.5,141087.5,3732,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154412,138486.00
06/24/2015 10:00,2,1.490,ACTIVE,212.61,348.06,60.012,1435154403,"201051344001158","174011321042388",28.67,30.00,0,319.81,391.64,43.3,39.9,0.371,147263.8,147263.8,3730,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154413,138487.00
06/24/2015 10:00,2,1.518,ACTIVE,212.38,346.86,60.012,1435154403,"201051344001025","174011321042388",28.43,31.80,0,317.70,393.45,43.7,40.3,0.349,150477.7,150477.7,3731,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154414,138488.00
06/24/2015 10:00,1,1.054,ACTIVE,214.7,375.86,60.03,1435154403,"033051125000118","174011321042388",39.00,29,0.245,300.30,449.80,40.9,33.2,0.212,29401,29413,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154415,138489.00
06/24/2015 10:00,2,1.502,ACTIVE,212.61,347.46,60.002,1435154403,"201051344000569","174011321042388",28.55,29.80,0,317.70,392.25,43.4,40.0,0.354,154116.8,154116.8,3740,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154416,138490.00
06/24/2015 10:00,2,0.998,ACTIVE,213.96,408.78,59.986,1435154403,"274151322000094","174011321042388",38.35,36.80,0,334.54,446.65,38.0,34.8,0.261,339251.9,339251.9,5105,0,0,0,L,1151911521,0,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154417,138491.00
06/24/2015 10:00,1,1.445,ACTIVE,214.7,368.43,60.03,1435154403,"040051121000068","174011321042388",23.21,28,0.186,303.11,449.21,33.3,25.5,0.111,26030.3,26039.600000012,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154418,138492.00
06/24/2015 10:00,2,1.490,ACTIVE,212.83,347.76,60.002,1435154403,"201051344000458","174011321042388",28.82,31.00,0,318.61,392.25,43.5,40.1,0.367,149873.3,149873.3,3736,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154419,138493.00
06/24/2015 10:00,2,1.475,ACTIVE,213.74,348.06,59.991,1435154403,"274151322000087","174011321042388",27.27,43.60,0,329.73,380.22,40.8,37.4,0.274,409691.2,409691.2,4624,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154420,138494.00
06/24/2015 10:00,2,1.494,ACTIVE,213.74,344.45,59.986,1435154403,"274151322000052","174011321042388",28.57,35.40,0,328.82,382.63,43.2,39.8,0.292,437925.1,437925.1,5031,0,0,0,L,1151911521,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154421,138495.00
06/24/2015 10:00,2,1.510,ACTIVE,212.83,347.16,59.991,1435154403,"201051344001145","174011321042388",28.75,28.80,0,321.01,392.85,44.0,40.5,0.358,155045.3,155045.3,3746,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154422,138496.00
06/24/2015 10:00,2,1.465,ACTIVE,212.83,347.76,59.981,1435154403,"201051344000685","174011321042388",28.86,28.80,0,318.00,393.45,42.8,39.4,0.384,154207.4,154207.4,3747,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154423,138497.00
06/24/2015 10:00,2,1.479,ACTIVE,213.29,351.67,60.012,1435154403,"274151322000088","174011321042388",27.73,35.00,0,328.82,381.73,41.5,38.1,0.278,419390.8,419390.8,4638,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154424,138498.00
06/24/2015 10:00,2,1.480,ACTIVE,212.61,347.46,59.933,1435154403,"201051344000438","174011321042388",29.06,29.50,0,318.91,394.05,43.6,40.2,0.358,154311.8,154311.8,3733,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154425,138499.00
06/24/2015 10:00,2,1.520,ACTIVE,212.38,347.16,59.959,1435154403,"201051344001135","174011321042388",28.57,30.30,0,318.91,392.55,44.0,40.5,0.354,145629.4,145629.4,3728,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154426,138500.00
06/24/2015 10:00,2,1.504,ACTIVE,212.61,347.46,60.002,1435154403,"201051344000417","174011321042388",28.49,31.00,0,318.00,392.55,43.4,40.0,0.362,150134.9,150134.9,3730,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154427,138501.00
06/24/2015 10:00,2,1.500,ACTIVE,212.16,347.46,59.938,1435154403,"201051344000594","174011321042388",29.18,30.30,0,316.80,393.45,44.4,40.9,0.367,150158.1,150158.1,3731,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154428,138502.00
06/24/2015 10:00,2,1.479,ACTIVE,212.61,350.17,60.012,1435154403,"274151322000083","174011321042388",28.53,35.20,0,330.33,382.03,42.7,39.3,0.305,434147.0,434147.0,5041,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154429,138503.00
06/24/2015 10:00,2,1.529,ACTIVE,212.83,348.96,59.996,1435154403,"201051344000585","174011321042388",28.82,31.80,0,319.51,391.04,44.7,41.2,0.358,149099.6,149099.6,3732,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154430,138504.00
06/24/2015 10:00,2,1.494,ACTIVE,212.61,346.56,60.002,1435154403,"274151322000054","174011321042388",28.11,35.40,0,329.43,383.23,42.5,39.1,0.301,429382.6,429382.6,4628,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154431,138505.00
06/24/2015 10:00,2,1.502,ACTIVE,212.83,346.26,59.970,1435154403,"201051344001203","174011321042388",28.86,31.30,0,319.81,393.45,44.0,40.5,0.362,150345.2,150345.2,3736,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154432,138506.00
06/24/2015 10:00,2,1.500,ACTIVE,212.38,348.36,59.991,1435154403,"201051344000646","174011321042388",28.55,30.30,0,317.40,393.45,43.4,40.0,0.358,147794.4,147794.4,3729,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154433,138507.00
06/24/2015 10:00,2,0.930,ACTIVE,213.96,430.42,59.981,1435154403,"274151322000068","174011321042388",39.80,36.80,0,334.54,446.65,37.4,34.1,0.239,338282.2,338282.2,4713,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154434,138508.00
06/24/2015 10:00,2,1.570,ACTIVE,213.29,347.76,60.023,1435154403,"274151322000076","174011321042388",28.98,35.20,0,330.03,383.83,46.1,42.5,0.314,457635.0,457635.0,5035,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154435,138509.00
06/24/2015 10:00,1,0.961,ACTIVE,214.6,368.79,60.03,1435154403,"033051125000132","174011321042388",27.72,29,0.168,302.00,447.05,26.5,30.3,0.065,22136.900000036,22144.100000024,358,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154436,138510.00
06/24/2015 10:00,1,1.053,ACTIVE,214.3,395.97,60.03,1435154403,"033051125000150","174011321042388",38.97,28,0.244,300.62,453.61,40.8,42.8,0.104,29410.600000024,29421.900000036,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154437,138511.00
06/24/2015 10:00,2,1.486,ACTIVE,212.38,346.56,60.007,1435154403,"201051344000890","174011321042388",29.28,31.00,0,320.41,393.75,44.1,40.7,0.349,151942.4,151942.4,3734,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154438,138512.00
06/24/2015 10:00,2,1.477,ACTIVE,212.61,347.16,59.975,1435154403,"201051344000900","174011321042388",28.77,28.80,0,317.70,392.55,43.1,39.6,0.358,152146.3,152146.3,3739,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154439,138513.00
06/24/2015 10:00,2,1.498,ACTIVE,212.83,348.96,59.986,1435154403,"201051344000633","174011321042388",28.63,30.00,0,317.70,392.85,43.5,40.0,0.358,141891.9,141891.9,3743,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154440,138514.00
06/24/2015 10:00,1,1.494,ACTIVE,214.5,387.58,60.03,1435154403,"040051121000185","174011321042388",19.26,29,0.179,303.26,448.44,28.6,13.7,0.155,26252.900000011,26261.200000023,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154441,138515.00
06/24/2015 10:00,2,1.516,ACTIVE,212.61,347.46,60.007,1435154403,"201051344000983","174011321042388",28.78,30.50,0,318.30,392.55,44.2,40.7,0.376,149079.3,149079.3,3743,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154442,138516.00
06/24/2015 10:00,2,1.488,ACTIVE,212.61,347.76,60.002,1435154403,"201051344000917","174011321042388",28.96,30.50,0,318.30,393.45,43.7,40.2,0.358,152421.4,152421.4,3743,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154443,138517.00
06/24/2015 10:00,1,1.419,ACTIVE,214.4,332.72,60.03,1435154403,"040051121000116","174011321042388",26.07,25,0.223,301.66,449.08,36.8,35.3,0.275,26033.900000036,26043.400000036,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154444,138518.00
06/24/2015 10:00,1,0.952,ACTIVE,214.6,352.51,60.03,1435154403,"033051125000135","174011321042388",28.49,30,0.151,302.58,447.02,27.0,15.5,0.236,22067.40000001,22074.60000001,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154446,138519.00
06/24/2015 10:00,2,1.475,ACTIVE,212.83,348.06,60.007,1435154403,"201051344000648","174011321042388",29.04,29.00,0,318.00,391.94,43.4,39.9,0.354,148349.2,148349.2,3736,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154446,138520.00
06/24/2015 10:00,2,1.506,ACTIVE,212.61,347.76,59.970,1435154403,"201051344001093","174011321042388",28.65,31.00,0,318.61,393.45,43.7,40.3,0.345,150537.9,150537.9,3734,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154447,138521.00
06/24/2015 10:00,2,1.510,ACTIVE,212.83,347.46,59.975,1435154403,"201051344000645","174011321042388",28.25,30.30,0,317.70,391.04,43.2,39.8,0.354,148799.6,148799.6,3741,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154448,138522.00
06/24/2015 10:00,2,1.482,ACTIVE,212.83,352.27,59.996,1435154403,"274151322000085","174011321042388",28.53,35.00,0,330.33,383.53,42.8,39.4,0.287,431525.0,431525.0,5031,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154449,138523.00
06/24/2015 10:00,2,1.484,ACTIVE,212.38,347.46,59.996,1435154403,"201051344000651","174011321042388",28.65,30.30,0,318.00,392.25,43.1,39.7,0.362,148204.1,148204.1,3736,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154450,138524.00
06/24/2015 10:00,2,1.486,ACTIVE,212.16,346.56,59.986,1435154403,"201051344000867","174011321042388",29.00,30.30,0,319.21,393.15,43.7,40.3,0.354,140532.6,140532.6,3742,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154451,138525.00
06/24/2015 10:00,1,1.464,ACTIVE,213.8,358.08,60.03,1435154403,"040051121000095","174011321042388",23.19,28,0.185,299.86,445.31,33.8,24.7,0.143,26794.399999976,26802.699999988,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154452,138526.00
06/24/2015 10:00,2,1.496,ACTIVE,212.16,346.56,59.959,1435154403,"201051344001230","174011321042388",28.82,30.30,0,318.30,389.54,43.7,40.2,0.362,151686.7,151686.7,3746,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154453,138527.00
06/24/2015 10:00,2,1.471,ACTIVE,213.06,348.36,59.949,1435154403,"201051344000576","174011321042388",28.69,29.30,0,318.30,392.55,42.8,39.4,0.354,148127.3,148127.3,3745,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154454,138528.00
06/24/2015 10:00,2,1.520,ACTIVE,212.61,348.06,60.002,1435154403,"201051344000579","174011321042388",29.14,30.00,0,318.61,393.45,44.9,41.4,0.362,154314.1,154314.1,3731,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435154455,138529.00
06/24/2015 10:15,2,2.119,ACTIVE,212.38,353.77,59.944,1435155303,"201051344000955","174011321042388",29.38,28.50,0,317.40,379.02,63.1,58.9,0.526,153640.4,153640.4,3739,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155304,138530.00
06/24/2015 10:15,1,2.007,ACTIVE,214.5,340.00,60.03,1435155303,"040051121000195","174011321042388",25.86,27,0.333,307.73,446.77,51.6,50.3,0.358,28509.1,28518.2,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155306,138531.00
06/24/2015 10:15,2,2.230,ACTIVE,213.74,360.99,59.991,1435155303,"274151322000095","174011321042388",29.34,34.30,0,319.21,374.81,66.2,62.0,0.455,451926.9,451926.9,4656,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155307,138532.00
06/24/2015 10:15,2,2.150,ACTIVE,212.61,355.58,59.996,1435155303,"201051344000868","174011321042388",28.88,26.80,0,316.80,380.82,62.9,58.8,0.521,139891.6,139891.6,3741,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155308,138533.00
06/24/2015 10:15,2,2.109,ACTIVE,213.51,355.58,59.991,1435155303,"201051344000853","174011321042388",29.40,28.00,0,320.71,384.13,62.9,58.8,0.535,146161.6,146161.6,3738,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155309,138534.00
06/24/2015 10:15,2,2.125,ACTIVE,213.29,355.88,59.949,1435155303,"201051344000582","174011321042388",28.75,28.50,0,316.50,384.73,61.9,57.8,0.513,146637.8,146637.8,3733,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155310,138535.00
06/24/2015 10:15,1,2.048,ACTIVE,214.2,338.02,60.00,1435155303,"040051121000097","174011321042388",26.26,27,0.320,305.03,448.21,53.5,47.2,0.361,26508.100000024,26517.400000036,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155311,138536.00
06/24/2015 10:15,2,2.150,ACTIVE,213.29,356.48,59.970,1435155303,"201051344000469","174011321042388",29.00,27.00,0,318.61,384.43,63.2,59.1,0.544,141388.0,141388.0,3736,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155312,138537.00
06/24/2015 10:15,2,2.135,ACTIVE,213.06,356.78,59.970,1435155303,"201051344000988","174011321042388",29.20,28.50,0,318.30,385.93,63.2,59.1,0.535,141098.9,141098.9,3733,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155313,138538.00
06/24/2015 10:15,2,2.152,ACTIVE,213.51,355.88,59.996,1435155303,"201051344001158","174011321042388",28.92,28.30,0,318.30,385.03,63.0,58.9,0.539,147275.2,147275.2,3731,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155314,138539.00
06/24/2015 10:15,2,2.162,ACTIVE,212.83,355.88,60.002,1435155303,"201051344001025","174011321042388",29.08,29.50,0,317.10,382.03,63.7,59.6,0.521,150489.3,150489.3,3732,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155315,138540.00
06/24/2015 10:15,1,1.602,ACTIVE,213.9,398.71,60.03,1435155303,"033051125000118","174011321042388",33.70,27,0.278,304.03,447.40,53.7,47.5,0.276,29413,29423.7,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155316,138541.00
06/24/2015 10:15,2,2.102,ACTIVE,212.83,356.48,59.959,1435155303,"201051344000569","174011321042388",29.68,28.30,0,318.00,384.73,63.2,59.1,0.517,154128.2,154128.2,3741,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155317,138542.00
06/24/2015 10:15,2,1.350,ACTIVE,213.74,432.22,59.986,1435155303,"274151322000094","174011321042388",40.45,35.60,0,336.94,451.16,55.3,51.5,0.393,339262.1,339262.1,5106,0,0,0,L,1151911521,0,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155318,138543.00
06/24/2015 10:15,1,2.088,ACTIVE,214.9,391.18,60.00,1435155303,"040051121000068","174011321042388",24.07,27,0.332,309.91,442.94,50.0,52.6,0.235,26039.600000012,26048.3,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155319,138544.00
06/24/2015 10:15,2,2.152,ACTIVE,213.06,355.88,59.981,1435155303,"201051344000458","174011321042388",29.20,29.00,0,319.21,384.13,63.6,59.5,0.548,149884.8,149884.8,3737,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155320,138545.00
06/24/2015 10:15,2,2.150,ACTIVE,213.06,356.78,59.944,1435155303,"274151322000087","174011321042388",28.03,43.60,0,322.51,372.41,61.0,57.0,0.415,409702.2,409702.2,4625,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155321,138546.00
06/24/2015 10:15,2,2.186,ACTIVE,213.51,354.97,59.981,1435155303,"274151322000052","174011321042388",29.04,34.00,0,321.91,374.21,64.3,60.1,0.438,437936.7,437936.7,5032,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155322,138547.00
06/24/2015 10:15,2,2.123,ACTIVE,212.83,355.88,59.996,1435155303,"201051344001145","174011321042388",29.76,27.00,0,318.30,383.23,64.0,59.9,0.530,155056.8,155056.8,3747,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155323,138548.00
06/24/2015 10:15,2,2.119,ACTIVE,212.61,354.07,59.970,1435155303,"201051344000685","174011321042388",29.56,27.00,0,317.40,382.03,63.5,59.3,0.561,154218.8,154218.8,3748,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155324,138549.00
06/24/2015 10:15,2,2.158,ACTIVE,212.61,356.18,59.949,1435155303,"274151322000088","174011321042388",28.57,33.80,0,322.51,373.61,62.4,58.3,0.424,419401.9,419401.9,4639,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155325,138550.00
06/24/2015 10:15,2,2.148,ACTIVE,213.06,354.97,59.965,1435155303,"201051344000438","174011321042388",29.60,27.50,0,317.70,382.03,64.4,60.2,0.539,154323.4,154323.4,3734,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155326,138551.00
06/24/2015 10:15,2,2.174,ACTIVE,212.83,354.67,59.970,1435155303,"201051344001135","174011321042388",29.26,29.00,0,318.30,381.12,64.4,60.3,0.530,145641.1,145641.1,3729,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155327,138552.00
06/24/2015 10:15,2,2.154,ACTIVE,213.06,357.08,60.002,1435155303,"201051344000417","174011321042388",29.24,28.80,0,317.40,382.93,63.9,59.7,0.539,150146.4,150146.4,3731,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155328,138553.00
06/24/2015 10:15,2,2.207,ACTIVE,212.38,356.18,59.954,1435155303,"201051344000594","174011321042388",29.28,28.30,0,318.30,382.03,65.5,61.3,0.548,150169.9,150169.9,3732,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155329,138554.00
06/24/2015 10:15,2,2.162,ACTIVE,212.83,356.78,59.986,1435155303,"274151322000083","174011321042388",29.22,34.30,0,319.81,376.31,64.0,59.8,0.424,434158.5,434158.5,5042,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155330,138555.00
06/24/2015 10:15,2,2.193,ACTIVE,213.06,356.18,59.959,1435155303,"201051344000585","174011321042388",29.38,29.50,0,316.50,385.33,65.3,61.1,0.544,149111.5,149111.5,3733,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155330,138556.00
06/24/2015 10:15,2,2.207,ACTIVE,213.74,360.69,60.002,1435155303,"274151322000054","174011321042388",28.71,34.50,0,322.51,373.91,64.1,59.9,0.442,429394.0,429394.0,4629,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155331,138557.00
06/24/2015 10:15,2,2.215,ACTIVE,213.06,354.97,59.981,1435155303,"201051344001203","174011321042388",29.16,29.00,0,318.91,384.43,65.4,61.2,0.552,150356.9,150356.9,3737,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155332,138558.00
06/24/2015 10:15,2,2.191,ACTIVE,212.61,354.97,59.912,1435155303,"201051344000646","174011321042388",29.04,28.30,0,316.80,381.12,64.5,60.3,0.530,147805.9,147805.9,3730,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155333,138559.00
06/24/2015 10:15,2,1.430,ACTIVE,213.96,437.03,59.991,1435155303,"274151322000068","174011321042388",40.04,35.60,0,337.24,448.45,58.1,54.2,0.384,338292.6,338292.6,4714,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155334,138560.00
06/24/2015 10:15,2,2.332,ACTIVE,213.74,351.07,59.996,1435155303,"274151322000076","174011321042388",29.44,34.00,0,323.11,378.72,69.6,65.3,0.468,457647.4,457647.4,5036,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155335,138561.00
06/24/2015 10:15,1,1.386,ACTIVE,215.2,397.42,60.03,1435155303,"033051125000132","174011321042388",31.47,27,0.236,306.94,439.37,43.4,31.7,0.096,22144.100000024,22150.5,360,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155336,138562.00
06/24/2015 10:15,1,1.645,ACTIVE,214.5,321.01,60.03,1435155303,"033051125000150","174011321042388",32.90,27,0.327,304.56,450.23,53.8,50.4,0.342,29421.900000036,29432.699999988,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155338,138563.00
06/24/2015 10:15,2,2.225,ACTIVE,212.61,355.28,59.928,1435155303,"201051344000890","174011321042388",29.40,28.50,0,315.90,383.23,66.2,62.0,0.535,151954.2,151954.2,3735,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155339,138564.00
06/24/2015 10:15,2,2.189,ACTIVE,213.06,356.18,59.922,1435155303,"201051344000900","174011321042388",29.30,27.50,0,318.00,385.93,65.0,60.8,0.539,152157.8,152157.8,3740,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155340,138565.00
06/24/2015 10:15,2,2.207,ACTIVE,213.29,357.38,59.996,1435155303,"201051344000633","174011321042388",29.32,27.80,0,318.00,386.23,65.6,61.4,0.561,141903.6,141903.6,3744,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155341,138566.00
06/24/2015 10:15,1,2.201,ACTIVE,214.9,377.10,60.00,1435155303,"040051121000185","174011321042388",22.31,27,0.312,312.62,441.70,48.8,50.5,0.255,26261.200000023,26268.900000011,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155342,138567.00
06/24/2015 10:15,2,2.221,ACTIVE,213.51,356.18,59.975,1435155303,"201051344000983","174011321042388",29.54,28.80,0,318.91,386.83,66.4,62.2,0.561,149091.1,149091.1,3744,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155343,138568.00
06/24/2015 10:15,2,2.234,ACTIVE,213.06,356.18,59.991,1435155303,"201051344000917","174011321042388",28.98,29.30,0,317.40,385.93,65.6,61.4,0.557,152433.0,152433.0,3744,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155344,138569.00
06/24/2015 10:15,1,2.127,ACTIVE,213.9,396.26,60.03,1435155303,"040051121000116","174011321042388",26.45,24,0.278,299.83,447.56,56.0,42.2,0.190,26043.400000036,26052.800000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155345,138570.00
06/24/2015 10:15,1,1.400,ACTIVE,214.8,347.96,60.00,1435155303,"033051125000135","174011321042388",31.84,29,0.272,309.54,441.10,44.3,43.2,0.303,22074.60000001,22081.60000001,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155346,138571.00
06/24/2015 10:15,2,2.217,ACTIVE,213.74,357.08,60.002,1435155303,"201051344000648","174011321042388",29.28,27.30,0,318.30,386.83,65.8,61.6,0.548,148360.8,148360.8,3737,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155347,138572.00
06/24/2015 10:15,2,2.246,ACTIVE,213.06,358.28,59.965,1435155303,"201051344001093","174011321042388",29.30,29.00,0,317.70,387.14,66.7,62.5,0.548,150549.6,150549.6,3735,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155348,138573.00
06/24/2015 10:15,2,2.252,ACTIVE,213.51,356.18,59.949,1435155303,"201051344000645","174011321042388",28.98,28.80,0,319.51,387.14,66.1,61.9,0.539,148811.2,148811.2,3742,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155349,138574.00
06/24/2015 10:15,2,2.266,ACTIVE,213.06,351.97,59.970,1435155303,"274151322000085","174011321042388",28.75,33.80,0,322.81,377.52,66.0,61.8,0.460,431536.6,431536.6,5032,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155350,138575.00
06/24/2015 10:15,2,2.248,ACTIVE,213.51,357.08,59.954,1435155303,"201051344000651","174011321042388",28.88,29.00,0,318.91,386.83,65.8,61.6,0.535,148215.7,148215.7,3737,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155351,138576.00
06/24/2015 10:15,2,2.225,ACTIVE,213.29,355.58,60.002,1435155303,"201051344000867","174011321042388",29.52,28.30,0,318.91,385.33,66.5,62.3,0.552,140544.3,140544.3,3743,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155352,138577.00
06/24/2015 10:15,1,2.178,ACTIVE,214.2,352.14,60.03,1435155303,"040051121000095","174011321042388",23.83,27,0.319,305.73,441.18,51.6,51.7,0.402,26802.699999988,26811.100000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155353,138578.00
06/24/2015 10:15,2,2.246,ACTIVE,212.61,356.18,59.975,1435155303,"201051344001230","174011321042388",29.18,27.80,0,316.50,382.93,66.5,62.2,0.561,151698.4,151698.4,3747,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155354,138579.00
06/24/2015 10:15,2,2.275,ACTIVE,213.29,357.68,59.954,1435155303,"201051344000579","174011321042388",29.32,28.00,0,320.11,388.04,67.5,63.3,0.566,154326.1,154326.1,3732,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155356,138580.00
06/24/2015 10:15,2,2.184,ACTIVE,213.51,358.58,59.949,1435155303,"201051344000576","174011321042388",29.64,27.80,0,319.21,388.04,65.5,61.3,0.530,148138.8,148138.8,3746,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435155357,138581.00
06/24/2015 10:30,2,2.457,ACTIVE,211.48,357.08,59.959,1435156203,"201051344000955","174011321042388",29.22,29.80,0,316.50,403.97,72.7,68.3,0.619,153662.9,153662.9,3740,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156204,138582.00
06/24/2015 10:30,1,2.478,ACTIVE,213.2,322.93,60.00,1435156203,"040051121000195","174011321042388",22.12,27,0.330,301.41,450.20,54.5,42.7,0.398,28518.2,28536,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156206,138583.00
06/24/2015 10:30,2,2.578,ACTIVE,211.25,351.07,59.970,1435156203,"274151322000095","174011321042388",28.57,37.80,0,328.52,393.45,74.5,70.0,0.530,451950.6,451950.6,4657,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156206,138584.00
06/24/2015 10:30,2,2.463,ACTIVE,212.16,357.98,59.970,1435156203,"201051344000868","174011321042388",28.65,28.00,0,317.70,405.17,71.4,67.0,0.588,139914.0,139914.0,3742,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156207,138585.00
06/24/2015 10:30,2,2.463,ACTIVE,212.83,360.99,59.975,1435156203,"201051344000853","174011321042388",28.63,29.30,0,318.91,409.98,71.4,67.0,0.610,146183.9,146183.9,3739,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156208,138586.00
06/24/2015 10:30,2,2.434,ACTIVE,212.38,358.28,60.002,1435156203,"201051344000582","174011321042388",28.61,29.80,0,315.60,404.87,70.5,66.1,0.592,146659.8,146659.8,3734,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156209,138587.00
06/24/2015 10:30,1,2.334,ACTIVE,213.7,331.04,60.00,1435156203,"040051121000097","174011321042388",25.86,27,0.366,300.78,451.79,60.0,44.8,0.407,26517.400000036,26536.400000036,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156211,138588.00
06/24/2015 10:30,2,2.457,ACTIVE,212.61,359.78,59.944,1435156203,"201051344000469","174011321042388",28.71,28.00,0,315.90,409.38,71.4,67.0,0.619,141410.4,141410.4,3737,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156212,138589.00
06/24/2015 10:30,2,2.473,ACTIVE,212.38,359.78,59.933,1435156203,"201051344000988","174011321042388",28.41,29.80,0,314.40,410.28,71.2,66.8,0.601,141121.3,141121.3,3734,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156212,138590.00
06/24/2015 10:30,2,2.486,ACTIVE,212.61,358.58,59.944,1435156203,"201051344001158","174011321042388",28.21,29.30,0,317.40,409.08,71.0,66.7,0.605,147297.5,147297.5,3732,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156213,138591.00
06/24/2015 10:30,2,2.471,ACTIVE,212.38,357.08,59.970,1435156203,"201051344001025","174011321042388",28.65,30.50,0,318.00,404.27,71.7,67.3,0.579,150511.7,150511.7,3733,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156214,138592.00
06/24/2015 10:30,1,1.729,ACTIVE,213.3,344.29,60.00,1435156203,"033051125000118","174011321042388",39.03,27,0.300,301.19,447.70,67.1,63.2,0.323,29423.7,29444.2,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156216,138593.00
06/24/2015 10:30,2,2.428,ACTIVE,212.38,358.88,59.944,1435156203,"201051344000569","174011321042388",28.88,29.50,0,316.20,408.18,71.0,66.6,0.601,154150.5,154150.5,3742,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156216,138594.00
06/24/2015 10:30,2,1.660,ACTIVE,212.16,408.78,59.965,1435156203,"274151322000094","174011321042388",37.81,37.30,0,393.15,462.28,63.6,59.5,0.438,339282.3,339282.3,5107,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156217,138595.00
06/24/2015 10:30,1,2.383,ACTIVE,213.6,417.62,60.00,1435156203,"040051121000068","174011321042388",23.42,27,0.305,299.68,450.48,55.5,61.4,0.080,26048.3,26065.499999988,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156219,138596.00
06/24/2015 10:30,2,2.420,ACTIVE,212.38,358.28,59.922,1435156203,"201051344000458","174011321042388",29.12,30.50,0,318.30,409.08,71.4,67.0,0.614,149907.1,149907.1,3738,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156219,138597.00
06/24/2015 10:30,2,2.412,ACTIVE,212.38,361.59,59.944,1435156203,"274151322000087","174011321042388",27.53,46.40,0,325.82,388.04,67.3,63.0,0.464,409723.5,409723.5,4626,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156220,138598.00
06/24/2015 10:30,2,2.459,ACTIVE,213.29,354.67,59.949,1435156203,"274151322000052","174011321042388",28.57,36.00,0,327.62,394.35,71.1,66.7,0.491,437959.1,437959.1,5033,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156221,138599.00
06/24/2015 10:30,2,2.451,ACTIVE,212.38,358.58,59.970,1435156203,"201051344001145","174011321042388",28.96,28.00,0,318.61,404.27,71.9,67.5,0.592,155079.3,155079.3,3748,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156222,138600.00
06/24/2015 10:30,2,2.439,ACTIVE,212.16,357.98,59.954,1435156203,"201051344000685","174011321042388",28.92,28.00,0,315.60,403.67,71.5,67.1,0.628,154241.1,154241.1,3749,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156223,138601.00
06/24/2015 10:30,2,2.418,ACTIVE,211.93,353.47,59.949,1435156203,"274151322000088","174011321042388",28.21,35.40,0,326.72,389.54,69.2,64.8,0.477,419423.8,419423.8,4640,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156224,138602.00
06/24/2015 10:30,2,2.471,ACTIVE,212.38,357.98,59.933,1435156203,"201051344000438","174011321042388",28.84,28.50,0,315.60,404.87,72.2,67.7,0.597,154345.8,154345.8,3735,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156225,138603.00
06/24/2015 10:30,2,2.469,ACTIVE,212.38,358.28,59.949,1435156203,"201051344001135","174011321042388",28.78,30.00,0,317.70,403.37,72.0,67.6,0.588,145663.4,145663.4,3730,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156226,138604.00
06/24/2015 10:30,2,2.482,ACTIVE,212.61,358.58,59.975,1435156203,"201051344000417","174011321042388",28.37,29.80,0,312.29,402.46,71.3,66.9,0.610,150168.5,150168.5,3732,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156227,138605.00
06/24/2015 10:30,2,2.516,ACTIVE,211.93,358.28,59.970,1435156203,"201051344000594","174011321042388",28.82,29.30,0,316.80,404.57,73.5,69.0,0.597,150192.6,150192.6,3733,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156228,138606.00
06/24/2015 10:30,2,2.453,ACTIVE,213.29,350.47,59.986,1435156203,"274151322000083","174011321042388",28.43,36.50,0,327.62,389.54,70.6,66.2,0.473,434180.6,434180.6,5043,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156229,138607.00
06/24/2015 10:30,2,2.510,ACTIVE,212.83,360.69,59.975,1435156203,"201051344000585","174011321042388",28.61,30.50,0,318.00,406.07,72.7,68.2,0.605,149133.8,149133.8,3734,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156230,138608.00
06/24/2015 10:30,2,2.473,ACTIVE,213.96,348.06,59.970,1435156203,"274151322000054","174011321042388",28.29,36.30,0,327.32,391.04,70.8,66.4,0.464,429416.2,429416.2,4630,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156231,138609.00
06/24/2015 10:30,2,2.529,ACTIVE,212.83,358.58,59.975,1435156203,"201051344001203","174011321042388",28.59,30.30,0,317.40,407.87,73.2,68.7,0.614,150379.5,150379.5,3738,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156232,138610.00
06/24/2015 10:30,2,2.479,ACTIVE,212.16,357.98,59.959,1435156203,"201051344000646","174011321042388",28.69,29.30,0,316.80,404.57,72.1,67.6,0.610,147828.1,147828.1,3731,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156233,138611.00
06/24/2015 10:30,2,1.705,ACTIVE,214.64,409.68,59.944,1435156203,"274151322000068","174011321042388",37.35,37.00,0,393.45,461.38,64.4,60.3,0.433,338312.8,338312.8,4715,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156234,138612.00
