ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 10:30,2,2.619,ACTIVE,214.19,352.27,59.933,1435156203,"274151322000076","174011321042388",29.00,37.00,0,329.43,397.66,77.0,72.4,0.526,457671.5,457671.5,5037,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156235,138613.00
06/24/2015 10:30,1,1.425,ACTIVE,214.2,370.80,60.03,1435156203,"033051125000132","174011321042388",35.83,27,0.320,299.17,447.64,50.8,50.0,0.311,22150.5,22165.600000024,362,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156236,138614.00
06/24/2015 10:30,1,1.769,ACTIVE,214.3,338.61,60.00,1435156203,"033051125000150","174011321042388",39.02,27,0.310,301.16,451.05,68.6,65.3,0.330,29432.699999988,29453.400000036,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156237,138615.00
06/24/2015 10:30,2,2.553,ACTIVE,212.61,358.88,59.944,1435156203,"201051344000890","174011321042388",28.71,29.00,0,317.70,404.57,74.3,69.8,0.605,151976.8,151976.8,3736,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156238,138616.00
06/24/2015 10:30,2,2.471,ACTIVE,212.83,362.19,59.917,1435156203,"201051344000900","174011321042388",29.28,28.50,0,316.20,408.18,73.2,68.7,0.605,152180.1,152180.1,3741,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156239,138617.00
06/24/2015 10:30,2,2.529,ACTIVE,213.06,360.99,59.949,1435156203,"201051344000633","174011321042388",28.90,28.50,0,317.70,405.47,74.0,69.5,0.628,141926.0,141926.0,3745,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156240,138618.00
06/24/2015 10:30,1,2.292,ACTIVE,214.5,421.67,60.00,1435156203,"040051121000185","174011321042388",25.84,28,0.288,300.49,450.43,58.9,44.2,0.155,26268.900000011,26286.999999975,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156241,138619.00
06/24/2015 10:30,2,2.572,ACTIVE,213.06,359.48,59.959,1435156203,"201051344000983","174011321042388",28.82,30.00,0,316.80,408.48,75.1,70.6,0.623,149113.6,149113.6,3745,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156242,138620.00
06/24/2015 10:30,2,2.537,ACTIVE,212.61,360.69,59.965,1435156203,"201051344000917","174011321042388",29.06,30.50,0,318.00,404.27,74.7,70.2,0.636,152455.4,152455.4,3745,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156243,138621.00
06/24/2015 10:30,1,2.427,ACTIVE,213.7,427.14,60.00,1435156203,"040051121000116","174011321042388",26.13,24,0.319,296.52,450.89,63.1,58.3,0.095,26052.800000012,26070.900000036,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156244,138622.00
06/24/2015 10:30,1,1.534,ACTIVE,214.4,408.61,60.03,1435156203,"033051125000135","174011321042388",34.12,28,0.306,300.59,451.32,52.0,49.2,0.289,22081.60000001,22096.80000001,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156246,138623.00
06/24/2015 10:30,2,2.584,ACTIVE,213.29,360.99,59.938,1435156203,"201051344000648","174011321042388",28.92,28.30,0,315.90,408.18,75.7,71.2,0.628,148383.0,148383.0,3738,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156247,138624.00
06/24/2015 10:30,2,2.625,ACTIVE,212.83,360.99,59.944,1435156203,"201051344001093","174011321042388",29.22,29.80,0,315.00,408.48,77.7,73.1,0.636,150572.3,150572.3,3736,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156247,138625.00
06/24/2015 10:30,2,2.721,ACTIVE,213.51,361.59,59.949,1435156203,"201051344000645","174011321042388",28.71,29.80,0,318.30,407.27,79.1,74.4,0.654,148833.6,148833.6,3743,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156248,138626.00
06/24/2015 10:30,2,2.803,ACTIVE,213.74,354.37,59.944,1435156203,"274151322000085","174011321042388",28.19,35.40,0,329.13,390.44,80.1,75.4,0.318,431559.0,431559.0,5033,0,0,0,L,1151911521,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156249,138627.00
06/24/2015 10:30,2,2.814,ACTIVE,213.96,344.45,59.965,1435156203,"201051344000651","174011321042388",29.08,30.00,0,319.21,407.27,82.9,78.1,0.389,148238.0,148238.0,3738,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156250,138628.00
06/24/2015 10:30,2,2.963,ACTIVE,213.74,341.75,59.959,1435156203,"201051344000867","174011321042388",28.75,29.30,0,316.50,403.37,86.4,81.5,0.398,140566.8,140566.8,3744,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156251,138629.00
06/24/2015 10:30,1,2.811,ACTIVE,213.9,418.32,60.03,1435156203,"040051121000095","174011321042388",23.54,27,0.333,296.47,448.97,65.8,70.1,0.116,26811.100000024,26827.800000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156252,138630.00
06/24/2015 10:30,2,3.199,ACTIVE,213.51,343.25,59.981,1435156203,"201051344001230","174011321042388",29.44,28.30,0,315.00,404.57,95.4,90.2,0.455,151721.0,151721.0,3748,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156253,138631.00
06/24/2015 10:30,2,4.203,ACTIVE,215.54,350.17,59.991,1435156203,"201051344000576","174011321042388",28.98,28.50,0,310.79,408.78,123.5,117.2,0.579,148161.0,148161.0,3747,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156254,138632.00
06/24/2015 10:30,2,4.189,ACTIVE,216.00,349.86,59.928,1435156203,"201051344000579","174011321042388",29.70,29.50,0,318.30,409.98,126.0,119.7,0.597,154348.9,154348.9,3733,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435156255,138633.00
06/24/2015 10:45,2,1.930,ACTIVE,211.70,349.56,59.938,1435157103,"201051344000955","174011321042388",28.73,29.30,0,316.80,404.27,56.2,52.3,0.473,153685.1,153685.1,3741,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157104,138634.00
06/24/2015 10:45,1,1.798,ACTIVE,214.0,416.81,59.96,1435157103,"040051121000195","174011321042388",25.28,27,0.276,301.47,449.71,45.2,35.7,0.140,28536,28554.1,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157106,138635.00
06/24/2015 10:45,2,2.006,ACTIVE,211.93,350.17,59.970,1435157103,"274151322000095","174011321042388",28.77,35.80,0,329.13,393.45,58.4,54.5,0.398,451973.5,451973.5,4658,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157106,138636.00
06/24/2015 10:45,2,1.918,ACTIVE,211.93,350.47,59.928,1435157103,"201051344000868","174011321042388",28.71,27.80,0,319.21,404.27,55.8,52.0,0.460,139936.0,139936.0,3743,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157107,138637.00
06/24/2015 10:45,2,1.930,ACTIVE,213.06,352.57,59.965,1435157103,"201051344000853","174011321042388",28.59,29.00,0,319.21,409.98,55.9,52.0,0.473,146206.0,146206.0,3740,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157108,138638.00
06/24/2015 10:45,2,1.908,ACTIVE,212.61,352.57,59.922,1435157103,"201051344000582","174011321042388",28.47,29.50,0,317.40,409.98,55.0,51.2,0.455,146681.5,146681.5,3735,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157109,138639.00
06/24/2015 10:45,1,1.822,ACTIVE,213.8,394.24,60.00,1435157103,"040051121000097","174011321042388",25.94,28,0.294,301.20,450.19,47.0,43.4,0.250,26536.400000036,26554.900000036,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157111,138640.00
06/24/2015 10:45,2,1.895,ACTIVE,212.38,352.87,59.917,1435157103,"201051344000469","174011321042388",29.14,27.80,0,314.40,410.88,56.0,52.1,0.477,141432.5,141432.5,3738,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157112,138641.00
06/24/2015 10:45,2,1.930,ACTIVE,212.38,353.47,59.970,1435157103,"201051344000988","174011321042388",28.61,29.30,0,317.40,410.88,55.9,52.0,0.464,141143.4,141143.4,3735,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157113,138642.00
06/24/2015 10:45,2,1.928,ACTIVE,212.61,351.97,59.912,1435157103,"201051344001158","174011321042388",28.63,29.00,0,318.00,409.68,55.9,52.0,0.468,147319.5,147319.5,3733,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157114,138643.00
06/24/2015 10:45,2,1.932,ACTIVE,212.16,351.67,59.944,1435157103,"201051344001025","174011321042388",28.88,30.00,0,318.61,405.47,56.5,52.6,0.468,150533.8,150533.8,3734,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157115,138644.00
06/24/2015 10:45,1,1.368,ACTIVE,213.3,442.38,60.00,1435157103,"033051125000118","174011321042388",39.01,27,0.311,299.99,449.78,53.1,46.7,0.131,29444.2,29464.8,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157116,138645.00
06/24/2015 10:45,2,1.920,ACTIVE,212.38,352.27,59.864,1435157103,"201051344000569","174011321042388",28.86,29.00,0,318.00,408.78,56.1,52.3,0.460,154172.4,154172.4,3743,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157117,138646.00
06/24/2015 10:45,2,1.307,ACTIVE,213.29,416.89,59.933,1435157103,"274151322000094","174011321042388",38.09,37.00,0,334.24,462.58,50.2,46.5,0.345,339301.8,339301.8,5108,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157118,138647.00
06/24/2015 10:45,1,1.857,ACTIVE,213.4,361.65,60.00,1435157103,"040051121000068","174011321042388",23.63,28,0.275,301.44,450.20,43.6,45.2,0.242,26065.499999988,26082.3,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157119,138648.00
06/24/2015 10:45,2,1.951,ACTIVE,212.38,351.67,59.965,1435157103,"201051344000458","174011321042388",28.57,30.30,0,318.00,408.78,56.5,52.6,0.482,149929.2,149929.2,3739,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157120,138649.00
06/24/2015 10:45,2,1.920,ACTIVE,212.61,356.78,59.901,1435157103,"274151322000087","174011321042388",27.45,46.40,0,326.42,387.44,53.3,49.5,0.376,409744.1,409744.1,4627,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157121,138650.00
06/24/2015 10:45,2,1.961,ACTIVE,213.29,346.26,59.959,1435157103,"274151322000052","174011321042388",28.37,35.20,0,328.52,391.34,56.3,52.4,0.367,437980.9,437980.9,5034,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157122,138651.00
06/24/2015 10:45,2,1.938,ACTIVE,212.16,351.37,59.944,1435157103,"201051344001145","174011321042388",29.10,27.80,0,319.21,404.87,57.2,53.3,0.464,155101.3,155101.3,3749,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157123,138652.00
06/24/2015 10:45,2,1.926,ACTIVE,212.16,350.77,59.912,1435157103,"201051344000685","174011321042388",28.77,27.80,0,315.90,404.57,56.2,52.3,0.495,154263.1,154263.1,3750,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157124,138653.00
06/24/2015 10:45,2,1.941,ACTIVE,213.06,352.27,59.954,1435157103,"274151322000088","174011321042388",27.75,35.00,0,329.43,390.14,54.5,50.7,0.371,419445.0,419445.0,4641,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157124,138654.00
06/24/2015 10:45,2,1.922,ACTIVE,212.38,353.17,59.896,1435157103,"201051344000438","174011321042388",29.20,28.30,0,318.61,405.77,56.9,53.0,0.482,154367.9,154367.9,3736,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157125,138655.00
06/24/2015 10:45,2,1.961,ACTIVE,212.16,351.37,59.938,1435157103,"201051344001135","174011321042388",28.77,30.00,0,318.91,404.27,57.1,53.2,0.468,145685.3,145685.3,3731,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157126,138656.00
06/24/2015 10:45,2,1.936,ACTIVE,212.16,351.67,59.922,1435157103,"201051344000417","174011321042388",28.78,29.00,0,319.21,404.57,56.5,52.6,0.495,150190.2,150190.2,3733,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157127,138657.00
06/24/2015 10:45,2,1.982,ACTIVE,211.93,352.27,59.954,1435157103,"201051344000594","174011321042388",28.92,28.80,0,317.70,405.77,58.1,54.1,0.482,150215.0,150215.0,3734,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157128,138658.00
06/24/2015 10:45,2,1.965,ACTIVE,213.51,348.66,59.949,1435157103,"274151322000083","174011321042388",28.31,35.60,0,329.13,390.14,56.3,52.4,0.389,434202.0,434202.0,5044,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157129,138659.00
06/24/2015 10:45,2,2.014,ACTIVE,212.83,353.77,59.864,1435157103,"201051344000585","174011321042388",28.45,30.00,0,318.91,404.57,58.0,54.1,0.473,149155.9,149155.9,3735,0,0,0,L,1122011218,0,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157130,138660.00
06/24/2015 10:45,2,1.930,ACTIVE,212.83,347.16,59.954,1435157103,"274151322000054","174011321042388",28.65,35.60,0,328.82,390.74,56.0,52.1,0.384,429437.6,429437.6,4631,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157131,138661.00
06/24/2015 10:45,2,1.980,ACTIVE,213.06,352.57,59.949,1435157103,"201051344001203","174011321042388",28.59,29.80,0,315.30,406.67,57.4,53.4,0.477,150401.7,150401.7,3739,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157132,138662.00
06/24/2015 10:45,2,1.965,ACTIVE,212.16,353.47,59.965,1435157103,"201051344000646","174011321042388",28.57,29.00,0,311.69,404.57,56.9,52.9,0.477,147849.9,147849.9,3732,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157133,138663.00
06/24/2015 10:45,2,1.289,ACTIVE,213.51,427.71,59.944,1435157103,"274151322000068","174011321042388",39.14,36.50,0,336.34,464.68,51.0,47.3,0.336,338332.4,338332.4,4716,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157134,138664.00
06/24/2015 10:45,2,2.047,ACTIVE,213.51,348.06,59.933,1435157103,"274151322000076","174011321042388",29.26,35.40,0,328.82,394.35,60.7,56.7,0.433,457694.7,457694.7,5038,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157135,138665.00
06/24/2015 10:45,1,1.162,ACTIVE,214.2,328.65,60.00,1435157103,"033051125000132","174011321042388",34.53,27,0.252,300.05,447.15,39.9,34.8,0.284,22165.600000024,22180.600000024,364,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157136,138666.00
06/24/2015 10:45,1,1.400,ACTIVE,214.5,334.76,60.00,1435157103,"033051125000150","174011321042388",38.86,27,0.336,300.90,453.12,54.1,57.4,0.352,29453.400000036,29474,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157137,138667.00
06/24/2015 10:45,2,1.990,ACTIVE,212.16,352.57,59.944,1435157103,"201051344000890","174011321042388",28.92,28.50,0,318.30,404.87,58.3,54.3,0.468,151998.9,151998.9,3737,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157138,138668.00
06/24/2015 10:45,2,1.957,ACTIVE,212.83,352.87,59.928,1435157103,"201051344000900","174011321042388",28.82,28.80,0,318.00,409.08,57.2,53.3,0.473,152202.1,152202.1,3742,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157139,138669.00
06/24/2015 10:45,2,1.965,ACTIVE,212.83,354.07,59.959,1435157103,"201051344000633","174011321042388",29.00,28.50,0,318.91,405.47,57.7,53.8,0.495,141948.0,141948.0,3746,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157140,138670.00
06/24/2015 10:45,1,1.926,ACTIVE,214.7,354.59,60.00,1435157103,"040051121000185","174011321042388",23.13,28,0.283,301.44,449.07,44.3,44.1,0.282,26286.999999975,26304.400000011,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157141,138671.00
06/24/2015 10:45,2,2.000,ACTIVE,212.83,354.67,59.959,1435157103,"201051344000983","174011321042388",28.80,29.80,0,318.30,409.08,58.4,54.4,0.495,149135.7,149135.7,3746,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157142,138672.00
06/24/2015 10:45,2,1.977,ACTIVE,212.83,352.57,59.901,1435157103,"201051344000917","174011321042388",28.92,30.50,0,317.10,404.57,58.0,54.1,0.486,152477.3,152477.3,3746,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157143,138673.00
06/24/2015 10:45,1,1.907,ACTIVE,214.1,331.96,60.00,1435157103,"040051121000116","174011321042388",25.88,24,0.322,296.17,450.32,49.1,50.7,0.367,26070.900000036,26088.900000036,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157145,138674.00
06/24/2015 10:45,1,1.149,ACTIVE,214.4,371.92,59.96,1435157103,"033051125000135","174011321042388",34.93,29,0.255,300.61,448.32,39.9,30.6,0.215,22096.80000001,22111.80000001,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157146,138675.00
06/24/2015 10:45,2,1.990,ACTIVE,213.06,352.87,59.922,1435157103,"201051344000648","174011321042388",28.67,28.30,0,316.20,408.78,57.8,53.8,0.473,148404.8,148404.8,3739,0,0,0,L,1122011218,0,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157147,138676.00
06/24/2015 10:45,2,1.980,ACTIVE,212.61,352.87,60.002,1435157103,"201051344001093","174011321042388",28.92,29.50,0,318.61,406.97,58.0,54.1,0.482,150594.3,150594.3,3737,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157148,138677.00
06/24/2015 10:45,2,2.014,ACTIVE,213.06,352.87,59.928,1435157103,"201051344000645","174011321042388",28.37,30.00,0,318.00,407.87,57.8,53.9,0.468,148855.4,148855.4,3744,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157148,138678.00
06/24/2015 10:45,2,2.008,ACTIVE,214.41,349.26,59.944,1435157103,"274151322000085","174011321042388",28.29,35.40,0,329.43,391.64,57.6,53.7,0.380,431580.4,431580.4,5034,0,0,0,L,1151911521,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157149,138679.00
06/24/2015 10:45,2,1.977,ACTIVE,212.83,352.87,59.959,1435157103,"201051344000651","174011321042388",28.90,30.30,0,317.70,405.17,57.9,53.9,0.477,148259.8,148259.8,3739,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157150,138680.00
06/24/2015 10:45,2,2.012,ACTIVE,212.83,352.87,59.912,1435157103,"201051344000867","174011321042388",28.73,28.80,0,318.30,403.97,58.6,54.6,0.491,140588.7,140588.7,3745,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157151,138681.00
06/24/2015 10:45,1,1.947,ACTIVE,214.1,356.11,60.00,1435157103,"040051121000095","174011321042388",23.37,28,0.283,295.19,447.63,45.2,34.2,0.304,26827.800000012,26843.899999976,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157153,138682.00
06/24/2015 10:45,2,2.004,ACTIVE,212.38,351.97,59.975,1435157103,"201051344001230","174011321042388",28.80,28.00,0,316.20,405.17,58.5,54.5,0.504,151742.9,151742.9,3749,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157153,138683.00
06/24/2015 10:45,2,1.984,ACTIVE,213.06,354.97,59.891,1435157103,"201051344000576","174011321042388",28.69,29.00,0,314.40,410.28,57.8,53.8,0.477,148182.6,148182.6,3748,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157154,138684.00
06/24/2015 10:45,2,2.039,ACTIVE,212.83,353.77,59.981,1435157103,"201051344000579","174011321042388",29.04,28.80,0,318.61,410.88,60.0,56.0,0.495,154371.1,154371.1,3734,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435157155,138685.00
06/24/2015 11:00,2,1.830,ACTIVE,211.93,349.86,59.981,1435158003,"201051344000955","174011321042388",28.71,28.50,0,318.91,399.46,53.2,49.5,0.455,153702.2,153702.2,3742,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158004,138686.00
06/24/2015 11:00,1,1.786,ACTIVE,213.8,338.77,60.00,1435158003,"040051121000195","174011321042388",25.43,27,0.289,303.21,449.69,45.2,45.3,0.362,28554.1,28568.1,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158006,138687.00
06/24/2015 11:00,2,2.008,ACTIVE,212.83,359.78,59.986,1435158003,"274151322000095","174011321042388",28.86,35.20,0,330.33,388.94,58.7,54.7,0.398,451991.5,451991.5,4659,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158006,138688.00
06/24/2015 11:00,2,1.842,ACTIVE,212.16,350.47,60.007,1435158003,"201051344000868","174011321042388",28.51,27.30,0,317.40,399.16,53.2,49.4,0.429,139953.0,139953.0,3744,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158007,138689.00
06/24/2015 11:00,2,1.842,ACTIVE,213.29,352.57,59.975,1435158003,"201051344000853","174011321042388",28.47,28.30,0,320.11,404.87,53.1,49.3,0.446,146223.0,146223.0,3741,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158008,138690.00
06/24/2015 11:00,2,1.807,ACTIVE,212.83,351.97,59.954,1435158003,"201051344000582","174011321042388",28.67,29.00,0,315.90,400.96,52.5,48.7,0.424,146698.2,146698.2,3736,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158009,138691.00
06/24/2015 11:00,1,1.834,ACTIVE,214.1,393.51,60.00,1435158003,"040051121000097","174011321042388",26.09,27,0.288,301.44,450.62,47.6,37.6,0.246,26554.900000036,26569.199999988,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158011,138692.00
06/24/2015 11:00,2,1.854,ACTIVE,212.83,352.87,59.944,1435158003,"201051344000469","174011321042388",28.75,27.30,0,317.10,402.46,54.0,50.2,0.468,141449.5,141449.5,3739,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158011,138693.00
06/24/2015 11:00,2,1.850,ACTIVE,212.83,353.47,59.975,1435158003,"201051344000988","174011321042388",28.75,28.50,0,315.30,406.07,53.9,50.1,0.451,141160.3,141160.3,3736,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158012,138694.00
06/24/2015 11:00,2,1.846,ACTIVE,212.83,352.27,60.002,1435158003,"201051344001158","174011321042388",28.86,28.30,0,318.61,405.77,54.0,50.2,0.451,147336.4,147336.4,3734,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158013,138695.00
06/24/2015 11:00,2,1.869,ACTIVE,212.61,351.37,59.970,1435158003,"201051344001025","174011321042388",28.88,29.00,0,319.51,400.36,54.8,50.9,0.442,150550.9,150550.9,3735,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158014,138696.00
06/24/2015 11:00,1,1.394,ACTIVE,213.9,350.35,60.00,1435158003,"033051125000118","174011321042388",39.09,27,0.282,301.83,448.15,54.2,42.1,0.418,29464.8,29479.9,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158016,138697.00
06/24/2015 11:00,2,1.863,ACTIVE,212.61,351.37,59.949,1435158003,"201051344000569","174011321042388",28.77,28.50,0,317.40,400.66,54.3,50.5,0.460,154189.3,154189.3,3744,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158017,138698.00
06/24/2015 11:00,2,1.281,ACTIVE,212.38,424.41,59.944,1435158003,"274151322000094","174011321042388",39.42,36.00,0,335.14,453.26,51.3,47.6,0.349,339317.1,339317.1,5109,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158017,138699.00
06/24/2015 11:00,1,1.894,ACTIVE,214.2,389.17,60.03,1435158003,"040051121000068","174011321042388",23.85,27,0.266,302.05,450.32,44.9,35.0,0.256,26082.3,26095.3,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158019,138700.00
06/24/2015 11:00,2,1.895,ACTIVE,212.61,352.27,59.959,1435158003,"201051344000458","174011321042388",28.75,29.80,0,316.50,400.66,55.2,51.3,0.468,149946.1,149946.1,3740,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158020,138701.00
06/24/2015 11:00,2,1.973,ACTIVE,212.61,356.18,59.959,1435158003,"274151322000087","174011321042388",27.59,46.60,0,328.52,384.43,55.1,51.2,0.380,409760.2,409760.2,4628,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158020,138702.00
06/24/2015 11:00,2,2.035,ACTIVE,212.61,359.18,59.965,1435158003,"274151322000052","174011321042388",28.37,34.30,0,328.82,387.14,58.5,54.6,0.393,437998.0,437998.0,5035,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158021,138703.00
06/24/2015 11:00,2,1.895,ACTIVE,212.16,351.37,59.933,1435158003,"201051344001145","174011321042388",29.22,27.30,0,318.00,400.06,56.1,52.2,0.455,155118.4,155118.4,3750,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158022,138704.00
06/24/2015 11:00,2,1.881,ACTIVE,212.38,351.07,59.986,1435158003,"201051344000685","174011321042388",29.10,27.00,0,317.10,399.46,55.5,51.6,0.499,154279.9,154279.9,3751,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158023,138705.00
06/24/2015 11:00,2,1.986,ACTIVE,211.93,347.76,59.986,1435158003,"274151322000088","174011321042388",28.21,34.30,0,328.52,386.53,56.7,52.8,0.393,419461.5,419461.5,4642,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158024,138706.00
06/24/2015 11:00,2,1.914,ACTIVE,212.61,351.97,59.970,1435158003,"201051344000438","174011321042388",29.08,27.50,0,316.80,400.96,56.4,52.5,0.468,154384.9,154384.9,3737,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158025,138707.00
06/24/2015 11:00,2,1.920,ACTIVE,212.38,351.07,59.981,1435158003,"201051344001135","174011321042388",29.12,29.30,0,318.91,399.46,56.7,52.8,0.473,145702.2,145702.2,3732,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158027,138708.00
06/24/2015 11:00,2,1.930,ACTIVE,212.61,352.57,60.018,1435158003,"201051344000417","174011321042388",28.84,28.30,0,317.70,399.46,56.4,52.5,0.486,150207.0,150207.0,3734,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158028,138709.00
06/24/2015 11:00,2,1.963,ACTIVE,212.16,352.87,60.002,1435158003,"201051344000594","174011321042388",29.08,28.00,0,317.70,400.36,57.9,53.9,0.482,150232.3,150232.3,3735,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158028,138710.00
06/24/2015 11:00,2,2.053,ACTIVE,213.74,361.59,59.933,1435158003,"274151322000083","174011321042388",28.45,35.00,0,327.62,386.53,59.1,55.2,0.420,434218.9,434218.9,5045,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158029,138711.00
06/24/2015 11:00,2,1.986,ACTIVE,213.06,354.97,59.981,1435158003,"201051344000585","174011321042388",28.88,29.00,0,319.51,400.06,58.1,54.1,0.482,149173.0,149173.0,3736,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158030,138712.00
06/24/2015 11:00,2,2.057,ACTIVE,212.38,348.06,59.970,1435158003,"274151322000054","174011321042388",28.33,35.20,0,327.92,387.14,59.0,55.1,0.415,429454.5,429454.5,4632,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158031,138713.00
06/24/2015 11:00,2,1.986,ACTIVE,212.61,351.97,59.981,1435158003,"201051344001203","174011321042388",28.73,29.00,0,318.91,401.56,57.9,54.0,0.508,150418.7,150418.7,3740,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158032,138714.00
06/24/2015 11:00,2,1.939,ACTIVE,212.38,352.27,59.954,1435158003,"201051344000646","174011321042388",29.20,28.00,0,317.70,400.06,57.4,53.5,0.482,147866.8,147866.8,3733,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158033,138715.00
06/24/2015 11:00,2,1.432,ACTIVE,213.06,403.37,59.938,1435158003,"274151322000068","174011321042388",37.51,36.00,0,336.64,458.07,54.9,51.0,0.367,338347.7,338347.7,4717,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158034,138716.00
06/24/2015 11:00,2,2.180,ACTIVE,213.74,356.48,59.954,1435158003,"274151322000076","174011321042388",29.32,34.80,0,331.83,390.74,64.7,60.5,0.446,457712.9,457712.9,5039,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158035,138717.00
06/24/2015 11:00,1,1.283,ACTIVE,214.9,381.98,60.03,1435158003,"033051125000132","174011321042388",32.63,27,0.242,300.95,447.67,41.6,40.8,0.124,22180.600000024,22192,366,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158036,138718.00
06/24/2015 11:00,1,1.544,ACTIVE,214.0,406.44,60.00,1435158003,"033051125000150","174011321042388",35.14,27,0.313,301.32,452.97,54.0,54.2,0.176,29474,29489.199999988,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158037,138719.00
06/24/2015 11:00,2,1.998,ACTIVE,212.38,353.17,59.959,1435158003,"201051344000890","174011321042388",29.36,27.50,0,319.51,399.46,59.4,55.4,0.486,152016.1,152016.1,3738,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158038,138720.00
06/24/2015 11:00,2,1.967,ACTIVE,212.83,353.77,59.965,1435158003,"201051344000900","174011321042388",29.16,28.30,0,318.30,400.06,58.1,54.2,0.491,152218.9,152218.9,3743,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158039,138721.00
06/24/2015 11:00,2,1.992,ACTIVE,212.61,355.88,59.933,1435158003,"201051344000633","174011321042388",29.22,27.80,0,318.00,401.26,59.0,55.0,0.491,141965.0,141965.0,3747,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158040,138722.00
06/24/2015 11:00,1,1.965,ACTIVE,214.6,402.63,60.03,1435158003,"040051121000185","174011321042388",25.06,27,0.306,302.52,449.58,49.0,48.5,0.288,26304.400000011,26317.599999999,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158041,138723.00
06/24/2015 11:00,2,2.023,ACTIVE,213.06,355.28,59.928,1435158003,"201051344000983","174011321042388",29.20,29.00,0,319.51,401.56,59.9,55.9,0.499,149152.8,149152.8,3747,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158042,138724.00
06/24/2015 11:00,2,2.010,ACTIVE,213.06,354.97,59.981,1435158003,"201051344000917","174011321042388",29.14,30.00,0,318.30,399.76,59.3,55.3,0.513,152494.2,152494.2,3747,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158043,138725.00
06/24/2015 11:00,1,2.056,ACTIVE,214.4,395.14,60.00,1435158003,"040051121000116","174011321042388",25.92,24,0.333,300.30,450.73,53.0,43.1,0.191,26088.900000036,26103,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158045,138726.00
06/24/2015 11:00,1,1.286,ACTIVE,214.8,328.07,60.00,1435158003,"033051125000135","174011321042388",34.18,28,0.267,302.40,448.61,43.7,35.9,0.330,22111.80000001,22123.20000001,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158046,138727.00
06/24/2015 11:00,2,2.043,ACTIVE,213.06,354.67,59.986,1435158003,"201051344000648","174011321042388",28.90,27.80,0,317.10,401.86,59.8,55.8,0.504,148421.7,148421.7,3740,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158047,138728.00
06/24/2015 11:00,2,2.070,ACTIVE,212.16,354.07,59.986,1435158003,"201051344001093","174011321042388",28.92,28.80,0,317.70,401.86,60.6,56.6,0.504,150611.4,150611.4,3738,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158048,138729.00
06/24/2015 11:00,2,2.055,ACTIVE,213.06,353.77,59.986,1435158003,"201051344000645","174011321042388",28.94,29.50,0,320.11,400.06,60.3,56.3,0.499,148872.3,148872.3,3745,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158048,138730.00
06/24/2015 11:00,2,2.176,ACTIVE,213.96,362.49,59.981,1435158003,"274151322000085","174011321042388",28.45,34.80,0,330.63,387.14,62.8,58.7,0.424,431597.3,431597.3,5035,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158049,138731.00
06/24/2015 11:00,2,2.086,ACTIVE,213.06,354.97,59.986,1435158003,"201051344000651","174011321042388",28.65,29.80,0,319.21,400.96,60.5,56.5,0.495,148276.7,148276.7,3740,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158050,138732.00
06/24/2015 11:00,2,2.098,ACTIVE,212.83,354.37,59.981,1435158003,"201051344000867","174011321042388",28.92,28.30,0,318.00,399.76,61.5,57.5,0.499,140605.8,140605.8,3746,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158051,138733.00
06/24/2015 11:00,1,2.108,ACTIVE,214.3,350.35,60.00,1435158003,"040051121000095","174011321042388",23.80,27,0.321,298.90,448.58,49.9,51.2,0.347,26843.899999976,26856.5,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158052,138734.00
06/24/2015 11:00,2,2.078,ACTIVE,212.61,354.07,59.965,1435158003,"201051344001230","174011321042388",29.36,27.00,0,317.70,399.76,61.9,57.8,0.530,151759.9,151759.9,3750,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158053,138735.00
06/24/2015 11:00,2,2.080,ACTIVE,213.51,355.88,59.986,1435158003,"201051344000576","174011321042388",28.92,28.50,0,318.61,404.57,60.9,56.9,0.513,148199.3,148199.3,3749,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158054,138736.00
06/24/2015 11:00,2,2.154,ACTIVE,213.29,356.48,59.996,1435158003,"201051344000579","174011321042388",29.08,28.00,0,319.51,406.07,63.5,59.3,0.535,154388.4,154388.4,3735,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158055,138737.00
06/24/2015 11:15,2,1.676,ACTIVE,211.70,349.26,59.975,1435158903,"201051344000955","174011321042388",29.16,27.30,0,317.40,399.16,49.5,45.8,0.402,153717.2,153717.2,3743,0,0,0,L,1122011218,0,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158905,138738.00
06/24/2015 11:15,1,1.577,ACTIVE,213.5,331.42,60.03,1435158903,"040051121000195","174011321042388",25.26,26,0.253,303.17,450.04,39.6,31.0,0.315,28568.1,28580.5,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158906,138739.00
06/24/2015 11:15,2,1.773,ACTIVE,212.61,350.77,59.970,1435158903,"274151322000095","174011321042388",28.69,33.80,0,329.13,385.33,51.5,47.8,0.358,452007.5,452007.5,4660,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158907,138740.00
06/24/2015 11:15,2,1.684,ACTIVE,211.93,350.17,59.991,1435158903,"201051344000868","174011321042388",28.78,26.00,0,317.70,398.26,49.1,45.5,0.393,139967.9,139967.9,3745,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158908,138741.00
06/24/2015 11:15,2,1.668,ACTIVE,212.83,350.47,59.970,1435158903,"201051344000853","174011321042388",29.02,27.00,0,320.11,398.86,49.0,45.4,0.415,146237.8,146237.8,3742,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158909,138742.00
06/24/2015 11:15,2,1.641,ACTIVE,212.61,349.86,60.007,1435158903,"201051344000582","174011321042388",29.00,28.30,0,316.80,398.86,48.2,44.6,0.389,146712.8,146712.8,3737,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158909,138743.00
06/24/2015 11:15,1,1.578,ACTIVE,214.0,332.43,60.03,1435158903,"040051121000097","174011321042388",26.20,27,0.266,301.39,451.60,41.1,42.8,0.323,26569.199999988,26581.800000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158911,138744.00
06/24/2015 11:15,2,1.674,ACTIVE,212.16,350.47,60.002,1435158903,"201051344000469","174011321042388",29.02,26.00,0,317.10,397.35,49.2,45.6,0.429,141464.4,141464.4,3740,0,0,0,L,1122011218,0,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158912,138745.00
06/24/2015 11:15,2,1.672,ACTIVE,212.16,351.37,59.991,1435158903,"201051344000988","174011321042388",28.84,27.50,0,317.10,398.56,48.8,45.2,0.407,141175.1,141175.1,3737,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158912,138746.00
06/24/2015 11:15,2,1.668,ACTIVE,212.61,350.47,59.981,1435158903,"201051344001158","174011321042388",28.82,27.00,0,316.80,398.56,48.8,45.1,0.402,147351.2,147351.2,3735,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158913,138747.00
06/24/2015 11:15,2,1.672,ACTIVE,212.16,349.26,60.012,1435158903,"201051344001025","174011321042388",29.16,27.80,0,318.00,397.96,49.4,45.8,0.398,150565.9,150565.9,3736,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158914,138748.00
06/24/2015 11:15,1,1.192,ACTIVE,213.6,346.64,60.07,1435158903,"033051125000118","174011321042388",38.91,26,0.293,301.88,450.13,46.1,46.1,0.368,29479.9,29493.2,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158916,138749.00
06/24/2015 11:15,2,1.662,ACTIVE,212.38,350.77,59.975,1435158903,"201051344000569","174011321042388",29.04,27.30,0,318.30,398.26,48.9,45.3,0.398,154204.1,154204.1,3745,0,0,0,L,1122011218,0,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158917,138750.00
06/24/2015 11:15,2,1.104,ACTIVE,211.93,422.30,59.959,1435158903,"274151322000094","174011321042388",39.02,35.20,0,336.04,458.37,43.2,39.8,0.301,339330.6,339330.6,5110,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158917,138751.00
06/24/2015 11:15,1,1.606,ACTIVE,213.9,347.25,60.07,1435158903,"040051121000068","174011321042388",23.67,27,0.243,303.36,450.14,37.8,36.5,0.239,26095.3,26106.8,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158919,138752.00
06/24/2015 11:15,2,1.678,ACTIVE,212.16,348.96,60.023,1435158903,"201051344000458","174011321042388",28.84,28.30,0,317.40,398.26,49.1,45.5,0.424,149961.0,149961.0,3741,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158920,138753.00
06/24/2015 11:15,2,1.666,ACTIVE,213.29,355.88,59.981,1435158903,"274151322000087","174011321042388",27.67,45.80,0,329.13,384.13,46.6,43.1,0.318,409774.7,409774.7,4629,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158920,138754.00
06/24/2015 11:15,2,1.705,ACTIVE,211.93,346.56,60.002,1435158903,"274151322000052","174011321042388",28.29,33.00,0,327.92,385.33,48.8,45.2,0.323,438013.2,438013.2,5036,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158921,138755.00
06/24/2015 11:15,2,1.656,ACTIVE,211.93,348.66,59.991,1435158903,"201051344001145","174011321042388",29.34,26.30,0,317.10,397.66,49.2,45.6,0.389,155133.3,155133.3,3751,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158922,138756.00
06/24/2015 11:15,2,1.645,ACTIVE,211.93,349.56,60.034,1435158903,"201051344000685","174011321042388",29.02,25.80,0,316.20,396.45,48.4,44.8,0.442,154294.7,154294.7,3752,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158923,138757.00
