ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 11:15,2,1.646,ACTIVE,212.83,351.37,59.975,1435158903,"274151322000088","174011321042388",28.21,33.00,0,328.52,385.63,47.0,43.5,0.318,419476.2,419476.2,4643,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158924,138758.00
06/24/2015 11:15,2,1.660,ACTIVE,211.93,348.36,60.023,1435158903,"201051344000438","174011321042388",29.18,26.30,0,315.90,397.35,49.1,45.5,0.411,154399.8,154399.8,3738,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158925,138759.00
06/24/2015 11:15,2,1.668,ACTIVE,211.70,348.36,60.002,1435158903,"201051344001135","174011321042388",29.06,28.30,0,318.91,396.15,49.1,45.5,0.389,145717.1,145717.1,3733,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158926,138760.00
06/24/2015 11:15,2,1.686,ACTIVE,211.93,350.17,59.996,1435158903,"201051344000417","174011321042388",28.55,27.00,0,318.00,397.05,48.8,45.2,0.420,150221.8,150221.8,3735,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158927,138761.00
06/24/2015 11:15,2,1.711,ACTIVE,211.25,348.66,59.970,1435158903,"201051344000594","174011321042388",28.63,27.00,0,317.10,397.66,49.6,45.9,0.424,150247.4,150247.4,3736,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158928,138762.00
06/24/2015 11:15,2,1.676,ACTIVE,212.16,347.16,60.007,1435158903,"274151322000083","174011321042388",28.51,33.80,0,329.13,385.63,48.4,44.7,0.358,434233.9,434233.9,5046,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158929,138763.00
06/24/2015 11:15,2,1.713,ACTIVE,211.93,350.77,59.991,1435158903,"201051344000585","174011321042388",28.84,27.80,0,319.21,396.45,50.1,46.4,0.411,149188.0,149188.0,3737,0,0,0,L,1122011218,0,121.10,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158930,138764.00
06/24/2015 11:15,2,1.658,ACTIVE,212.16,342.65,59.981,1435158903,"274151322000054","174011321042388",28.65,34.00,0,329.13,386.23,48.0,44.5,0.309,429469.4,429469.4,4633,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158931,138765.00
06/24/2015 11:15,2,1.695,ACTIVE,212.16,348.66,60.012,1435158903,"201051344001203","174011321042388",28.51,27.50,0,320.11,397.96,49.0,45.4,0.398,150433.7,150433.7,3741,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158931,138766.00
06/24/2015 11:15,2,1.662,ACTIVE,211.48,348.96,59.991,1435158903,"201051344000646","174011321042388",28.90,27.00,0,317.10,397.05,48.7,45.1,0.398,147881.5,147881.5,3734,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158932,138767.00
06/24/2015 11:15,2,1.131,ACTIVE,213.06,416.89,59.975,1435158903,"274151322000068","174011321042388",38.35,35.00,0,336.64,457.17,44.4,40.9,0.296,338361.3,338361.3,4718,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158933,138768.00
06/24/2015 11:15,2,1.768,ACTIVE,212.83,347.46,60.002,1435158903,"274151322000076","174011321042388",29.06,33.30,0,330.03,385.93,52.0,48.3,0.354,457729.1,457729.1,5040,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158934,138769.00
06/24/2015 11:15,1,0.918,ACTIVE,213.7,357.42,60.03,1435158903,"033051125000132","174011321042388",36.56,26,0.205,302.74,446.53,33.4,25.1,0.132,22192,22201.800000012,368,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158935,138770.00
06/24/2015 11:15,1,1.184,ACTIVE,214.3,401.23,60.03,1435158903,"033051125000150","174011321042388",39.15,27,0.306,302.77,453.56,46.1,46.8,0.183,29489.199999988,29502.699999988,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158937,138771.00
06/24/2015 11:15,2,1.701,ACTIVE,211.93,348.36,59.991,1435158903,"201051344000890","174011321042388",28.82,26.30,0,317.10,395.85,49.7,46.0,0.384,152031.1,152031.1,3739,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158938,138772.00
06/24/2015 11:15,2,1.652,ACTIVE,212.16,350.17,60.007,1435158903,"201051344000900","174011321042388",28.84,27.00,0,317.10,398.26,48.2,44.6,0.398,152233.6,152233.6,3744,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158939,138773.00
06/24/2015 11:15,2,1.666,ACTIVE,212.61,351.37,60.007,1435158903,"201051344000633","174011321042388",28.98,26.30,0,317.10,398.56,48.9,45.3,0.420,141979.8,141979.8,3748,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158940,138774.00
06/24/2015 11:15,1,1.595,ACTIVE,214.1,399.80,60.03,1435158903,"040051121000185","174011321042388",23.40,27,0.222,302.48,448.96,37.1,28.8,0.095,26317.599999999,26329.099999999,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158941,138775.00
06/24/2015 11:15,2,1.688,ACTIVE,212.38,350.17,60.018,1435158903,"201051344000983","174011321042388",28.90,27.80,0,318.30,399.76,49.4,45.8,0.420,149167.7,149167.7,3748,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158942,138776.00
06/24/2015 11:15,2,1.684,ACTIVE,212.38,350.47,60.007,1435158903,"201051344000917","174011321042388",28.61,29.00,0,318.91,397.35,48.8,45.2,0.407,152509.0,152509.0,3748,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158943,138777.00
06/24/2015 11:15,1,1.601,ACTIVE,213.8,326.84,60.03,1435158903,"040051121000116","174011321042388",26.01,23,0.263,300.29,450.84,41.4,41.7,0.317,26103,26115.5,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158944,138778.00
06/24/2015 11:15,1,0.956,ACTIVE,213.9,323.77,60.03,1435158903,"033051125000135","174011321042388",35.46,28,0.211,302.56,450.47,33.7,33.3,0.241,22123.20000001,22133.60000001,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158945,138779.00
06/24/2015 11:15,2,1.654,ACTIVE,212.61,349.86,60.002,1435158903,"201051344000648","174011321042388",29.02,26.50,0,317.70,399.46,48.7,45.0,0.398,148436.3,148436.3,3741,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158946,138780.00
06/24/2015 11:15,2,1.662,ACTIVE,212.38,350.77,59.975,1435158903,"201051344001093","174011321042388",28.90,27.80,0,318.61,397.66,48.7,45.1,0.402,150626.2,150626.2,3739,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158947,138781.00
06/24/2015 11:15,2,1.656,ACTIVE,212.61,349.56,60.012,1435158903,"201051344000645","174011321042388",28.88,27.80,0,317.10,398.26,48.5,44.9,0.407,148887.0,148887.0,3746,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158948,138782.00
06/24/2015 11:15,2,1.680,ACTIVE,213.51,345.96,60.002,1435158903,"274151322000085","174011321042388",28.41,33.50,0,330.03,385.63,48.3,44.7,0.327,431612.3,431612.3,5036,0,0,0,L,1151911521,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158949,138783.00
06/24/2015 11:15,2,1.666,ACTIVE,212.38,350.17,60.002,1435158903,"201051344000651","174011321042388",28.71,28.50,0,319.51,396.15,48.5,44.9,0.402,148291.4,148291.4,3741,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158950,138784.00
06/24/2015 11:15,2,1.682,ACTIVE,212.61,349.26,60.002,1435158903,"201051344000867","174011321042388",28.80,26.50,0,319.21,397.66,49.1,45.4,0.402,140620.6,140620.6,3747,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158951,138785.00
06/24/2015 11:15,1,1.634,ACTIVE,213.6,330.85,60.03,1435158903,"040051121000095","174011321042388",23.37,27,0.234,298.64,448.53,38.0,36.9,0.261,26856.5,26867.5,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158952,138786.00
06/24/2015 11:15,2,1.639,ACTIVE,211.93,346.86,59.959,1435158903,"201051344001230","174011321042388",29.34,25.80,0,317.10,394.95,48.7,45.1,0.407,151774.7,151774.7,3751,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158953,138787.00
06/24/2015 11:15,2,1.654,ACTIVE,212.83,351.67,59.991,1435158903,"201051344000576","174011321042388",28.75,27.30,0,319.21,397.35,48.2,44.6,0.407,148213.8,148213.8,3750,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158954,138788.00
06/24/2015 11:15,2,1.686,ACTIVE,212.38,349.56,59.986,1435158903,"201051344000579","174011321042388",29.26,27.00,0,317.70,398.86,50.0,46.3,0.424,154403.5,154403.5,3736,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435158955,138789.00
06/24/2015 11:30,2,1.635,ACTIVE,212.16,348.66,59.981,1435159803,"201051344000955","174011321042388",29.10,26.00,0,328.52,370.90,48.2,44.6,0.407,153727.8,153727.8,3744,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159805,138790.00
06/24/2015 11:30,1,1.489,ACTIVE,213.9,405.72,60.00,1435159803,"040051121000195","174011321042388",25.74,25,0.233,318.17,443.30,38.1,39.3,0.091,28580.5,28588.4,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159806,138791.00
06/24/2015 11:30,2,1.676,ACTIVE,212.38,345.66,59.954,1435159803,"274151322000095","174011321042388",29.30,32.20,0,334.24,368.20,49.8,46.1,0.340,452018.4,452018.4,4661,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159807,138792.00
06/24/2015 11:30,2,1.637,ACTIVE,212.16,348.96,59.944,1435159803,"201051344000868","174011321042388",28.71,25.00,0,329.43,372.11,47.6,44.1,0.380,139978.3,139978.3,3746,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159808,138793.00
06/24/2015 11:30,2,1.609,ACTIVE,213.06,351.07,59.954,1435159803,"201051344000853","174011321042388",29.22,26.00,0,332.43,376.31,47.7,44.1,0.402,146248.3,146248.3,3743,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159809,138794.00
06/24/2015 11:30,2,1.607,ACTIVE,212.83,350.47,59.981,1435159803,"201051344000582","174011321042388",28.80,27.00,0,330.33,372.71,46.9,43.3,0.389,146723.1,146723.1,3738,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159810,138795.00
06/24/2015 11:30,1,1.518,ACTIVE,214.3,402.17,60.03,1435159803,"040051121000097","174011321042388",26.30,26,0.251,319.00,442.33,39.7,38.5,0.078,26581.800000012,26590.199999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159811,138796.00
06/24/2015 11:30,2,1.602,ACTIVE,212.61,350.47,59.922,1435159803,"201051344000469","174011321042388",29.26,25.00,0,330.03,373.01,47.5,43.9,0.407,141474.9,141474.9,3741,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159812,138797.00
06/24/2015 11:30,2,1.613,ACTIVE,212.61,350.77,59.981,1435159803,"201051344000988","174011321042388",28.96,26.30,0,330.33,376.62,47.3,43.7,0.380,141185.5,141185.5,3738,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159813,138798.00
06/24/2015 11:30,2,1.621,ACTIVE,212.38,348.96,60.028,1435159803,"201051344001158","174011321042388",28.73,26.00,0,330.33,372.71,47.2,43.6,0.402,147361.6,147361.6,3736,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159814,138799.00
06/24/2015 11:30,2,1.613,ACTIVE,212.38,348.36,59.996,1435159803,"201051344001025","174011321042388",29.28,26.30,0,329.43,373.61,47.9,44.3,0.393,150576.4,150576.4,3737,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159815,138800.00
06/24/2015 11:30,1,1.129,ACTIVE,214.5,387.64,60.00,1435159803,"033051125000118","174011321042388",39.42,26,0.259,322.46,441.45,44.2,35.5,0.194,29493.2,29502.8,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159816,138801.00
06/24/2015 11:30,2,1.596,ACTIVE,212.61,349.86,59.981,1435159803,"201051344000569","174011321042388",29.20,26.30,0,330.03,373.31,47.2,43.6,0.380,154214.5,154214.5,3746,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159817,138802.00
06/24/2015 11:30,2,0.994,ACTIVE,213.51,433.12,59.954,1435159803,"274151322000094","174011321042388",40.12,34.00,0,334.84,441.84,40.7,37.4,0.278,339339.7,339339.7,5111,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159818,138803.00
06/24/2015 11:30,1,1.540,ACTIVE,214.1,383.69,60.03,1435159803,"040051121000068","174011321042388",23.58,26,0.208,317.25,442.62,36.1,31.8,0.129,26106.8,26114.400000024,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159819,138804.00
06/24/2015 11:30,2,1.605,ACTIVE,212.38,348.66,59.954,1435159803,"201051344000458","174011321042388",29.00,27.00,0,330.33,373.01,47.2,43.6,0.398,149971.4,149971.4,3742,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159820,138805.00
06/24/2015 11:30,2,1.592,ACTIVE,213.29,353.17,59.933,1435159803,"274151322000087","174011321042388",27.73,44.00,0,334.24,365.80,44.8,41.3,0.305,409784.5,409784.5,4630,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159821,138806.00
06/24/2015 11:30,2,1.598,ACTIVE,212.38,346.86,59.944,1435159803,"274151322000052","174011321042388",28.82,31.50,0,333.63,366.70,46.6,43.1,0.314,438023.5,438023.5,5037,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159822,138807.00
06/24/2015 11:30,2,1.605,ACTIVE,212.38,349.26,59.959,1435159803,"201051344001145","174011321042388",29.16,25.00,0,330.33,373.31,47.4,43.8,0.389,155143.9,155143.9,3752,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159823,138808.00
06/24/2015 11:30,2,1.568,ACTIVE,212.61,348.96,59.954,1435159803,"201051344000685","174011321042388",29.20,25.00,0,329.43,371.81,46.5,42.9,0.411,154305.0,154305.0,3753,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159824,138809.00
06/24/2015 11:30,2,1.551,ACTIVE,212.38,352.87,59.975,1435159803,"274151322000088","174011321042388",28.45,31.80,0,334.24,366.40,44.7,41.2,0.283,419486.1,419486.1,4644,0,0,0,L,1151911521,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159825,138810.00
06/24/2015 11:30,2,1.566,ACTIVE,212.38,348.66,59.965,1435159803,"201051344000438","174011321042388",29.70,25.30,0,329.73,373.01,47.1,43.6,0.393,154410.3,154410.3,3739,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159826,138811.00
06/24/2015 11:30,2,1.605,ACTIVE,212.16,348.36,59.954,1435159803,"201051344001135","174011321042388",28.98,27.00,0,329.73,372.11,47.2,43.6,0.380,145727.6,145727.6,3734,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159827,138812.00
06/24/2015 11:30,2,1.598,ACTIVE,212.38,349.56,59.996,1435159803,"201051344000417","174011321042388",28.98,25.80,0,329.73,371.81,47.0,43.4,0.402,150232.2,150232.2,3736,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159828,138813.00
06/24/2015 11:30,2,1.588,ACTIVE,211.93,347.76,59.986,1435159803,"201051344000594","174011321042388",29.54,25.80,0,327.02,372.71,47.5,43.9,0.398,150258.1,150258.1,3737,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159829,138814.00
06/24/2015 11:30,2,1.564,ACTIVE,213.29,351.37,59.949,1435159803,"274151322000083","174011321042388",28.98,32.40,0,333.93,367.00,45.9,42.3,0.327,434244.2,434244.2,5047,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159830,138815.00
06/24/2015 11:30,2,1.631,ACTIVE,212.38,349.86,59.970,1435159803,"201051344000585","174011321042388",28.96,26.50,0,330.03,372.71,47.8,44.2,0.376,149198.8,149198.8,3738,0,0,0,L,1122011218,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159831,138816.00
06/24/2015 11:30,2,1.582,ACTIVE,213.29,345.36,59.986,1435159803,"274151322000054","174011321042388",28.39,32.40,0,334.24,366.70,45.5,42.0,0.314,429479.6,429479.6,4634,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159832,138817.00
06/24/2015 11:30,2,1.602,ACTIVE,212.16,348.06,60.002,1435159803,"201051344001203","174011321042388",28.90,26.30,0,330.33,373.31,46.9,43.3,0.402,150444.2,150444.2,3742,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159833,138818.00
06/24/2015 11:30,2,1.576,ACTIVE,211.70,348.66,59.975,1435159803,"201051344000646","174011321042388",29.10,25.80,0,328.82,371.21,46.5,42.9,0.389,147892.0,147892.0,3735,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159834,138819.00
06/24/2015 11:30,2,1.053,ACTIVE,213.29,420.50,59.959,1435159803,"274151322000068","174011321042388",38.66,33.80,0,336.34,442.74,41.6,38.2,0.274,338370.6,338370.6,4719,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159835,138820.00
06/24/2015 11:30,2,1.648,ACTIVE,214.19,344.76,59.949,1435159803,"274151322000076","174011321042388",29.36,31.80,0,335.44,369.10,49.1,45.4,0.327,457740.1,457740.1,5041,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159835,138821.00
06/24/2015 11:30,1,0.926,ACTIVE,213.9,355.59,60.00,1435159803,"033051125000132","174011321042388",34.56,26,0.200,315.85,442.61,31.8,23.3,0.178,22201.800000012,22207.700000048,370,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159837,138822.00
06/24/2015 11:30,1,1.103,ACTIVE,213.9,385.37,60.03,1435159803,"033051125000150","174011321042388",39.56,26,0.278,320.57,444.26,43.4,35.0,0.278,29502.699999988,29512.300000012,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159838,138823.00
06/24/2015 11:30,2,1.592,ACTIVE,211.70,348.06,59.959,1435159803,"201051344000890","174011321042388",29.24,25.00,0,329.43,372.41,47.2,43.6,0.367,152041.7,152041.7,3740,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159839,138824.00
06/24/2015 11:30,2,1.539,ACTIVE,212.38,349.26,59.954,1435159803,"201051344000900","174011321042388",29.26,26.00,0,329.73,372.11,45.6,42.1,0.384,152243.9,152243.9,3745,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159840,138825.00
06/24/2015 11:30,2,1.570,ACTIVE,212.61,349.86,59.954,1435159803,"201051344000633","174011321042388",28.98,25.50,0,330.93,373.01,46.2,42.6,0.380,141990.3,141990.3,3749,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159841,138826.00
06/24/2015 11:30,1,1.539,ACTIVE,214.2,357.14,60.03,1435159803,"040051121000185","174011321042388",21.79,26,0.209,316.30,441.64,33.3,25.8,0.158,26329.099999999,26336.099999999,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159842,138827.00
06/24/2015 11:30,2,1.582,ACTIVE,212.61,349.86,59.970,1435159803,"201051344000983","174011321042388",29.08,26.80,0,329.73,373.31,46.6,43.1,0.402,149178.3,149178.3,3749,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159843,138828.00
06/24/2015 11:30,2,1.562,ACTIVE,212.61,349.56,59.949,1435159803,"201051344000917","174011321042388",29.18,27.80,0,329.73,372.71,46.2,42.6,0.389,152519.4,152519.4,3749,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159844,138829.00
06/24/2015 11:30,1,1.493,ACTIVE,213.7,389.00,60.03,1435159803,"040051121000116","174011321042388",26.10,23,0.226,311.54,441.80,38.7,38.8,0.088,26115.5,26123.700000048,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159845,138830.00
06/24/2015 11:30,1,0.943,ACTIVE,214.4,430.36,60.00,1435159803,"033051125000135","174011321042388",32.54,27,0.189,316.91,444.18,30.5,15.1,0.018,22133.60000001,22140.30000001,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159846,138831.00
06/24/2015 11:30,2,1.535,ACTIVE,212.83,349.26,59.986,1435159803,"201051344000648","174011321042388",29.34,25.50,0,331.23,373.31,45.7,42.2,0.384,148446.7,148446.7,3742,0,0,0,L,1122011218,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159847,138832.00
06/24/2015 11:30,2,1.553,ACTIVE,212.38,348.96,59.975,1435159803,"201051344001093","174011321042388",29.20,26.30,0,329.73,372.41,46.0,42.5,0.362,150636.6,150636.6,3740,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159848,138833.00
06/24/2015 11:30,2,1.562,ACTIVE,213.06,349.56,59.959,1435159803,"201051344000645","174011321042388",28.75,26.80,0,331.53,373.01,45.5,42.0,0.371,148897.4,148897.4,3747,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159849,138834.00
06/24/2015 11:30,2,1.555,ACTIVE,213.96,354.67,59.959,1435159803,"274151322000085","174011321042388",28.57,32.40,0,334.84,367.30,45.0,41.5,0.309,431622.5,431622.5,5037,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159850,138835.00
06/24/2015 11:30,2,1.541,ACTIVE,212.61,348.36,59.965,1435159803,"201051344000651","174011321042388",29.16,27.50,0,330.33,372.71,45.5,42.0,0.376,148301.8,148301.8,3742,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159851,138836.00
06/24/2015 11:30,2,1.562,ACTIVE,212.38,347.76,59.959,1435159803,"201051344000867","174011321042388",28.92,25.80,0,328.82,371.81,45.8,42.3,0.367,140631.0,140631.0,3748,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159852,138837.00
06/24/2015 11:30,1,1.528,ACTIVE,214.4,333.38,60.00,1435159803,"040051121000095","174011321042388",23.20,26,0.212,313.56,440.45,35.2,33.5,0.240,26867.5,26874.800000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159853,138838.00
06/24/2015 11:30,2,1.557,ACTIVE,211.93,347.76,59.991,1435159803,"201051344001230","174011321042388",28.94,24.80,0,327.02,370.90,45.7,42.2,0.380,151785.1,151785.1,3752,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159854,138839.00
06/24/2015 11:30,2,1.533,ACTIVE,212.83,349.26,59.986,1435159803,"201051344000576","174011321042388",29.00,26.00,0,332.73,375.11,45.1,41.6,0.367,148224.1,148224.1,3751,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159855,138840.00
06/24/2015 11:30,2,1.572,ACTIVE,212.61,348.66,60.007,1435159803,"201051344000579","174011321042388",29.38,25.80,0,331.23,373.31,46.8,43.2,0.389,154414.2,154414.2,3737,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435159856,138841.00
06/24/2015 11:45,2,2.520,ACTIVE,213.74,359.18,59.959,1435160703,"201051344000955","174011321042388",29.34,26.30,0,329.43,395.55,74.9,70.4,0.623,153740.7,153740.7,3745,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160705,138842.00
06/24/2015 11:45,1,2.402,ACTIVE,215.1,309.70,60.00,1435160703,"040051121000195","174011321042388",25.80,25,0.391,304.91,447.56,61.6,61.9,0.385,28588.4,28598.7,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160706,138843.00
06/24/2015 11:45,2,2.650,ACTIVE,214.64,362.79,59.965,1435160703,"274151322000095","174011321042388",29.20,32.20,0,333.33,386.23,78.4,73.7,0.486,452032.1,452032.1,4662,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160707,138844.00
06/24/2015 11:45,2,2.541,ACTIVE,214.41,363.39,59.954,1435160703,"201051344000868","174011321042388",28.84,25.00,0,328.52,395.85,74.2,69.7,0.592,139991.2,139991.2,3747,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160708,138845.00
06/24/2015 11:45,2,2.514,ACTIVE,215.09,362.49,59.944,1435160703,"201051344000853","174011321042388",29.16,26.00,0,332.13,397.05,74.3,69.8,0.619,146261.1,146261.1,3744,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160709,138846.00
06/24/2015 11:45,2,2.459,ACTIVE,214.87,364.89,59.986,1435160703,"201051344000582","174011321042388",29.44,26.80,0,330.03,397.35,73.3,68.9,0.610,146735.8,146735.8,3739,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160710,138847.00
06/24/2015 11:45,1,2.380,ACTIVE,215.6,345.76,60.00,1435160703,"040051121000097","174011321042388",26.66,26,0.398,302.15,450.34,63.1,68.9,0.312,26590.199999988,26601,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160711,138848.00
06/24/2015 11:45,2,2.492,ACTIVE,214.87,361.59,59.938,1435160703,"201051344000469","174011321042388",29.38,25.00,0,330.63,396.45,74.2,69.7,0.645,141487.7,141487.7,3742,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160712,138849.00
06/24/2015 11:45,2,2.545,ACTIVE,214.41,363.39,59.944,1435160703,"201051344000988","174011321042388",28.80,26.00,0,329.43,397.96,74.2,69.7,0.605,141198.4,141198.4,3739,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160713,138850.00
06/24/2015 11:45,2,2.504,ACTIVE,214.87,359.48,59.944,1435160703,"201051344001158","174011321042388",29.20,25.80,0,330.03,396.45,74.0,69.5,0.588,147374.5,147374.5,3737,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160714,138851.00
06/24/2015 11:45,2,2.510,ACTIVE,214.19,361.59,59.954,1435160703,"201051344001025","174011321042388",29.48,26.30,0,329.73,397.96,75.0,70.4,0.605,150589.5,150589.5,3738,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160714,138852.00
06/24/2015 11:45,1,1.867,ACTIVE,215.3,395.46,60.03,1435160703,"033051125000118","174011321042388",29.01,26,0.298,305.90,447.63,53.9,47.3,0.116,29502.8,29513.9,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160716,138853.00
06/24/2015 11:45,2,2.502,ACTIVE,214.64,361.59,59.975,1435160703,"201051344000569","174011321042388",29.12,26.30,0,330.03,397.35,73.8,69.3,0.636,154227.4,154227.4,3747,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160717,138854.00
06/24/2015 11:45,2,1.600,ACTIVE,215.54,440.04,59.954,1435160703,"274151322000094","174011321042388",40.08,33.80,0,336.04,456.87,64.8,60.6,0.446,339351.3,339351.3,5112,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160717,138855.00
06/24/2015 11:45,1,2.413,ACTIVE,216.3,401.43,60.00,1435160703,"040051121000068","174011321042388",24.08,26,0.296,306.64,447.67,57.8,43.4,0.257,26114.400000024,26124.199999976,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160719,138856.00
06/24/2015 11:45,2,2.486,ACTIVE,214.64,362.19,59.981,1435160703,"201051344000458","174011321042388",29.38,27.00,0,330.63,396.75,74.0,69.5,0.628,149984.4,149984.4,3743,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160720,138857.00
06/24/2015 11:45,2,2.500,ACTIVE,214.87,350.17,59.986,1435160703,"274151322000087","174011321042388",28.05,43.80,0,333.63,383.53,71.0,66.7,0.468,409797.0,409797.0,4631,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160720,138858.00
06/24/2015 11:45,2,2.527,ACTIVE,214.41,358.28,59.975,1435160703,"274151322000052","174011321042388",28.98,31.50,0,333.63,384.13,74.1,69.6,0.508,438036.6,438036.6,5038,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160721,138859.00
06/24/2015 11:45,2,2.506,ACTIVE,213.96,360.38,59.970,1435160703,"201051344001145","174011321042388",29.40,25.00,0,330.03,397.35,74.7,70.2,0.619,155156.9,155156.9,3753,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160722,138860.00
06/24/2015 11:45,2,2.480,ACTIVE,213.96,360.08,59.965,1435160703,"201051344000685","174011321042388",29.44,25.30,0,329.43,396.15,74.0,69.5,0.645,154317.8,154317.8,3754,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160723,138861.00
06/24/2015 11:45,2,2.453,ACTIVE,214.41,352.57,59.965,1435160703,"274151322000088","174011321042388",28.94,31.50,0,334.54,383.53,71.9,67.5,0.473,419498.6,419498.6,4645,0,0,0,L,1151911521,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160724,138862.00
06/24/2015 11:45,2,2.518,ACTIVE,214.19,359.48,59.959,1435160703,"201051344000438","174011321042388",29.26,25.50,0,329.13,396.45,74.6,70.1,0.619,154423.3,154423.3,3740,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160725,138863.00
06/24/2015 11:45,2,2.498,ACTIVE,214.19,360.38,59.991,1435160703,"201051344001135","174011321042388",29.30,27.00,0,329.73,395.85,74.2,69.7,0.636,145740.6,145740.6,3735,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160726,138864.00
06/24/2015 11:45,2,2.475,ACTIVE,213.96,360.38,59.965,1435160703,"201051344000417","174011321042388",29.44,25.80,0,329.43,396.75,73.8,69.3,0.619,150245.2,150245.2,3737,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160727,138865.00
06/24/2015 11:45,2,2.480,ACTIVE,213.51,359.48,59.981,1435160703,"201051344000594","174011321042388",29.88,25.50,0,328.22,397.35,75.0,70.5,0.628,150271.3,150271.3,3738,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160728,138866.00
06/24/2015 11:45,2,2.473,ACTIVE,214.41,371.51,59.944,1435160703,"274151322000083","174011321042388",29.32,32.40,0,333.63,383.83,73.3,68.8,0.530,434257.2,434257.2,5048,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160729,138867.00
06/24/2015 11:45,2,2.561,ACTIVE,214.19,363.39,59.975,1435160703,"201051344000585","174011321042388",28.96,26.50,0,329.43,396.75,75.1,70.6,0.636,149212.1,149212.1,3739,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160730,138868.00
06/24/2015 11:45,2,2.500,ACTIVE,214.64,348.06,59.986,1435160703,"274151322000054","174011321042388",28.82,32.40,0,333.93,385.33,73.0,68.5,0.438,429492.5,429492.5,4635,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160731,138869.00
06/24/2015 11:45,2,2.496,ACTIVE,214.19,362.79,60.012,1435160703,"201051344001203","174011321042388",29.44,26.30,0,330.33,398.56,74.5,70.0,0.645,150457.2,150457.2,3743,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160732,138870.00
06/24/2015 11:45,2,2.502,ACTIVE,213.51,360.38,59.991,1435160703,"201051344000646","174011321042388",29.10,25.50,0,328.22,395.55,73.8,69.3,0.623,147904.9,147904.9,3736,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160733,138871.00
06/24/2015 11:45,2,1.695,ACTIVE,214.64,429.52,59.949,1435160703,"274151322000068","174011321042388",39.00,33.50,0,336.04,463.48,66.0,61.7,0.442,338382.4,338382.4,4720,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160734,138872.00
06/24/2015 11:45,2,2.611,ACTIVE,215.77,348.36,59.959,1435160703,"274151322000076","174011321042388",29.72,31.80,0,335.44,385.93,78.6,73.9,0.301,457754.2,457754.2,5042,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160735,138873.00
06/24/2015 11:45,1,1.549,ACTIVE,215.4,409.77,60.00,1435160703,"033051125000132","174011321042388",34.99,25,0.307,306.23,448.67,53.9,42.9,0.253,22207.700000048,22217,372,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160736,138874.00
06/24/2015 11:45,1,1.858,ACTIVE,215.4,394.85,60.03,1435160703,"033051125000150","174011321042388",28.60,25,0.271,304.42,450.25,52.8,44.5,0.204,29512.300000012,29523.600000024,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160737,138875.00
06/24/2015 11:45,2,2.535,ACTIVE,213.51,359.18,59.954,1435160703,"201051344000890","174011321042388",29.08,25.30,0,328.52,397.05,74.7,70.2,0.614,152055.0,152055.0,3741,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160738,138876.00
06/24/2015 11:45,2,2.473,ACTIVE,214.19,359.18,59.959,1435160703,"201051344000900","174011321042388",29.26,26.00,0,329.43,396.75,73.2,68.8,0.601,152256.8,152256.8,3746,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160739,138877.00
06/24/2015 11:45,2,2.506,ACTIVE,213.96,360.08,59.949,1435160703,"201051344000633","174011321042388",29.08,25.50,0,330.03,397.05,73.8,69.3,0.623,142003.3,142003.3,3750,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160740,138878.00
06/24/2015 11:45,1,2.497,ACTIVE,215.4,330.82,60.03,1435160703,"040051121000185","174011321042388",21.75,26,0.319,305.97,446.47,54.0,46.7,0.367,26336.099999999,26345.099999999,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160741,138879.00
06/24/2015 11:45,2,2.498,ACTIVE,214.19,363.09,59.965,1435160703,"201051344000983","174011321042388",29.30,26.80,0,329.43,396.75,74.1,69.6,0.597,149191.5,149191.5,3750,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160742,138880.00
06/24/2015 11:45,2,2.473,ACTIVE,214.19,360.99,59.986,1435160703,"201051344000917","174011321042388",29.50,27.80,0,328.82,396.15,73.9,69.4,0.636,152532.5,152532.5,3750,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160743,138881.00
06/24/2015 11:45,1,2.378,ACTIVE,215.1,346.92,60.03,1435160703,"040051121000116","174011321042388",26.35,23,0.380,299.26,447.62,62.3,47.9,0.424,26123.700000048,26134.600000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160744,138882.00
06/24/2015 11:45,1,1.556,ACTIVE,215.6,378.00,60.00,1435160703,"033051125000135","174011321042388",31.35,27,0.306,317.36,440.75,48.5,49.2,0.223,22140.30000001,22148.20000001,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160745,138883.00
06/24/2015 11:45,2,2.477,ACTIVE,213.96,359.48,59.991,1435160703,"201051344000648","174011321042388",29.18,25.50,0,330.33,397.05,73.2,68.7,0.619,148459.7,148459.7,3743,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160746,138884.00
06/24/2015 11:45,2,2.490,ACTIVE,213.96,361.59,59.954,1435160703,"201051344001093","174011321042388",29.26,26.30,0,328.82,397.05,73.8,69.3,0.597,150649.7,150649.7,3741,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160747,138885.00
06/24/2015 11:45,2,2.510,ACTIVE,214.41,360.69,59.959,1435160703,"201051344000645","174011321042388",28.88,27.00,0,330.33,397.35,73.4,68.9,0.575,148910.5,148910.5,3748,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160748,138886.00
06/24/2015 11:45,2,2.479,ACTIVE,213.96,366.70,59.965,1435160703,"274151322000085","174011321042388",29.02,32.20,0,334.54,385.03,72.8,68.4,0.491,431635.6,431635.6,5038,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160749,138887.00
06/24/2015 11:45,2,2.492,ACTIVE,214.19,361.89,59.975,1435160703,"201051344000651","174011321042388",29.14,27.30,0,329.43,396.15,73.6,69.1,0.579,148314.8,148314.8,3743,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160750,138888.00
06/24/2015 11:45,2,2.502,ACTIVE,214.19,360.99,59.996,1435160703,"201051344000867","174011321042388",29.04,25.80,0,329.13,395.25,73.7,69.2,0.592,140644.2,140644.2,3749,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160751,138889.00
06/24/2015 11:45,1,2.393,ACTIVE,215.1,320.04,60.00,1435160703,"040051121000095","174011321042388",23.85,26,0.351,303.01,445.83,56.8,56.5,0.363,26874.800000012,26884.5,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160752,138890.00
06/24/2015 11:45,2,2.482,ACTIVE,213.51,360.08,59.949,1435160703,"201051344001230","174011321042388",29.30,24.80,0,328.22,394.05,73.7,69.2,0.614,151798.2,151798.2,3753,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160753,138891.00
06/24/2015 11:45,2,2.457,ACTIVE,214.41,361.89,59.912,1435160703,"201051344000576","174011321042388",29.14,26.30,0,330.93,395.85,72.5,68.1,0.561,148237.1,148237.1,3752,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160754,138892.00
06/24/2015 11:45,2,2.508,ACTIVE,214.41,363.09,59.949,1435160703,"201051344000579","174011321042388",29.38,25.50,0,330.33,396.75,74.7,70.2,0.592,154427.6,154427.6,3738,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435160755,138893.00
06/24/2015 12:00,2,0.781,ACTIVE,211.93,339.95,59.959,1435161604,"201051344000955","174011321042388",28.82,25.50,0,328.82,395.25,22.8,20.1,0.168,153750.8,153750.8,3746,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161605,138894.00
06/24/2015 12:00,1,0.682,ACTIVE,213.7,400.13,60.03,1435161604,"040051121000195","174011321042388",24.08,25,0.149,303.45,447.64,16.3,15.9,0.005,28598.7,28606.4,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161606,138895.00
06/24/2015 12:00,2,0.799,ACTIVE,213.06,339.95,59.991,1435161604,"274151322000095","174011321042388",27.75,30.50,0,333.33,385.93,22.4,19.7,0.146,452042.4,452042.4,4663,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161607,138896.00
06/24/2015 12:00,2,0.771,ACTIVE,211.70,339.04,59.965,1435161604,"201051344000868","174011321042388",28.13,24.80,0,329.43,395.55,22.1,19.4,0.150,140001.1,140001.1,3748,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161608,138897.00
06/24/2015 12:00,2,0.764,ACTIVE,212.61,341.15,59.996,1435161604,"201051344000853","174011321042388",27.99,25.50,0,331.23,397.05,21.7,19.0,0.172,146271.0,146271.0,3745,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161609,138898.00
06/24/2015 12:00,2,0.762,ACTIVE,212.83,340.85,59.981,1435161604,"201051344000582","174011321042388",27.81,26.00,0,330.33,396.75,21.5,18.8,0.150,146745.5,146745.5,3740,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161609,138899.00
06/24/2015 12:00,1,0.705,ACTIVE,213.9,395.46,60.03,1435161604,"040051121000097","174011321042388",25.26,25,0.131,303.93,449.02,17.7,12.4,0.007,26601,26608.900000036,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161611,138900.00
06/24/2015 12:00,2,0.760,ACTIVE,212.16,340.25,59.996,1435161604,"201051344000469","174011321042388",28.37,24.30,0,330.33,396.45,21.8,19.1,0.164,141497.6,141497.6,3743,0,0,0,L,1122011218,0,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161612,138901.00
06/24/2015 12:00,2,0.754,ACTIVE,211.70,339.34,59.991,1435161604,"201051344000988","174011321042388",27.83,25.50,0,329.73,398.56,21.3,18.6,0.164,141208.2,141208.2,3740,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161613,138902.00
