ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 12:00,2,0.748,ACTIVE,211.93,339.04,59.975,1435161604,"201051344001158","174011321042388",28.27,25.00,0,330.03,396.15,21.4,18.8,0.164,147384.2,147384.2,3738,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161614,138903.00
06/24/2015 12:00,2,0.756,ACTIVE,211.70,339.04,60.012,1435161604,"201051344001025","174011321042388",28.51,25.50,0,330.03,396.45,21.9,19.2,0.168,150599.4,150599.4,3739,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161615,138904.00
06/24/2015 12:00,1,0.518,ACTIVE,213.3,384.11,60.03,1435161604,"033051125000118","174011321042388",38.17,25,0.158,304.25,447.22,19.6,16.1,0.162,29513.9,29522.1,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161616,138905.00
06/24/2015 12:00,2,0.752,ACTIVE,211.70,339.04,59.959,1435161604,"201051344000569","174011321042388",28.31,25.80,0,330.03,397.66,21.6,18.9,0.172,154237.1,154237.1,3748,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161617,138906.00
06/24/2015 12:00,2,0.486,ACTIVE,213.06,398.56,59.996,1435161604,"274151322000094","174011321042388",37.21,32.40,0,334.54,460.47,18.4,15.8,0.119,339359.8,339359.8,5113,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161618,138907.00
06/24/2015 12:00,1,0.713,ACTIVE,214.1,338.15,60.03,1435161604,"040051121000068","174011321042388",22.67,25,0.109,306.93,447.62,16.1,15.0,0.156,26124.199999976,26131.199999976,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161619,138908.00
06/24/2015 12:00,2,0.736,ACTIVE,211.48,336.94,59.965,1435161604,"201051344000458","174011321042388",28.67,26.50,0,330.33,396.15,21.4,18.8,0.159,149994.1,149994.1,3744,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161620,138909.00
06/24/2015 12:00,2,0.734,ACTIVE,212.83,343.25,60.002,1435161604,"274151322000087","174011321042388",26.82,42.30,0,333.33,382.33,20.0,17.3,0.124,409806.2,409806.2,4632,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161621,138910.00
06/24/2015 12:00,2,0.756,ACTIVE,212.83,338.44,59.996,1435161604,"274151322000052","174011321042388",27.83,29.80,0,333.03,384.43,21.3,18.7,0.128,438046.2,438046.2,5039,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161622,138911.00
06/24/2015 12:00,2,0.736,ACTIVE,211.70,338.44,59.965,1435161604,"201051344001145","174011321042388",28.75,24.50,0,330.63,396.45,21.5,18.8,0.159,155166.7,155166.7,3754,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161622,138912.00
06/24/2015 12:00,2,0.717,ACTIVE,211.93,338.74,59.986,1435161604,"201051344000685","174011321042388",28.33,24.50,0,329.43,394.95,20.6,18.0,0.168,154327.4,154327.4,3755,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161623,138913.00
06/24/2015 12:00,2,0.703,ACTIVE,212.38,338.74,60.002,1435161604,"274151322000088","174011321042388",27.57,29.80,0,332.73,382.63,19.6,17.0,0.124,419507.8,419507.8,4646,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161624,138914.00
06/24/2015 12:00,2,0.736,ACTIVE,211.70,338.44,59.965,1435161604,"201051344000438","174011321042388",28.88,24.80,0,328.82,395.55,21.6,18.9,0.155,154433.1,154433.1,3741,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161625,138915.00
06/24/2015 12:00,2,0.752,ACTIVE,211.48,336.94,59.981,1435161604,"201051344001135","174011321042388",28.53,26.00,0,329.43,396.75,21.8,19.1,0.159,145750.4,145750.4,3736,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161626,138916.00
06/24/2015 12:00,2,0.760,ACTIVE,212.16,339.34,59.991,1435161604,"201051344000417","174011321042388",28.23,25.00,0,330.03,396.45,21.8,19.1,0.159,150254.9,150254.9,3738,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161627,138917.00
06/24/2015 12:00,2,0.746,ACTIVE,210.57,336.64,59.965,1435161604,"201051344000594","174011321042388",28.55,25.00,0,328.52,396.45,21.6,18.9,0.164,150281.1,150281.1,3739,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161628,138918.00
06/24/2015 12:00,2,0.713,ACTIVE,212.61,341.45,59.996,1435161604,"274151322000083","174011321042388",27.91,30.50,0,331.53,383.83,20.2,17.6,0.133,434266.6,434266.6,5049,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161629,138919.00
06/24/2015 12:00,2,0.766,ACTIVE,211.70,337.84,59.996,1435161604,"201051344000585","174011321042388",28.15,25.80,0,330.03,396.15,21.9,19.2,0.150,149221.9,149221.9,3740,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161630,138920.00
06/24/2015 12:00,2,0.713,ACTIVE,212.38,343.25,60.002,1435161604,"274151322000054","174011321042388",27.75,30.50,0,331.53,384.43,20.1,17.4,0.133,429501.8,429501.8,4636,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161631,138921.00
06/24/2015 12:00,2,0.744,ACTIVE,211.93,337.24,59.986,1435161604,"201051344001203","174011321042388",27.87,25.80,0,329.43,396.45,21.0,18.4,0.159,150466.9,150466.9,3744,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161632,138922.00
06/24/2015 12:00,2,0.723,ACTIVE,211.25,337.24,59.991,1435161604,"201051344000646","174011321042388",28.71,24.80,0,328.82,394.65,21.1,18.4,0.159,147914.5,147914.5,3737,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161633,138923.00
06/24/2015 12:00,2,0.480,ACTIVE,212.83,399.46,59.991,1435161604,"274151322000068","174011321042388",37.55,32.00,0,335.14,455.37,18.4,15.8,0.110,338390.8,338390.8,4721,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161634,138924.00
06/24/2015 12:00,2,0.736,ACTIVE,213.51,340.55,59.996,1435161604,"274151322000076","174011321042388",28.71,29.80,0,330.03,385.33,21.4,18.7,0.159,457764.2,457764.2,5043,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161635,138925.00
06/24/2015 12:00,1,0.433,ACTIVE,213.2,339.40,60.03,1435161604,"033051125000132","174011321042388",33.74,25,0.117,305.31,448.44,14.5,6.5,0.113,22217,22223.400000036,374,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161636,138926.00
06/24/2015 12:00,1,0.493,ACTIVE,213.2,343.62,60.03,1435161604,"033051125000150","174011321042388",38.25,25,0.163,304.75,450.20,18.7,16.7,0.140,29523.600000024,29531.600000024,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161637,138927.00
06/24/2015 12:00,2,0.750,ACTIVE,211.25,336.94,60.007,1435161604,"201051344000890","174011321042388",28.27,24.80,0,328.82,394.95,21.5,18.8,0.155,152064.7,152064.7,3742,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161638,138928.00
06/24/2015 12:00,2,0.693,ACTIVE,211.48,337.24,60.002,1435161604,"201051344000900","174011321042388",27.87,25.80,0,329.43,395.25,19.6,17.0,0.159,152266.1,152266.1,3747,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161639,138929.00
06/24/2015 12:00,2,0.711,ACTIVE,211.70,338.74,59.959,1435161604,"201051344000633","174011321042388",28.45,25.30,0,330.33,395.55,20.5,17.9,0.159,142012.8,142012.8,3751,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161640,138930.00
06/24/2015 12:00,1,0.613,ACTIVE,213.6,415.99,60.03,1435161604,"040051121000185","174011321042388",23.93,25,0.091,305.42,446.20,14.6,6.1,0.000,26345.099999999,26351.499999975,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161641,138931.00
06/24/2015 12:00,2,0.717,ACTIVE,211.48,335.74,59.991,1435161604,"201051344000983","174011321042388",28.71,26.30,0,329.73,396.15,20.9,18.2,0.159,149201.0,149201.0,3751,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161642,138932.00
06/24/2015 12:00,2,0.719,ACTIVE,211.70,338.14,59.954,1435161604,"201051344000917","174011321042388",27.85,26.80,0,329.13,394.95,20.3,17.7,0.164,152542.0,152542.0,3751,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161643,138933.00
06/24/2015 12:00,1,0.678,ACTIVE,213.1,370.04,60.03,1435161604,"040051121000116","174011321042388",24.99,23,0.144,300.27,447.80,16.8,13.5,0.021,26134.600000024,26141.800000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161644,138934.00
06/24/2015 12:00,1,0.398,ACTIVE,213.8,414.65,60.03,1435161604,"033051125000135","174011321042388",33.30,26,0.077,316.43,440.57,13.1,6.5,0.000,22148.20000001,22153.60000001,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161646,138935.00
06/24/2015 12:00,2,0.703,ACTIVE,211.25,337.54,59.986,1435161604,"201051344000648","174011321042388",28.29,25.30,0,330.33,395.85,20.2,17.6,0.141,148469.0,148469.0,3744,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161647,138936.00
06/24/2015 12:00,2,0.719,ACTIVE,211.25,337.84,59.991,1435161604,"201051344001093","174011321042388",28.31,25.50,0,328.82,395.25,20.6,18.0,0.150,150659.2,150659.2,3742,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161647,138937.00
06/24/2015 12:00,2,0.680,ACTIVE,211.93,338.74,59.981,1435161604,"201051344000645","174011321042388",28.39,26.80,0,330.03,396.15,19.6,17.0,0.155,148919.7,148919.7,3749,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161648,138938.00
06/24/2015 12:00,2,0.682,ACTIVE,212.38,337.24,59.981,1435161604,"274151322000085","174011321042388",27.67,30.80,0,333.03,383.83,19.1,16.5,0.106,431644.7,431644.7,5039,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161649,138939.00
06/24/2015 12:00,2,0.686,ACTIVE,211.70,339.04,59.965,1435161604,"201051344000651","174011321042388",28.23,26.30,0,329.73,397.05,19.6,17.0,0.150,148324.1,148324.1,3744,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161650,138940.00
06/24/2015 12:00,2,0.699,ACTIVE,211.48,334.54,60.002,1435161604,"201051344000867","174011321042388",28.25,25.80,0,329.13,394.95,20.0,17.4,0.133,140653.5,140653.5,3750,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161651,138941.00
06/24/2015 12:00,1,0.707,ACTIVE,212.9,419.62,60.03,1435161604,"040051121000095","174011321042388",22.25,25,0.099,300.75,445.66,15.6,13.6,0.000,26884.5,26891,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161652,138942.00
06/24/2015 12:00,2,0.748,ACTIVE,211.25,338.14,59.933,1435161604,"201051344001230","174011321042388",19.00,24.30,0,328.82,393.15,14.8,12.3,0.119,151807.6,151807.6,3754,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161653,138943.00
06/24/2015 12:00,2,0.676,ACTIVE,211.93,339.04,59.954,1435161604,"201051344000576","174011321042388",28.01,26.00,0,329.73,396.45,19.2,16.6,0.137,148246.2,148246.2,3753,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161655,138944.00
06/24/2015 12:00,2,0.717,ACTIVE,211.48,338.14,60.002,1435161604,"201051344000579","174011321042388",28.69,25.00,0,330.03,397.05,20.9,18.2,0.150,154437.2,154437.2,3739,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435161656,138945.00
06/24/2015 12:15,2,0.971,ACTIVE,211.25,340.55,59.949,1435162503,"201051344000955","174011321042388",28.53,24.80,0,327.92,362.19,28.1,25.1,0.212,153756.7,153756.7,3747,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162505,138946.00
06/24/2015 12:15,1,0.841,ACTIVE,213.1,351.74,60.03,1435162503,"040051121000195","174011321042388",24.80,24,0.199,318.17,443.13,20.7,23.5,0.138,28606.4,28610.6,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162506,138947.00
06/24/2015 12:15,2,0.963,ACTIVE,211.93,344.45,59.986,1435162503,"274151322000095","174011321042388",28.59,29.80,0,330.33,361.59,27.9,25.0,0.168,452048.5,452048.5,4664,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162507,138948.00
06/24/2015 12:15,2,0.939,ACTIVE,211.25,340.85,59.986,1435162503,"201051344000868","174011321042388",28.41,24.30,0,328.52,363.09,27.1,24.2,0.221,140006.8,140006.8,3749,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162508,138949.00
06/24/2015 12:15,2,0.918,ACTIVE,212.16,341.15,59.986,1435162503,"201051344000853","174011321042388",28.71,24.80,0,328.52,365.19,26.7,23.9,0.212,146276.7,146276.7,3746,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162509,138950.00
06/24/2015 12:15,2,0.900,ACTIVE,212.16,341.15,59.986,1435162503,"201051344000582","174011321042388",28.75,25.50,0,329.43,363.99,26.3,23.4,0.208,146751.2,146751.2,3741,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162510,138951.00
06/24/2015 12:15,1,0.855,ACTIVE,213.6,363.00,60.03,1435162503,"040051121000097","174011321042388",25.80,24,0.166,317.18,443.58,21.9,24.5,0.093,26608.900000036,26613.199999988,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162511,138952.00
06/24/2015 12:15,2,0.922,ACTIVE,211.70,341.15,59.965,1435162503,"201051344000469","174011321042388",28.61,23.80,0,328.22,363.39,26.7,23.9,0.225,141503.4,141503.4,3744,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162512,138953.00
06/24/2015 12:15,2,0.904,ACTIVE,211.48,342.35,59.959,1435162503,"201051344000988","174011321042388",28.45,24.80,0,327.32,364.89,26.1,23.3,0.212,141213.8,141213.8,3741,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162513,138954.00
06/24/2015 12:15,2,0.916,ACTIVE,211.48,340.25,59.975,1435162503,"201051344001158","174011321042388",28.15,24.30,0,327.62,363.39,26.1,23.3,0.208,147389.9,147389.9,3739,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162514,138955.00
06/24/2015 12:15,2,0.910,ACTIVE,211.48,339.95,59.975,1435162503,"201051344001025","174011321042388",28.80,24.80,0,327.92,363.99,26.6,23.7,0.208,150605.2,150605.2,3740,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162514,138956.00
06/24/2015 12:15,1,0.622,ACTIVE,213.2,406.60,60.03,1435162503,"033051125000118","174011321042388",38.88,24,0.150,316.98,443.46,24.0,22.8,0.016,29522.1,29527.1,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162516,138957.00
06/24/2015 12:15,2,0.896,ACTIVE,211.48,341.45,59.917,1435162503,"201051344000569","174011321042388",28.75,25.00,0,327.92,363.39,26.1,23.3,0.194,154242.9,154242.9,3749,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162517,138958.00
06/24/2015 12:15,2,0.580,ACTIVE,212.83,405.77,59.938,1435162503,"274151322000094","174011321042388",38.03,32.00,0,332.13,441.24,22.3,19.6,0.146,339364.8,339364.8,5114,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162518,138959.00
06/24/2015 12:15,1,0.855,ACTIVE,213.3,387.48,60.03,1435162503,"040051121000068","174011321042388",23.01,24,0.144,317.69,442.28,19.5,13.2,0.018,26131.199999976,26135.100000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162519,138960.00
06/24/2015 12:15,2,0.873,ACTIVE,211.25,338.44,59.981,1435162503,"201051344000458","174011321042388",29.06,25.80,0,327.32,363.09,25.7,22.9,0.199,149999.8,149999.8,3745,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162520,138961.00
06/24/2015 12:15,2,0.869,ACTIVE,213.06,344.45,59.981,1435162503,"274151322000087","174011321042388",27.71,40.80,0,330.03,360.69,24.4,21.6,0.159,409811.8,409811.8,4633,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162521,138962.00
06/24/2015 12:15,2,0.889,ACTIVE,211.93,343.55,59.981,1435162503,"274151322000052","174011321042388",28.33,29.00,0,329.73,360.38,25.5,22.7,0.150,438052.2,438052.2,5040,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162521,138963.00
06/24/2015 12:15,2,0.881,ACTIVE,211.70,341.15,60.002,1435162503,"201051344001145","174011321042388",28.63,23.80,0,329.13,364.59,25.6,22.8,0.190,155172.5,155172.5,3755,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162522,138964.00
06/24/2015 12:15,2,0.857,ACTIVE,211.70,341.45,59.970,1435162503,"201051344000685","174011321042388",28.55,24.30,0,327.62,363.09,24.8,22.0,0.203,154333.0,154333.0,3756,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162523,138965.00
06/24/2015 12:15,2,0.846,ACTIVE,212.16,340.55,59.959,1435162503,"274151322000088","174011321042388",27.81,29.30,0,330.93,360.99,23.8,21.1,0.155,419513.4,419513.4,4647,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162524,138966.00
06/24/2015 12:15,2,0.875,ACTIVE,211.48,340.55,59.975,1435162503,"201051344000438","174011321042388",28.88,24.30,0,327.92,363.69,25.6,22.8,0.199,154438.9,154438.9,3742,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162525,138967.00
06/24/2015 12:15,2,0.881,ACTIVE,211.25,338.44,59.986,1435162503,"201051344001135","174011321042388",28.84,25.30,0,327.32,362.49,25.8,22.9,0.190,145756.3,145756.3,3737,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162526,138968.00
06/24/2015 12:15,2,0.887,ACTIVE,211.48,338.74,59.975,1435162503,"201051344000417","174011321042388",28.55,24.50,0,327.32,363.99,25.7,22.9,0.199,150260.8,150260.8,3739,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162527,138969.00
06/24/2015 12:15,2,0.871,ACTIVE,211.03,339.95,59.986,1435162503,"201051344000594","174011321042388",28.86,24.50,0,326.72,363.69,25.5,22.7,0.203,150287.0,150287.0,3740,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162528,138970.00
06/24/2015 12:15,2,0.838,ACTIVE,212.38,343.85,59.986,1435162503,"274151322000083","174011321042388",28.31,29.80,0,330.63,360.69,24.1,21.3,0.159,434272.4,434272.4,5050,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162529,138971.00
06/24/2015 12:15,2,0.881,ACTIVE,211.48,341.15,59.959,1435162503,"201051344000585","174011321042388",28.71,25.00,0,327.62,363.09,25.7,22.9,0.186,149227.9,149227.9,3741,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162530,138972.00
06/24/2015 12:15,2,0.846,ACTIVE,211.93,342.95,59.954,1435162503,"274151322000054","174011321042388",27.87,29.80,0,330.63,360.69,23.8,21.1,0.155,429507.6,429507.6,4637,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162531,138973.00
06/24/2015 12:15,2,0.861,ACTIVE,211.48,338.74,59.965,1435162503,"201051344001203","174011321042388",28.43,25.00,0,328.22,364.59,24.8,22.0,0.190,150472.7,150472.7,3745,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162532,138974.00
06/24/2015 12:15,2,0.859,ACTIVE,211.25,339.34,59.949,1435162503,"201051344000646","174011321042388",28.31,24.30,0,326.42,362.49,24.6,21.9,0.181,147920.3,147920.3,3738,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162533,138975.00
06/24/2015 12:15,2,0.564,ACTIVE,213.74,403.67,59.970,1435162503,"274151322000068","174011321042388",37.69,31.50,0,331.83,439.43,21.6,18.9,0.137,338396.1,338396.1,4722,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162534,138976.00
06/24/2015 12:15,2,0.873,ACTIVE,213.06,340.25,59.970,1435162503,"274151322000076","174011321042388",28.63,29.00,0,332.43,362.79,25.3,22.5,0.164,457770.5,457770.5,5044,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162535,138977.00
06/24/2015 12:15,1,0.514,ACTIVE,213.7,359.22,60.03,1435162503,"033051125000132","174011321042388",33.61,24,0.139,316.55,442.93,17.2,21.2,0.052,22223.400000036,22226.900000036,376,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162536,138978.00
06/24/2015 12:15,1,0.581,ACTIVE,213.7,370.76,60.03,1435162503,"033051125000150","174011321042388",38.24,24,0.154,317.89,444.76,22.1,27.5,0.049,29531.600000024,29536.900000036,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162537,138979.00
06/24/2015 12:15,2,0.863,ACTIVE,211.70,338.74,59.917,1435162503,"201051344000890","174011321042388",28.49,24.30,0,327.02,362.79,24.9,22.1,0.177,152070.7,152070.7,3743,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162539,138980.00
06/24/2015 12:15,2,0.779,ACTIVE,211.70,340.25,59.954,1435162503,"201051344000900","174011321042388",28.92,25.00,0,326.72,362.79,22.9,20.1,0.181,152271.7,152271.7,3748,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162540,138981.00
06/24/2015 12:15,2,0.822,ACTIVE,211.93,340.55,59.975,1435162503,"201051344000633","174011321042388",28.63,24.50,0,326.12,363.69,23.9,21.1,0.181,142018.6,142018.6,3752,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162541,138982.00
06/24/2015 12:15,1,0.711,ACTIVE,213.9,349.44,60.03,1435162503,"040051121000185","174011321042388",24.49,24,0.161,317.37,439.88,17.3,13.7,0.086,26351.499999975,26355.200000023,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162542,138983.00
06/24/2015 12:15,2,0.828,ACTIVE,211.70,339.34,60.007,1435162503,"201051344000983","174011321042388",28.71,25.30,0,326.72,363.39,24.1,21.4,0.181,149206.9,149206.9,3752,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162543,138984.00
06/24/2015 12:15,2,0.801,ACTIVE,211.93,340.55,59.949,1435162503,"201051344000917","174011321042388",28.82,26.00,0,327.32,362.79,23.4,20.7,0.177,152547.8,152547.8,3752,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162544,138985.00
06/24/2015 12:15,1,0.766,ACTIVE,213.1,400.39,60.00,1435162503,"040051121000116","174011321042388",25.53,22,0.140,312.54,441.77,19.4,11.8,0.006,26141.800000012,26146.300000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162545,138986.00
06/24/2015 12:15,1,0.474,ACTIVE,213.7,378.07,60.00,1435162503,"033051125000135","174011321042388",33.74,25,0.147,318.80,442.03,15.9,11.9,0.019,22153.60000001,22157.10000001,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162546,138987.00
06/24/2015 12:15,2,0.799,ACTIVE,211.70,339.34,59.954,1435162503,"201051344000648","174011321042388",28.69,24.50,0,327.92,363.69,23.2,20.5,0.172,148474.8,148474.8,3745,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162547,138988.00
06/24/2015 12:15,2,0.811,ACTIVE,211.25,338.44,59.938,1435162503,"201051344001093","174011321042388",28.73,24.80,0,328.52,363.39,23.6,20.8,0.172,150665.0,150665.0,3743,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162548,138989.00
06/24/2015 12:15,2,0.789,ACTIVE,211.70,339.04,59.975,1435162503,"201051344000645","174011321042388",28.27,25.80,0,328.82,363.09,22.6,19.9,0.168,148925.4,148925.4,3750,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162549,138990.00
06/24/2015 12:15,2,0.785,ACTIVE,212.61,342.05,59.944,1435162503,"274151322000085","174011321042388",27.77,30.00,0,331.23,360.69,22.1,19.4,0.137,431650.5,431650.5,5040,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162550,138991.00
06/24/2015 12:15,2,0.787,ACTIVE,211.70,338.44,59.944,1435162503,"201051344000651","174011321042388",28.23,25.50,0,327.92,363.09,22.6,19.9,0.164,148329.8,148329.8,3745,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162551,138992.00
06/24/2015 12:15,2,0.795,ACTIVE,211.48,337.84,59.949,1435162503,"201051344000867","174011321042388",28.39,25.00,0,326.12,362.79,22.9,20.1,0.181,140659.3,140659.3,3751,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162552,138993.00
06/24/2015 12:15,1,0.796,ACTIVE,213.1,354.47,60.00,1435162503,"040051121000095","174011321042388",22.39,24,0.144,314.28,439.77,17.7,15.2,0.049,26891,26894.899999976,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162553,138994.00
06/24/2015 12:15,2,0.783,ACTIVE,211.25,337.54,60.007,1435162503,"201051344001230","174011321042388",28.59,23.50,0,327.02,361.89,22.7,20.0,0.177,151813.4,151813.4,3755,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162554,138995.00
06/24/2015 12:15,2,0.760,ACTIVE,211.93,339.95,59.986,1435162503,"201051344000576","174011321042388",28.59,25.00,0,328.82,363.69,22.0,19.3,0.172,148251.8,148251.8,3754,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162555,138996.00
06/24/2015 12:15,2,0.801,ACTIVE,211.48,338.74,59.996,1435162503,"201051344000579","174011321042388",29.06,24.30,0,328.22,363.69,23.6,20.9,0.168,154443.2,154443.2,3740,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435162556,138997.00
06/24/2015 12:30,2,0.486,ACTIVE,210.80,333.03,59.901,1435163404,"201051344000955","174011321042388",27.43,23.50,0,327.62,354.67,13.5,11.1,0.075,153759.8,153759.8,3748,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163406,138998.00
06/24/2015 12:30,1,0.356,ACTIVE_NO_POWER,213.2,413.58,60.00,1435163404,"040051121000195","174011321042388",22.44,23,0.000,320.00,440.84,7.9,0.0,0.000,28610.6,28612,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163407,138999.00
06/24/2015 12:30,2,0.420,ACTIVE,212.38,336.34,59.933,1435163404,"274151322000095","174011321042388",27.79,28.30,0,330.63,352.57,11.8,9.5,0.071,452051.2,452051.2,4665,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163408,139000.00
06/24/2015 12:30,2,0.453,ACTIVE,210.80,332.73,59.933,1435163404,"201051344000868","174011321042388",28.05,23.30,0,328.22,355.28,12.9,10.5,0.075,140009.7,140009.7,3750,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163409,139001.00
06/24/2015 12:30,2,0.453,ACTIVE,211.48,334.54,59.938,1435163404,"201051344000853","174011321042388",27.79,23.50,0,328.82,354.37,12.8,10.4,0.080,146279.6,146279.6,3747,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163410,139002.00
06/24/2015 12:30,2,0.451,ACTIVE,211.48,334.54,59.954,1435163404,"201051344000582","174011321042388",27.71,24.30,0,327.92,353.47,12.7,10.3,0.075,146754.0,146754.0,3742,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163410,139003.00
06/24/2015 12:30,1,0.345,ALERT,213.1,424.18,60.00,1435163404,"040051121000097","174011321042388",24.96,23,0.000,317.28,442.29,8.4,0.0,0.000,26613.199999988,26614.900000036,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435163412,139004.00
06/24/2015 12:30,2,0.490,ACTIVE,211.03,333.63,59.949,1435163404,"201051344000469","174011321042388",24.71,22.80,0,327.32,354.67,12.3,9.9,0.075,141506.3,141506.3,3745,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163413,139005.00
06/24/2015 12:30,2,0.418,ACTIVE,210.80,334.54,59.965,1435163404,"201051344000988","174011321042388",28.63,23.80,0,327.62,355.28,12.2,9.8,0.084,141216.5,141216.5,3742,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163414,139006.00
06/24/2015 12:30,2,0.447,ACTIVE,211.03,333.63,59.949,1435163404,"201051344001158","174011321042388",27.85,23.30,0,327.62,355.58,12.7,10.3,0.084,147392.8,147392.8,3740,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163415,139007.00
06/24/2015 12:30,2,0.453,ACTIVE,211.03,333.03,59.933,1435163404,"201051344001025","174011321042388",28.21,23.50,0,327.92,354.67,13.0,10.6,0.075,150608.1,150608.1,3741,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163416,139008.00
06/24/2015 12:30,1,0.278,ACTIVE_NO_POWER,212.3,432.18,59.96,1435163404,"033051125000118","174011321042388",37.59,23,0.000,319.00,444.87,10.4,0.0,0.000,29527.1,29529.4,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163417,139009.00
06/24/2015 12:30,2,0.453,ACTIVE,211.03,333.33,59.933,1435163404,"201051344000569","174011321042388",28.39,24.00,0,328.22,354.37,13.0,10.6,0.084,154245.8,154245.8,3750,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163418,139010.00
06/24/2015 12:30,2,0.258,ACTIVE,212.61,397.66,59.944,1435163404,"274151322000094","174011321042388",37.33,30.30,0,332.43,414.49,9.8,7.6,0.057,339366.9,339366.9,5115,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163419,139011.00
06/24/2015 12:30,1,0.402,ACTIVE_NO_POWER,213.7,424.93,60.00,1435163404,"040051121000068","174011321042388",22.20,23,0.000,318.20,440.33,8.8,0.0,0.000,26135.100000012,26136.499999988,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163420,139012.00
06/24/2015 12:30,2,0.457,ACTIVE,211.03,333.33,59.949,1435163404,"201051344000458","174011321042388",28.47,24.80,0,327.62,351.97,13.2,10.8,0.088,150002.7,150002.7,3746,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163421,139013.00
06/24/2015 12:30,2,0.424,ACTIVE,212.61,336.64,59.933,1435163404,"274151322000087","174011321042388",26.72,39.00,0,330.03,350.17,11.5,9.1,0.062,409814.2,409814.2,4634,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163422,139014.00
06/24/2015 12:30,2,0.439,ACTIVE,211.93,336.34,59.938,1435163404,"274151322000052","174011321042388",27.49,27.50,0,329.43,350.77,12.3,9.9,0.049,438054.8,438054.8,5041,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163423,139015.00
06/24/2015 12:30,2,0.459,ACTIVE,211.48,334.84,59.944,1435163404,"201051344001145","174011321042388",27.75,22.50,0,327.32,354.07,12.9,10.5,0.075,155175.3,155175.3,3756,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163424,139016.00
06/24/2015 12:30,2,0.438,ACTIVE,211.48,334.54,59.944,1435163404,"201051344000685","174011321042388",28.23,22.80,0,327.32,353.77,12.5,10.2,0.084,154335.7,154335.7,3757,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163424,139017.00
06/24/2015 12:30,2,0.393,ACTIVE,211.93,338.44,59.933,1435163404,"274151322000088","174011321042388",27.41,27.80,0,330.03,349.86,10.9,8.6,0.066,419515.7,419515.7,4648,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163426,139018.00
06/24/2015 12:30,2,0.471,ACTIVE,211.25,333.93,59.944,1435163404,"201051344000438","174011321042388",27.89,23.00,0,327.32,354.07,13.3,10.9,0.080,154441.8,154441.8,3743,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163427,139019.00
06/24/2015 12:30,2,0.480,ACTIVE,210.80,332.73,59.954,1435163404,"201051344001135","174011321042388",27.83,24.00,0,327.62,351.67,13.5,11.1,0.080,145759.3,145759.3,3738,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163428,139020.00
06/24/2015 12:30,2,0.482,ACTIVE,211.25,334.54,59.917,1435163404,"201051344000417","174011321042388",28.55,23.30,0,327.92,353.77,13.9,11.5,0.080,150263.8,150263.8,3740,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163429,139021.00
06/24/2015 12:30,2,0.467,ACTIVE,210.57,333.33,59.928,1435163404,"201051344000594","174011321042388",28.57,23.50,0,326.72,353.17,13.5,11.1,0.080,150289.9,150289.9,3741,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163430,139022.00
06/24/2015 12:30,2,0.420,ACTIVE,212.38,336.04,59.938,1435163404,"274151322000083","174011321042388",27.75,28.30,0,330.03,349.56,11.8,9.5,0.075,434274.9,434274.9,5051,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163430,139023.00
06/24/2015 12:30,2,0.471,ACTIVE,211.25,334.54,59.938,1435163404,"201051344000585","174011321042388",29.16,23.80,0,328.52,353.47,13.9,11.5,0.080,149230.9,149230.9,3742,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163431,139024.00
06/24/2015 12:30,2,0.424,ACTIVE,211.93,334.84,59.928,1435163404,"274151322000054","174011321042388",27.35,28.30,0,330.03,349.86,11.7,9.4,0.075,429510.1,429510.1,4638,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163432,139025.00
06/24/2015 12:30,2,0.475,ACTIVE,211.03,332.43,59.970,1435163404,"201051344001203","174011321042388",27.81,23.80,0,327.62,353.17,13.4,11.0,0.080,150475.5,150475.5,3746,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163433,139026.00
06/24/2015 12:30,2,0.477,ACTIVE,210.57,333.03,59.944,1435163404,"201051344000646","174011321042388",28.13,23.00,0,327.02,352.57,13.6,11.2,0.080,147923.2,147923.2,3739,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163434,139027.00
06/24/2015 12:30,2,0.287,ACTIVE,212.83,393.75,59.928,1435163404,"274151322000068","174011321042388",36.88,30.00,0,333.03,415.99,10.8,8.5,0.057,338398.3,338398.3,4723,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163435,139028.00
06/24/2015 12:30,2,0.453,ACTIVE,212.61,337.24,59.933,1435163404,"274151322000076","174011321042388",27.71,27.50,0,330.93,350.77,12.7,10.4,0.075,457773.2,457773.2,5045,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163436,139029.00
06/24/2015 12:30,1,0.258,ACTIVE,213.0,347.28,60.00,1435163404,"033051125000132","174011321042388",32.66,23,0.137,316.33,440.75,8.4,10.5,0.014,22226.900000036,22228.300000012,378,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163437,139030.00
06/24/2015 12:30,1,0.294,ACTIVE,212.6,378.76,59.96,1435163404,"033051125000150","174011321042388",37.80,23,0.135,316.86,445.21,11.0,13.8,0.002,29536.900000036,29539,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163438,139031.00
06/24/2015 12:30,2,0.512,ACTIVE,209.90,331.53,59.933,1435163404,"201051344000890","174011321042388",25.03,23.00,0,327.02,351.97,13.0,10.7,0.080,152073.4,152073.4,3744,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163439,139032.00
06/24/2015 12:30,2,0.420,ACTIVE,210.12,333.03,59.917,1435163404,"201051344000900","174011321042388",28.47,23.80,0,327.92,351.37,12.1,9.8,0.084,152274.1,152274.1,3749,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163440,139033.00
06/24/2015 12:30,2,0.473,ACTIVE,210.57,334.24,59.954,1435163404,"201051344000633","174011321042388",28.05,23.30,0,326.42,353.77,13.4,11.0,0.080,142021.4,142021.4,3753,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163441,139034.00
06/24/2015 12:30,1,0.390,ACTIVE_NO_POWER,212.9,402.27,60.00,1435163404,"040051121000185","174011321042388",22.82,23,0.000,316.52,438.64,8.8,0.0,0.000,26355.200000023,26356.400000011,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163442,139035.00
06/24/2015 12:30,2,0.484,ACTIVE,210.80,333.03,59.944,1435163404,"201051344000983","174011321042388",27.85,24.30,0,327.62,351.67,13.7,11.3,0.084,149209.8,149209.8,3753,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163443,139036.00
06/24/2015 12:30,2,0.475,ACTIVE,211.25,334.54,59.944,1435163404,"201051344000917","174011321042388",27.85,24.80,0,327.62,351.37,13.4,11.0,0.088,152550.5,152550.5,3753,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163444,139037.00
06/24/2015 12:30,1,0.431,ACTIVE,212.7,358.51,60.00,1435163404,"040051121000116","174011321042388",24.59,22,0.140,311.43,439.36,10.5,10.7,0.004,26146.300000012,26147.800000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163446,139038.00
06/24/2015 12:30,1,0.253,ACTIVE_NO_POWER,213.0,422.65,60.00,1435163404,"033051125000135","174011321042388",33.08,24,0.000,319.71,441.11,8.3,0.0,0.000,22157.10000001,22158.40000001,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163447,139039.00
06/24/2015 12:30,2,0.482,ACTIVE,210.80,333.63,59.981,1435163404,"201051344000648","174011321042388",27.77,23.50,0,328.52,351.37,13.6,11.2,0.088,148477.6,148477.6,3746,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163448,139040.00
06/24/2015 12:30,2,0.482,ACTIVE,211.03,334.54,59.949,1435163404,"201051344001093","174011321042388",28.05,23.80,0,326.42,351.67,13.8,11.4,0.080,150667.9,150667.9,3744,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163449,139041.00
06/24/2015 12:30,2,0.471,ACTIVE,211.25,333.63,59.944,1435163404,"201051344000645","174011321042388",27.29,24.80,0,328.82,350.17,13.1,10.7,0.084,148928.0,148928.0,3751,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163449,139042.00
06/24/2015 12:30,2,0.439,ACTIVE,212.16,335.74,59.975,1435163404,"274151322000085","174011321042388",27.29,28.30,0,330.93,348.66,12.2,9.8,0.066,431653.0,431653.0,5041,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163450,139043.00
06/24/2015 12:30,2,0.465,ACTIVE,211.03,334.24,59.928,1435163404,"201051344000651","174011321042388",28.03,24.00,0,327.02,349.86,13.2,10.8,0.084,148332.4,148332.4,3746,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163451,139044.00
06/24/2015 12:30,2,0.443,ACTIVE,211.03,332.73,59.944,1435163404,"201051344000867","174011321042388",29.38,24.00,0,328.22,351.37,13.2,10.8,0.075,140662.1,140662.1,3752,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163452,139045.00
06/24/2015 12:30,1,0.491,ACTIVE,212.5,341.58,60.00,1435163404,"040051121000095","174011321042388",21.55,23,0.143,312.88,437.64,10.5,15.1,0.021,26894.899999976,26896.199999988,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163453,139046.00
06/24/2015 12:30,2,0.488,ACTIVE,210.57,333.63,59.944,1435163404,"201051344001230","174011321042388",26.94,22.50,0,327.62,350.47,13.3,11.0,0.084,151816.1,151816.1,3756,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163454,139047.00
