ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 12:30,2,0.469,ACTIVE,211.03,334.84,59.944,1435163404,"201051344000576","174011321042388",28.17,24.00,0,328.22,351.07,13.4,11.0,0.088,148254.4,148254.4,3755,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163455,139048.00
06/24/2015 12:30,2,0.510,ACTIVE,210.57,333.93,59.959,1435163404,"201051344000579","174011321042388",28.19,23.30,0,327.02,349.86,14.6,12.2,0.084,154446.2,154446.2,3741,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435163456,139049.00
06/24/2015 12:45,2,0.498,ACTIVE,209.67,333.33,59.959,1435164303,"201051344000955","174011321042388",28.13,22.80,0,325.22,342.05,14.2,11.8,0.088,153762.7,153762.7,3749,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164304,139050.00
06/24/2015 12:45,1,0.391,ACTIVE,212.3,344.62,60.00,1435164303,"040051121000195","174011321042388",22.90,22,0.151,318.81,440.87,8.9,14.2,0.040,28612,28613.3,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164306,139051.00
06/24/2015 12:45,2,0.443,ACTIVE,211.48,336.34,59.986,1435164303,"274151322000095","174011321042388",27.89,26.80,0,329.73,342.95,12.5,10.1,0.080,452053.7,452053.7,4666,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164306,139052.00
06/24/2015 12:45,2,0.459,ACTIVE,210.35,333.03,59.933,1435164303,"201051344000868","174011321042388",28.80,22.30,0,325.82,342.35,13.4,11.0,0.080,140012.5,140012.5,3751,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164307,139053.00
06/24/2015 12:45,2,0.479,ACTIVE,210.80,334.84,59.959,1435164303,"201051344000853","174011321042388",27.43,22.80,0,327.62,343.85,13.3,10.9,0.088,146282.3,146282.3,3748,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164308,139054.00
06/24/2015 12:45,2,0.469,ACTIVE,210.80,334.54,59.949,1435164303,"201051344000582","174011321042388",28.09,23.30,0,326.72,342.95,13.3,10.9,0.084,146756.7,146756.7,3743,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164309,139055.00
06/24/2015 12:45,1,0.407,ACTIVE,211.6,398.52,60.00,1435164303,"040051121000097","174011321042388",25.24,23,0.000,316.59,442.25,10.2,0.1,0.000,26614.900000036,26616.400000036,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164310,139056.00
06/24/2015 12:45,2,0.488,ACTIVE,209.67,332.73,59.965,1435164303,"201051344000469","174011321042388",27.55,21.50,0,324.92,342.95,13.7,11.3,0.093,141509.1,141509.1,3746,0,0,0,L,1122011218,0,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164311,139057.00
06/24/2015 12:45,2,0.451,ACTIVE,209.67,333.63,59.954,1435164303,"201051344000988","174011321042388",27.79,22.80,0,325.82,344.15,12.7,10.4,0.088,141219.1,141219.1,3743,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164312,139058.00
06/24/2015 12:45,2,0.465,ACTIVE,209.67,332.73,59.965,1435164303,"201051344001158","174011321042388",27.93,22.30,0,326.12,342.95,13.2,10.8,0.084,147395.4,147395.4,3741,0,0,0,L,1122011218,0,120.65,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164313,139059.00
06/24/2015 12:45,2,0.473,ACTIVE,209.67,331.83,59.938,1435164303,"201051344001025","174011321042388",28.13,22.50,0,326.42,343.55,13.5,11.1,0.088,150610.8,150610.8,3742,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164314,139060.00
06/24/2015 12:45,1,0.298,ACTIVE,211.5,329.42,60.03,1435164303,"033051125000118","174011321042388",38.03,22,0.100,318.25,442.01,11.2,6.7,0.185,29529.4,29531.3,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164315,139061.00
06/24/2015 12:45,2,0.480,ACTIVE,209.44,333.03,59.965,1435164303,"201051344000569","174011321042388",27.91,23.00,0,326.72,342.95,13.6,11.2,0.084,154248.6,154248.6,3751,0,0,0,L,1122011218,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164316,139062.00
06/24/2015 12:45,2,0.285,ACTIVE,210.80,392.55,59.954,1435164303,"274151322000094","174011321042388",36.80,29.30,0,331.23,421.70,10.7,8.4,0.057,339368.9,339368.9,5116,0,0,0,L,1151911521,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164317,139063.00
06/24/2015 12:45,1,0.419,ACTIVE_NO_POWER,211.7,412.93,60.00,1435164303,"040051121000068","174011321042388",22.59,22,0.000,317.91,440.46,9.4,0.0,0.000,26136.499999988,26137.8,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164318,139064.00
06/24/2015 12:45,2,0.479,ACTIVE,209.67,332.43,59.949,1435164303,"201051344000458","174011321042388",28.05,23.50,0,326.72,342.65,13.6,11.2,0.084,150005.5,150005.5,3747,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164319,139065.00
06/24/2015 12:45,2,0.451,ACTIVE,211.03,334.54,59.965,1435164303,"274151322000087","174011321042388",27.10,37.00,0,329.43,343.85,12.4,10.0,0.057,409816.7,409816.7,4635,0,0,0,L,1151911521,0,120.88,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164320,139066.00
06/24/2015 12:45,2,0.465,ACTIVE,210.57,336.04,59.938,1435164303,"274151322000052","174011321042388",27.85,26.30,0,328.82,343.85,13.1,10.8,0.062,438057.5,438057.5,5042,0,0,0,L,1151911521,0,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164321,139067.00
06/24/2015 12:45,2,0.496,ACTIVE,210.35,333.93,59.965,1435164303,"201051344001145","174011321042388",24.65,22.00,0,328.22,343.85,12.4,10.1,0.080,155177.8,155177.8,3757,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164322,139068.00
06/24/2015 12:45,2,0.459,ACTIVE,210.57,333.63,59.975,1435164303,"201051344000685","174011321042388",27.43,22.30,0,327.32,342.65,12.8,10.4,0.088,154338.3,154338.3,3758,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164323,139069.00
06/24/2015 12:45,2,0.426,ACTIVE,211.25,335.44,59.954,1435164303,"274151322000088","174011321042388",27.12,26.50,0,328.82,343.25,11.7,9.4,0.066,419518.0,419518.0,4649,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164324,139070.00
06/24/2015 12:45,2,0.482,ACTIVE,210.57,334.24,59.954,1435164303,"201051344000438","174011321042388",28.13,22.30,0,327.32,342.95,13.7,11.3,0.084,154444.6,154444.6,3744,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164325,139071.00
06/24/2015 12:45,2,0.500,ACTIVE,210.12,332.43,59.959,1435164303,"201051344001135","174011321042388",26.96,23.00,0,326.72,342.05,13.7,11.3,0.084,145762.1,145762.1,3739,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164327,139072.00
06/24/2015 12:45,2,0.514,ACTIVE,209.90,333.63,59.959,1435164303,"201051344000417","174011321042388",27.53,22.50,0,326.42,343.55,14.3,11.9,0.088,150266.8,150266.8,3741,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164328,139073.00
06/24/2015 12:45,2,0.480,ACTIVE,209.44,332.73,59.965,1435164303,"201051344000594","174011321042388",28.31,22.50,0,325.52,342.35,13.8,11.4,0.080,150292.7,150292.7,3742,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164329,139074.00
06/24/2015 12:45,2,0.443,ACTIVE,210.80,335.44,59.944,1435164303,"274151322000083","174011321042388",27.85,26.80,0,329.43,343.85,12.5,10.2,0.066,434277.4,434277.4,5052,0,0,0,L,1151911521,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164330,139075.00
06/24/2015 12:45,2,0.492,ACTIVE,210.12,334.84,59.959,1435164303,"201051344000585","174011321042388",28.21,22.80,0,326.42,343.25,14.1,11.7,0.084,149233.8,149233.8,3743,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164331,139076.00
06/24/2015 12:45,2,0.445,ACTIVE,210.57,335.14,59.944,1435164303,"274151322000054","174011321042388",27.65,27.00,0,329.43,343.55,12.5,10.1,0.080,429512.5,429512.5,4639,0,0,0,L,1151911521,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164331,139077.00
06/24/2015 12:45,2,0.473,ACTIVE,209.67,332.43,59.954,1435164303,"201051344001203","174011321042388",28.21,22.80,0,326.42,343.85,13.5,11.1,0.084,150478.2,150478.2,3747,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164332,139078.00
06/24/2015 12:45,2,0.482,ACTIVE,209.44,333.33,59.949,1435164303,"201051344000646","174011321042388",28.33,22.00,0,324.92,342.65,13.8,11.4,0.088,147925.9,147925.9,3740,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164333,139079.00
06/24/2015 12:45,2,0.287,ACTIVE,211.48,410.28,59.959,1435164303,"274151322000068","174011321042388",38.57,29.00,0,333.03,417.79,11.2,8.9,0.062,338400.5,338400.5,4724,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164334,139080.00
06/24/2015 12:45,2,0.463,ACTIVE,211.25,335.44,59.949,1435164303,"274151322000076","174011321042388",27.77,26.30,0,330.63,344.15,13.0,10.6,0.080,457775.8,457775.8,5046,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164335,139081.00
06/24/2015 12:45,1,0.265,ACTIVE,212.0,320.89,60.00,1435164303,"033051125000132","174011321042388",33.42,22,0.097,314.81,438.93,8.8,13.4,0.244,22228.300000012,22229.600000024,380,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164336,139082.00
06/24/2015 12:45,1,0.307,ACTIVE,211.5,415.19,60.00,1435164303,"033051125000150","174011321042388",38.04,22,0.030,315.83,444.60,11.6,7.3,0.000,29539,29541,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164338,139083.00
06/24/2015 12:45,2,0.486,ACTIVE,209.90,332.73,59.954,1435164303,"201051344000890","174011321042388",28.41,22.30,0,325.22,342.35,14.0,11.6,0.084,152076.3,152076.3,3745,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164338,139084.00
06/24/2015 12:45,2,0.422,ACTIVE,210.12,333.63,59.954,1435164303,"201051344000900","174011321042388",28.53,22.80,0,324.62,342.05,12.2,9.9,0.088,152276.6,152276.6,3750,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164340,139085.00
06/24/2015 12:45,2,0.480,ACTIVE,210.35,334.84,59.949,1435164303,"201051344000633","174011321042388",28.01,22.50,0,325.52,343.85,13.7,11.3,0.088,142024.2,142024.2,3754,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164340,139086.00
06/24/2015 12:45,1,0.408,ACTIVE_NO_POWER,212.2,399.82,60.00,1435164303,"040051121000185","174011321042388",22.78,22,0.000,316.79,438.46,9.2,0.0,0.000,26356.400000011,26357.700000023,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164342,139087.00
06/24/2015 12:45,2,0.467,ACTIVE,210.35,333.03,59.949,1435164303,"201051344000983","174011321042388",29.04,23.00,0,325.82,342.35,13.8,11.3,0.084,149212.6,149212.6,3754,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164343,139088.00
06/24/2015 12:45,2,0.469,ACTIVE,209.90,334.24,59.981,1435164303,"201051344000917","174011321042388",28.39,23.80,0,326.12,343.25,13.5,11.1,0.084,152553.3,152553.3,3754,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164343,139089.00
06/24/2015 12:45,1,0.444,ACTIVE_NO_POWER,211.3,407.78,60.00,1435164303,"040051121000116","174011321042388",24.70,20,0.000,309.72,439.39,10.9,0.0,0.000,26147.800000012,26149.400000036,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164345,139090.00
06/24/2015 12:45,1,0.255,ACTIVE,211.9,353.96,60.00,1435164303,"033051125000135","174011321042388",33.76,23,0.146,316.69,440.84,8.5,11.8,0.010,22158.40000001,22159.80000001,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164346,139091.00
06/24/2015 12:45,2,0.484,ACTIVE,209.90,333.33,59.954,1435164303,"201051344000648","174011321042388",27.87,22.30,0,326.42,343.25,13.7,11.3,0.088,148480.5,148480.5,3747,0,0,0,L,1122011218,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164347,139092.00
06/24/2015 12:45,2,0.484,ACTIVE,209.90,333.63,59.954,1435164303,"201051344001093","174011321042388",28.25,23.00,0,326.72,342.95,13.9,11.5,0.080,150670.7,150670.7,3745,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164348,139093.00
06/24/2015 12:45,2,0.465,ACTIVE,210.12,333.63,59.959,1435164303,"201051344000645","174011321042388",28.09,23.80,0,327.02,343.25,13.2,10.8,0.088,148930.7,148930.7,3752,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164349,139094.00
06/24/2015 12:45,2,0.443,ACTIVE,211.03,336.34,59.959,1435164303,"274151322000085","174011321042388",27.83,27.00,0,330.33,343.85,12.5,10.2,0.080,431655.5,431655.5,5042,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164350,139095.00
06/24/2015 12:45,2,0.498,ACTIVE,210.12,333.63,59.949,1435164303,"201051344000651","174011321042388",24.45,23.00,0,327.92,342.95,12.3,10.0,0.080,148334.9,148334.9,3747,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164351,139096.00
06/24/2015 12:45,2,0.479,ACTIVE,210.12,332.73,59.944,1435164303,"201051344000867","174011321042388",27.51,23.00,0,325.82,342.35,13.3,11.0,0.080,140664.8,140664.8,3753,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164352,139097.00
06/24/2015 12:45,1,0.483,ACTIVE_NO_POWER,211.9,395.64,60.00,1435164303,"040051121000095","174011321042388",22.02,22,0.000,312.88,437.02,10.6,0.0,0.000,26896.199999988,26897.399999976,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164353,139098.00
06/24/2015 12:45,2,0.477,ACTIVE,209.90,332.43,59.954,1435164303,"201051344001230","174011321042388",27.97,21.80,0,325.82,341.15,13.6,11.2,0.088,151818.9,151818.9,3757,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164354,139099.00
06/24/2015 12:45,2,0.465,ACTIVE,210.80,334.54,59.959,1435164303,"201051344000576","174011321042388",28.39,23.00,0,326.72,342.95,13.4,11.0,0.080,148257.1,148257.1,3756,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164355,139100.00
06/24/2015 12:45,2,0.514,ACTIVE,210.57,333.63,59.970,1435164303,"201051344000579","174011321042388",27.91,22.30,0,326.42,342.95,14.6,12.1,0.084,154449.2,154449.2,3742,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435164355,139101.00
06/24/2015 13:00,2,0.812,ACTIVE,210.80,337.54,59.986,1435165203,"201051344000955","174011321042388",29.08,22.00,0,325.82,348.66,23.9,21.2,0.164,153766.8,153766.8,3750,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165204,139102.00
06/24/2015 13:00,1,0.720,ACTIVE,212.7,326.43,60.03,1435165203,"040051121000195","174011321042388",24.86,20,0.170,320.10,441.05,17.8,20.6,0.238,28613.3,28615.8,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165205,139103.00
06/24/2015 13:00,2,0.805,ACTIVE,212.16,338.44,59.991,1435165203,"274151322000095","174011321042388",28.96,26.00,0,328.52,348.36,23.6,20.9,0.150,452057.6,452057.6,4667,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165206,139104.00
06/24/2015 13:00,2,0.803,ACTIVE,210.80,338.44,59.991,1435165203,"201051344000868","174011321042388",28.65,21.50,0,325.22,350.17,23.4,20.6,0.164,140016.4,140016.4,3752,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165207,139105.00
06/24/2015 13:00,2,0.783,ACTIVE,211.70,339.34,59.996,1435165203,"201051344000853","174011321042388",29.12,21.80,0,327.62,350.77,23.2,20.4,0.172,146286.2,146286.2,3749,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165208,139106.00
06/24/2015 13:00,2,0.789,ACTIVE,211.70,338.14,60.002,1435165203,"201051344000582","174011321042388",28.65,22.50,0,327.02,349.86,22.9,20.2,0.172,146760.6,146760.6,3744,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165209,139107.00
06/24/2015 13:00,1,0.755,ACTIVE,213.0,365.24,60.03,1435165203,"040051121000097","174011321042388",25.95,21,0.149,317.17,441.01,19.5,15.3,0.056,26616.400000036,26619.199999988,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165210,139108.00
06/24/2015 13:00,2,0.791,ACTIVE,211.03,338.14,59.991,1435165203,"201051344000469","174011321042388",29.12,20.70,0,324.92,349.56,23.4,20.6,0.194,141513.0,141513.0,3747,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165211,139109.00
06/24/2015 13:00,2,0.789,ACTIVE,211.03,339.34,59.991,1435165203,"201051344000988","174011321042388",28.39,22.00,0,324.32,351.07,22.7,20.0,0.172,141222.9,141222.9,3744,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165212,139110.00
06/24/2015 13:00,2,0.791,ACTIVE,211.03,339.04,59.986,1435165203,"201051344001158","174011321042388",28.55,21.50,0,325.22,349.86,22.9,20.2,0.168,147399.3,147399.3,3742,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165213,139111.00
06/24/2015 13:00,2,0.789,ACTIVE,210.80,338.14,60.028,1435165203,"201051344001025","174011321042388",29.22,21.50,0,326.12,350.77,23.4,20.7,0.177,150614.8,150614.8,3743,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165214,139112.00
06/24/2015 13:00,1,0.557,ACTIVE,212.9,429.78,60.07,1435165203,"033051125000118","174011321042388",38.73,21,0.131,313.16,441.74,21.5,12.5,0.003,29531.3,29534.6,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165215,139113.00
06/24/2015 13:00,2,0.795,ACTIVE,211.03,338.14,59.986,1435165203,"201051344000569","174011321042388",28.88,22.30,0,325.52,350.17,23.3,20.5,0.186,154252.6,154252.6,3752,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165216,139114.00
06/24/2015 13:00,2,0.514,ACTIVE,212.16,416.29,59.991,1435165203,"274151322000094","174011321042388",39.10,28.30,0,331.83,427.71,20.4,17.7,0.128,339372.2,339372.2,5117,0,0,0,L,1151911521,0,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165217,139115.00
06/24/2015 13:00,1,0.751,ACTIVE,212.9,376.49,60.03,1435165203,"040051121000068","174011321042388",23.33,21,0.172,315.72,439.94,17.4,15.6,0.117,26137.8,26140.199999976,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165218,139116.00
06/24/2015 13:00,2,0.789,ACTIVE,211.03,337.24,59.986,1435165203,"201051344000458","174011321042388",29.00,22.80,0,325.22,349.26,23.2,20.5,0.181,150009.5,150009.5,3748,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165219,139117.00
06/24/2015 13:00,2,0.807,ACTIVE,212.16,336.94,59.981,1435165203,"274151322000087","174011321042388",27.75,35.20,0,327.62,348.66,22.7,20.0,0.133,409820.5,409820.5,4636,0,0,0,L,1151911521,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165220,139118.00
06/24/2015 13:00,2,0.814,ACTIVE,211.70,339.95,59.991,1435165203,"274151322000052","174011321042388",28.65,25.30,0,326.42,349.26,23.6,20.9,0.128,438061.5,438061.5,5043,0,0,0,L,1151911521,0,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165221,139119.00
06/24/2015 13:00,2,0.775,ACTIVE,211.25,339.34,59.991,1435165203,"201051344001145","174011321042388",29.38,21.30,0,327.32,350.47,23.1,20.4,0.164,155181.8,155181.8,3758,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165222,139120.00
06/24/2015 13:00,2,0.764,ACTIVE,211.25,339.34,59.986,1435165203,"201051344000685","174011321042388",28.98,21.50,0,326.12,349.26,22.5,19.8,0.177,154342.1,154342.1,3759,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165223,139121.00
06/24/2015 13:00,2,0.783,ACTIVE,211.93,339.34,59.986,1435165203,"274151322000088","174011321042388",27.83,25.30,0,327.62,348.36,22.1,19.4,0.141,419521.7,419521.7,4650,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165224,139122.00
06/24/2015 13:00,2,0.785,ACTIVE,211.48,338.44,59.991,1435165203,"201051344000438","174011321042388",29.36,21.50,0,326.72,349.86,23.4,20.7,0.181,154448.7,154448.7,3745,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165225,139123.00
06/24/2015 13:00,2,0.799,ACTIVE,210.80,336.34,59.975,1435165203,"201051344001135","174011321042388",29.04,22.30,0,325.82,349.26,23.5,20.8,0.172,145766.2,145766.2,3740,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165226,139124.00
06/24/2015 13:00,2,0.807,ACTIVE,210.80,336.64,59.991,1435165203,"201051344000417","174011321042388",29.02,21.80,0,325.82,349.86,23.8,21.0,0.177,150270.9,150270.9,3742,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165227,139125.00
06/24/2015 13:00,2,0.781,ACTIVE,210.12,337.24,59.986,1435165203,"201051344000594","174011321042388",29.54,22.00,0,324.02,349.26,23.4,20.7,0.177,150296.8,150296.8,3743,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165228,139126.00
06/24/2015 13:00,2,0.777,ACTIVE,211.48,341.45,60.002,1435165203,"274151322000083","174011321042388",28.94,25.80,0,327.32,348.96,22.8,20.0,0.172,434281.3,434281.3,5053,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165229,139127.00
06/24/2015 13:00,2,0.805,ACTIVE,210.80,337.84,59.991,1435165203,"201051344000585","174011321042388",28.96,21.80,0,326.12,349.86,23.6,20.9,0.164,149238.0,149238.0,3744,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165230,139128.00
06/24/2015 13:00,2,0.791,ACTIVE,211.70,337.54,59.986,1435165203,"274151322000054","174011321042388",28.29,26.00,0,327.62,348.66,22.7,20.0,0.168,429516.4,429516.4,4640,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165231,139129.00
06/24/2015 13:00,2,0.783,ACTIVE,210.80,336.94,59.996,1435165203,"201051344001203","174011321042388",28.86,22.30,0,325.82,350.77,22.9,20.2,0.181,150482.2,150482.2,3748,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165232,139130.00
06/24/2015 13:00,2,0.775,ACTIVE,210.35,336.94,59.959,1435165203,"201051344000646","174011321042388",29.36,21.50,0,324.92,349.86,23.1,20.4,0.172,147930.0,147930.0,3741,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165233,139131.00
06/24/2015 13:00,2,0.531,ACTIVE,212.16,413.29,59.986,1435165203,"274151322000068","174011321042388",38.74,27.80,0,332.43,425.31,20.7,18.1,0.128,338404.0,338404.0,4725,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165234,139132.00
06/24/2015 13:00,2,0.816,ACTIVE,211.93,338.14,59.986,1435165203,"274151322000076","174011321042388",28.71,25.50,0,330.63,349.26,23.7,21.0,0.155,457779.9,457779.9,5047,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165234,139133.00
06/24/2015 13:00,1,0.460,ACTIVE,213.3,392.41,60.07,1435165203,"033051125000132","174011321042388",34.61,20,0.140,317.04,439.27,15.8,11.5,0.005,22229.600000024,22231.700000048,382,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165236,139134.00
06/24/2015 13:00,1,0.549,ACTIVE,212.5,394.87,60.03,1435165203,"033051125000150","174011321042388",39.24,21,0.167,312.66,442.55,21.4,17.3,0.024,29541,29544.400000036,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165237,139135.00
06/24/2015 13:00,2,0.803,ACTIVE,210.12,336.04,59.991,1435165203,"201051344000890","174011321042388",29.04,21.80,0,325.22,350.47,23.6,20.9,0.168,152080.5,152080.5,3746,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165238,139136.00
06/24/2015 13:00,2,0.742,ACTIVE,210.35,338.14,59.981,1435165203,"201051344000900","174011321042388",28.63,22.00,0,325.52,349.26,21.5,18.8,0.172,152280.3,152280.3,3751,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165239,139137.00
06/24/2015 13:00,2,0.781,ACTIVE,211.03,338.74,60.002,1435165203,"201051344000633","174011321042388",28.63,21.50,0,325.82,351.07,22.7,20.0,0.172,142028.2,142028.2,3755,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165240,139138.00
06/24/2015 13:00,1,0.709,ACTIVE,212.6,404.03,60.03,1435165203,"040051121000185","174011321042388",24.17,20,0.158,316.94,439.00,17.0,14.9,0.003,26357.700000023,26360.200000023,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165241,139139.00
06/24/2015 13:00,2,0.777,ACTIVE,210.57,336.64,59.965,1435165203,"201051344000983","174011321042388",29.18,22.00,0,325.52,349.56,23.1,20.3,0.172,149216.7,149216.7,3755,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165242,139140.00
06/24/2015 13:00,2,0.770,ACTIVE,210.80,337.24,59.991,1435165203,"201051344000917","174011321042388",28.84,23.00,0,326.42,349.56,22.5,19.8,0.181,152557.3,152557.3,3755,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165243,139141.00
06/24/2015 13:00,1,0.752,ACTIVE,212.2,376.09,60.03,1435165203,"040051121000116","174011321042388",25.76,19,0.142,310.34,438.91,19.3,14.7,0.164,26149.400000036,26152.100000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165244,139142.00
06/24/2015 13:00,1,0.466,ACTIVE,212.4,334.24,60.03,1435165203,"033051125000135","174011321042388",34.22,22,0.114,318.86,441.59,15.8,12.6,0.252,22159.80000001,22162.30000001,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165245,139143.00
06/24/2015 13:00,2,0.764,ACTIVE,210.80,338.14,59.996,1435165203,"201051344000648","174011321042388",29.18,21.50,0,327.02,349.86,22.6,19.9,0.168,148484.5,148484.5,3748,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165246,139144.00
06/24/2015 13:00,2,0.781,ACTIVE,210.57,338.74,59.991,1435165203,"201051344001093","174011321042388",28.96,22.30,0,326.12,349.86,22.9,20.2,0.172,150674.8,150674.8,3746,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165247,139145.00
06/24/2015 13:00,2,0.754,ACTIVE,211.03,337.84,60.002,1435165203,"201051344000645","174011321042388",28.92,23.30,0,327.32,349.56,22.1,19.4,0.164,148934.6,148934.6,3753,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165248,139146.00
06/24/2015 13:00,2,0.771,ACTIVE,211.48,338.74,59.965,1435165203,"274151322000085","174011321042388",28.51,26.00,0,327.62,349.26,22.3,19.6,0.137,431659.4,431659.4,5043,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165249,139147.00
06/24/2015 13:00,2,0.758,ACTIVE,210.57,337.84,59.986,1435165203,"201051344000651","174011321042388",28.88,22.00,0,326.72,349.86,22.2,19.5,0.150,148338.9,148338.9,3748,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165250,139148.00
06/24/2015 13:00,2,0.770,ACTIVE,210.57,336.64,59.981,1435165203,"201051344000867","174011321042388",28.78,22.50,0,326.12,348.96,22.5,19.8,0.164,140668.9,140668.9,3754,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165251,139149.00
06/24/2015 13:00,1,0.787,ACTIVE,212.1,349.69,60.03,1435165203,"040051121000095","174011321042388",22.47,21,0.154,313.73,437.20,17.6,12.9,0.064,26897.399999976,26899.699999988,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165252,139150.00
06/24/2015 13:00,2,0.758,ACTIVE,210.57,336.64,59.996,1435165203,"201051344001230","174011321042388",29.00,21.30,0,324.92,348.36,22.3,19.6,0.172,151822.9,151822.9,3758,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165253,139151.00
06/24/2015 13:00,2,0.746,ACTIVE,211.03,338.74,59.996,1435165203,"201051344000576","174011321042388",29.10,22.30,0,326.42,350.17,22.1,19.4,0.172,148261.1,148261.1,3757,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165254,139152.00
06/24/2015 13:00,2,0.791,ACTIVE,210.57,338.14,59.986,1435165203,"201051344000579","174011321042388",29.12,21.80,0,326.72,349.86,23.4,20.6,0.181,154453.5,154453.5,3743,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435165255,139153.00
06/24/2015 13:15,2,0.527,ACTIVE,209.90,333.33,59.975,1435166103,"201051344000955","174011321042388",28.05,21.50,0,326.72,349.86,15.0,12.6,0.097,153770.2,153770.2,3751,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166105,139154.00
06/24/2015 13:15,1,0.422,ACTIVE_NO_POWER,212.2,423.33,60.03,1435166103,"040051121000195","174011321042388",23.10,20,0.000,318.97,441.00,9.7,0.0,0.000,28615.8,28617.6,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166106,139155.00
06/24/2015 13:15,2,0.473,ACTIVE,211.70,338.44,59.975,1435166103,"274151322000095","174011321042388",28.09,25.00,0,328.22,348.36,13.5,11.1,0.084,452060.6,452060.6,4668,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166107,139156.00
06/24/2015 13:15,2,0.502,ACTIVE,210.35,333.03,59.981,1435166103,"201051344000868","174011321042388",28.07,21.00,0,326.42,349.86,14.3,11.9,0.088,140019.6,140019.6,3753,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166108,139157.00
06/24/2015 13:15,2,0.502,ACTIVE,210.57,334.24,59.975,1435166103,"201051344000853","174011321042388",28.15,21.30,0,327.92,351.37,14.4,11.9,0.097,146289.5,146289.5,3750,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166109,139158.00
06/24/2015 13:15,2,0.496,ACTIVE,211.03,334.24,59.970,1435166103,"201051344000582","174011321042388",28.31,22.00,0,327.62,350.47,14.2,11.8,0.097,146763.8,146763.8,3745,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166109,139159.00
06/24/2015 13:15,1,0.447,ACTIVE,212.9,380.00,60.00,1435166103,"040051121000097","174011321042388",25.09,21,0.146,315.68,441.66,11.1,14.8,0.001,26619.199999988,26621.199999988,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166111,139160.00
06/24/2015 13:15,2,0.512,ACTIVE,210.35,333.33,59.975,1435166103,"201051344000469","174011321042388",28.23,20.30,0,326.12,351.07,14.7,12.2,0.102,141516.4,141516.4,3748,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166112,139161.00
06/24/2015 13:15,2,0.498,ACTIVE,210.12,333.93,59.965,1435166103,"201051344000988","174011321042388",27.14,21.30,0,326.72,351.97,13.7,11.3,0.088,141226.0,141226.0,3745,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166113,139162.00
06/24/2015 13:15,2,0.492,ACTIVE,210.57,333.33,59.949,1435166103,"201051344001158","174011321042388",28.15,21.00,0,327.32,349.86,14.0,11.6,0.097,147402.5,147402.5,3743,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166114,139163.00
06/24/2015 13:15,2,0.504,ACTIVE,210.35,332.73,59.954,1435166103,"201051344001025","174011321042388",28.31,21.00,0,327.62,350.77,14.5,12.0,0.102,150618.1,150618.1,3744,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166115,139164.00
06/24/2015 13:15,1,0.324,ACTIVE,212.8,412.39,60.03,1435166103,"033051125000118","174011321042388",37.97,20,0.135,320.35,441.61,12.2,9.0,0.000,29534.6,29537.1,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166116,139165.00
06/24/2015 13:15,2,0.508,ACTIVE,210.57,333.63,59.965,1435166103,"201051344000569","174011321042388",28.29,21.80,0,327.62,350.77,14.6,12.2,0.097,154255.9,154255.9,3753,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166117,139166.00
06/24/2015 13:15,2,0.303,ACTIVE,211.48,401.56,59.954,1435166103,"274151322000094","174011321042388",37.89,27.30,0,331.23,422.60,11.8,9.5,0.066,339374.8,339374.8,5118,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166118,139167.00
06/24/2015 13:15,1,0.452,ACTIVE,212.6,329.92,60.03,1435166103,"040051121000068","174011321042388",22.71,21,0.117,318.52,439.82,10.2,3.8,0.166,26140.199999976,26141.999999988,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166119,139168.00
06/24/2015 13:15,2,0.504,ACTIVE,210.57,332.43,59.959,1435166103,"201051344000458","174011321042388",28.65,22.00,0,326.72,350.17,14.7,12.2,0.097,150012.8,150012.8,3749,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166120,139169.00
06/24/2015 13:15,2,0.484,ACTIVE,211.70,337.24,59.954,1435166103,"274151322000087","174011321042388",27.47,33.50,0,328.22,348.06,13.5,11.1,0.066,409823.4,409823.4,4637,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166121,139170.00
06/24/2015 13:15,2,0.502,ACTIVE,211.25,333.33,59.954,1435166103,"274151322000052","174011321042388",27.95,24.30,0,327.62,348.06,14.2,11.8,0.062,438064.6,438064.6,5044,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166122,139171.00
06/24/2015 13:15,2,0.496,ACTIVE,211.03,334.84,59.965,1435166103,"201051344001145","174011321042388",28.41,20.70,0,327.92,351.07,14.3,11.9,0.093,155185.0,155185.0,3759,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166123,139172.00
06/24/2015 13:15,2,0.488,ACTIVE,210.80,334.24,59.949,1435166103,"201051344000685","174011321042388",28.07,21.30,0,324.92,351.07,13.9,11.5,0.102,154345.3,154345.3,3760,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166124,139173.00
06/24/2015 13:15,2,0.469,ACTIVE,211.03,338.14,59.959,1435166103,"274151322000088","174011321042388",27.08,24.50,0,327.92,347.46,12.9,10.5,0.080,419524.5,419524.5,4651,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166124,139174.00
06/24/2015 13:15,2,0.506,ACTIVE,210.80,333.93,59.928,1435166103,"201051344000438","174011321042388",28.65,21.00,0,327.32,350.77,14.7,12.3,0.097,154452.0,154452.0,3746,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166126,139175.00
06/24/2015 13:15,2,0.516,ACTIVE,210.35,332.73,59.959,1435166103,"201051344001135","174011321042388",28.49,21.50,0,326.12,348.66,14.9,12.5,0.097,145769.5,145769.5,3741,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166127,139176.00
06/24/2015 13:15,2,0.537,ACTIVE,210.80,333.93,59.970,1435166103,"201051344000417","174011321042388",28.27,21.30,0,326.12,349.26,15.4,12.9,0.097,150274.4,150274.4,3743,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166128,139177.00
06/24/2015 13:15,2,0.520,ACTIVE,210.35,333.63,59.981,1435166103,"201051344000594","174011321042388",28.31,21.50,0,325.22,349.26,14.9,12.5,0.097,150300.1,150300.1,3744,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166129,139178.00
06/24/2015 13:15,2,0.477,ACTIVE,211.93,338.74,59.959,1435166103,"274151322000083","174011321042388",28.31,24.80,0,327.92,347.76,13.6,11.2,0.093,434284.2,434284.2,5054,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166130,139179.00
06/24/2015 13:15,2,0.520,ACTIVE,210.80,334.54,59.954,1435166103,"201051344000585","174011321042388",28.73,21.50,0,327.02,349.56,15.2,12.7,0.097,149241.4,149241.4,3745,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166131,139180.00
06/24/2015 13:15,2,0.484,ACTIVE,211.70,338.44,59.959,1435166103,"274151322000054","174011321042388",27.77,24.80,0,329.13,348.06,13.6,11.2,0.080,429519.3,429519.3,4641,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166132,139181.00
06/24/2015 13:15,2,0.504,ACTIVE,210.57,333.03,59.965,1435166103,"201051344001203","174011321042388",28.49,21.80,0,327.32,349.56,14.6,12.1,0.093,150485.4,150485.4,3749,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166133,139182.00
06/24/2015 13:15,2,0.510,ACTIVE,210.35,333.63,59.954,1435166103,"201051344000646","174011321042388",28.71,20.70,0,326.42,348.36,14.8,12.4,0.097,147933.3,147933.3,3742,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166134,139183.00
06/24/2015 13:15,2,0.324,ACTIVE,212.61,403.37,59.959,1435166103,"274151322000068","174011321042388",38.09,27.00,0,331.83,422.60,12.5,10.2,0.066,338406.6,338406.6,4726,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166134,139184.00
06/24/2015 13:15,2,0.498,ACTIVE,212.16,337.54,59.970,1435166103,"274151322000076","174011321042388",28.33,24.50,0,329.43,348.66,14.3,11.8,0.084,457783.0,457783.0,5048,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166135,139185.00
06/24/2015 13:15,1,0.290,ACTIVE,213.0,342.29,60.00,1435166103,"033051125000132","174011321042388",33.54,20,0.139,316.72,439.18,9.6,14.3,0.046,22231.700000048,22233.400000036,384,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166137,139186.00
06/24/2015 13:15,1,0.333,ACTIVE,212.4,383.09,60.00,1435166103,"033051125000150","174011321042388",38.63,20,0.000,317.06,442.19,12.8,3.1,0.149,29544.400000036,29547,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166138,139187.00
06/24/2015 13:15,2,0.529,ACTIVE,210.35,333.93,59.959,1435166103,"201051344000890","174011321042388",28.27,21.30,0,326.42,349.56,15.2,12.7,0.093,152083.9,152083.9,3747,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166139,139188.00
06/24/2015 13:15,2,0.463,ACTIVE,210.35,333.93,59.922,1435166103,"201051344000900","174011321042388",28.19,21.50,0,326.42,348.36,13.2,10.8,0.093,152283.1,152283.1,3752,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166140,139189.00
06/24/2015 13:15,2,0.520,ACTIVE,210.80,335.44,59.959,1435166103,"201051344000633","174011321042388",27.91,21.30,0,326.12,350.47,14.7,12.2,0.093,142031.5,142031.5,3756,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166141,139190.00
06/24/2015 13:15,1,0.448,ACTIVE_NO_POWER,212.3,403.11,60.00,1435166103,"040051121000185","174011321042388",23.00,20,0.000,317.13,438.80,10.2,0.0,0.000,26360.200000023,26361.799999987,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166142,139191.00
06/24/2015 13:15,2,0.516,ACTIVE,210.35,333.93,59.959,1435166103,"201051344000983","174011321042388",28.63,21.50,0,326.72,348.36,14.9,12.5,0.097,149220.0,149220.0,3756,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166143,139192.00
