ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 13:15,2,0.504,ACTIVE,210.57,334.54,59.959,1435166103,"201051344000917","174011321042388",28.35,22.50,0,326.42,350.17,14.5,12.0,0.093,152560.5,152560.5,3756,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166144,139193.00
06/24/2015 13:15,1,0.484,ACTIVE,211.4,399.97,60.00,1435166103,"040051121000116","174011321042388",24.94,19,0.000,308.69,439.99,12.0,0.4,0.000,26152.100000024,26154.100000024,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166145,139194.00
06/24/2015 13:15,1,0.290,ACTIVE,211.9,327.15,60.00,1435166103,"033051125000135","174011321042388",32.97,21,0.109,319.46,441.28,9.5,14.1,0.177,22162.30000001,22164.00000001,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166146,139195.00
06/24/2015 13:15,2,0.523,ACTIVE,210.57,335.44,59.965,1435166103,"201051344000648","174011321042388",28.25,21.00,0,327.62,350.77,15.0,12.6,0.093,148487.8,148487.8,3749,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166147,139196.00
06/24/2015 13:15,2,0.518,ACTIVE,210.35,334.84,59.986,1435166103,"201051344001093","174011321042388",28.67,21.80,0,327.32,349.26,15.1,12.6,0.093,150678.1,150678.1,3747,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166148,139197.00
06/24/2015 13:15,2,0.500,ACTIVE,210.57,334.24,59.965,1435166103,"201051344000645","174011321042388",28.15,22.50,0,327.32,349.86,14.3,11.9,0.097,148937.7,148937.7,3754,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166149,139198.00
06/24/2015 13:15,2,0.490,ACTIVE,211.48,336.04,59.954,1435166103,"274151322000085","174011321042388",27.89,25.00,0,328.22,347.46,13.8,11.4,0.093,431662.3,431662.3,5044,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166150,139199.00
06/24/2015 13:15,2,0.502,ACTIVE,210.35,334.84,59.965,1435166103,"201051344000651","174011321042388",28.47,21.50,0,327.32,350.47,14.5,12.1,0.088,148342.0,148342.0,3749,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166151,139200.00
06/24/2015 13:15,2,0.502,ACTIVE,210.35,333.33,59.986,1435166103,"201051344000867","174011321042388",28.77,22.00,0,327.32,348.96,14.7,12.2,0.093,140672.0,140672.0,3755,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166152,139201.00
06/24/2015 13:15,1,0.534,ACTIVE_NO_POWER,211.6,425.44,60.00,1435166103,"040051121000095","174011321042388",21.73,20,0.000,313.67,437.23,11.5,0.0,0.000,26899.699999988,26901.300000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166153,139202.00
06/24/2015 13:15,2,0.545,ACTIVE,210.12,333.33,59.954,1435166103,"201051344001230","174011321042388",25.05,20.70,0,325.82,348.96,13.8,11.4,0.088,151825.8,151825.8,3759,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166154,139203.00
06/24/2015 13:15,2,0.484,ACTIVE,210.57,335.74,59.970,1435166103,"201051344000576","174011321042388",29.42,21.80,0,327.32,351.37,14.4,12.0,0.075,148264.3,148264.3,3758,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166155,139204.00
06/24/2015 13:15,2,0.541,ACTIVE,209.90,334.24,59.991,1435166103,"201051344000579","174011321042388",28.77,21.00,0,327.62,350.17,15.8,13.3,0.102,154456.9,154456.9,3744,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435166156,139205.00
06/24/2015 13:30,2,0.523,ACTIVE,210.12,333.63,59.975,1435167003,"201051344000955","174011321042388",28.39,21.30,0,324.92,344.45,15.1,12.6,0.097,153773.7,153773.7,3752,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167005,139206.00
06/24/2015 13:30,1,0.405,ACTIVE_NO_POWER,212.7,427.05,60.00,1435167003,"040051121000195","174011321042388",22.90,20,0.000,318.65,440.47,9.2,0.0,0.000,28617.6,28619.4,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167006,139207.00
06/24/2015 13:30,2,0.463,ACTIVE,211.70,335.14,59.975,1435167003,"274151322000095","174011321042388",27.77,24.30,0,329.73,345.36,13.1,10.7,0.075,452063.8,452063.8,4669,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167007,139208.00
06/24/2015 13:30,2,0.520,ACTIVE,210.35,332.73,59.975,1435167003,"201051344000868","174011321042388",26.82,21.00,0,326.12,345.66,14.1,11.7,0.088,140023.0,140023.0,3754,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167008,139209.00
06/24/2015 13:30,2,0.508,ACTIVE,211.03,334.54,59.996,1435167003,"201051344000853","174011321042388",27.91,21.00,0,326.72,345.96,14.3,11.9,0.093,146292.8,146292.8,3751,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167009,139210.00
06/24/2015 13:30,2,0.498,ACTIVE,211.03,334.24,59.981,1435167003,"201051344000582","174011321042388",28.23,21.80,0,326.12,345.36,14.2,11.8,0.093,146767.1,146767.1,3746,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167010,139211.00
06/24/2015 13:30,1,0.428,ACTIVE,212.1,341.01,60.03,1435167003,"040051121000097","174011321042388",25.16,20,0.147,317.43,441.83,10.7,14.2,0.057,26621.199999988,26623.5,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167011,139212.00
06/24/2015 13:30,2,0.508,ACTIVE,210.57,333.63,59.975,1435167003,"201051344000469","174011321042388",28.55,20.00,0,325.22,345.66,14.7,12.3,0.097,141519.8,141519.8,3749,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167012,139213.00
06/24/2015 13:30,2,0.484,ACTIVE,210.35,334.24,59.981,1435167003,"201051344000988","174011321042388",28.17,21.30,0,325.22,347.46,13.8,11.4,0.097,141229.2,141229.2,3746,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167013,139214.00
06/24/2015 13:30,2,0.494,ACTIVE,210.57,333.93,59.970,1435167003,"201051344001158","174011321042388",28.11,20.70,0,326.42,346.26,14.1,11.7,0.088,147405.7,147405.7,3744,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167014,139215.00
06/24/2015 13:30,2,0.500,ACTIVE,210.35,332.73,59.965,1435167003,"201051344001025","174011321042388",28.47,20.70,0,326.12,345.96,14.4,12.0,0.097,150621.4,150621.4,3745,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167015,139216.00
06/24/2015 13:30,1,0.312,ACTIVE,212.9,355.29,60.00,1435167003,"033051125000118","174011321042388",38.00,20,0.155,319.59,441.14,11.8,15.8,0.041,29537.1,29539.7,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167016,139217.00
06/24/2015 13:30,2,0.508,ACTIVE,210.57,333.63,59.975,1435167003,"201051344000569","174011321042388",28.47,21.50,0,326.72,345.66,14.7,12.2,0.093,154259.3,154259.3,3754,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167017,139218.00
06/24/2015 13:30,2,0.285,ACTIVE,211.70,408.78,59.959,1435167003,"274151322000094","174011321042388",38.68,26.80,0,332.13,425.91,11.1,8.8,0.062,339377.4,339377.4,5119,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167018,139219.00
06/24/2015 13:30,1,0.444,ACTIVE,212.2,361.66,60.03,1435167003,"040051121000068","174011321042388",22.13,20,0.005,317.74,439.52,9.7,6.5,0.206,26141.999999988,26143.900000024,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167019,139220.00
06/24/2015 13:30,2,0.514,ACTIVE,210.35,333.33,59.970,1435167003,"201051344000458","174011321042388",28.15,21.80,0,326.12,345.36,14.7,12.2,0.097,150016.2,150016.2,3750,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167020,139221.00
06/24/2015 13:30,2,0.459,ACTIVE,211.70,337.84,59.970,1435167003,"274151322000087","174011321042388",27.73,32.20,0,330.63,345.66,12.9,10.5,0.084,409826.5,409826.5,4638,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167021,139222.00
06/24/2015 13:30,2,0.482,ACTIVE,211.70,335.74,59.981,1435167003,"274151322000052","174011321042388",27.87,23.80,0,329.13,345.96,13.7,11.3,0.084,438067.9,438067.9,5045,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167022,139223.00
06/24/2015 13:30,2,0.500,ACTIVE,210.80,334.54,60.012,1435167003,"201051344001145","174011321042388",28.19,20.70,0,327.02,345.96,14.3,11.9,0.097,155188.3,155188.3,3760,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167023,139224.00
06/24/2015 13:30,2,0.496,ACTIVE,210.57,334.24,59.975,1435167003,"201051344000685","174011321042388",27.37,21.00,0,326.12,345.36,13.8,11.4,0.097,154348.5,154348.5,3761,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167024,139225.00
06/24/2015 13:30,2,0.438,ACTIVE,210.80,336.64,59.970,1435167003,"274151322000088","174011321042388",27.63,23.80,0,330.03,345.36,12.3,9.9,0.062,419527.4,419527.4,4652,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167025,139226.00
06/24/2015 13:30,2,0.506,ACTIVE,210.57,334.24,59.975,1435167003,"201051344000438","174011321042388",28.69,21.00,0,326.12,346.26,14.8,12.3,0.097,154455.4,154455.4,3747,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167026,139227.00
06/24/2015 13:30,2,0.523,ACTIVE,210.12,332.73,59.981,1435167003,"201051344001135","174011321042388",28.01,21.30,0,326.12,345.06,14.9,12.4,0.088,145773.0,145773.0,3742,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167027,139228.00
06/24/2015 13:30,2,0.525,ACTIVE,210.80,333.93,59.986,1435167003,"201051344000417","174011321042388",28.82,21.00,0,326.72,345.96,15.4,12.9,0.093,150278.0,150278.0,3744,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167028,139229.00
06/24/2015 13:30,2,0.510,ACTIVE,209.90,332.73,59.975,1435167003,"201051344000594","174011321042388",28.80,21.50,0,325.22,345.36,14.9,12.4,0.093,150303.6,150303.6,3745,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167029,139230.00
06/24/2015 13:30,2,0.463,ACTIVE,211.48,335.74,60.002,1435167003,"274151322000083","174011321042388",27.73,24.30,0,330.33,345.66,13.0,10.6,0.075,434287.4,434287.4,5055,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167030,139231.00
06/24/2015 13:30,2,0.527,ACTIVE,210.80,334.54,59.970,1435167003,"201051344000585","174011321042388",28.31,21.30,0,327.32,345.96,15.2,12.7,0.088,149244.9,149244.9,3746,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167030,139232.00
06/24/2015 13:30,2,0.463,ACTIVE,211.48,336.94,59.965,1435167003,"274151322000054","174011321042388",27.73,24.50,0,330.03,345.66,13.0,10.6,0.088,429522.4,429522.4,4642,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167032,139233.00
06/24/2015 13:30,2,0.506,ACTIVE,210.57,332.73,59.954,1435167003,"201051344001203","174011321042388",28.23,21.50,0,326.42,346.56,14.5,12.1,0.097,150488.7,150488.7,3750,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167032,139234.00
06/24/2015 13:30,2,0.521,ACTIVE,210.35,333.63,59.970,1435167003,"201051344000646","174011321042388",28.03,20.70,0,326.12,345.06,14.8,12.4,0.088,147936.7,147936.7,3743,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167033,139235.00
06/24/2015 13:30,2,0.316,ACTIVE,212.83,394.65,59.965,1435167003,"274151322000068","174011321042388",37.05,26.50,0,334.84,423.50,11.9,9.6,0.066,338409.5,338409.5,4727,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167034,139236.00
06/24/2015 13:30,2,0.484,ACTIVE,211.03,335.44,59.959,1435167003,"274151322000076","174011321042388",27.83,24.00,0,331.23,346.26,13.6,11.2,0.084,457786.3,457786.3,5049,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167035,139237.00
06/24/2015 13:30,1,0.269,ACTIVE,212.0,386.36,60.03,1435167003,"033051125000132","174011321042388",33.94,20,0.109,316.61,438.94,9.1,8.0,0.000,22233.400000036,22235.200000048,386,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167036,139238.00
06/24/2015 13:30,1,0.322,ACTIVE,212.8,381.90,60.03,1435167003,"033051125000150","174011321042388",38.31,20,0.133,317.97,441.27,12.2,12.2,0.003,29547,29549.699999988,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167038,139239.00
06/24/2015 13:30,2,0.523,ACTIVE,210.35,333.03,59.965,1435167003,"201051344000890","174011321042388",28.49,21.30,0,325.82,345.06,15.1,12.7,0.093,152087.4,152087.4,3748,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167039,139240.00
06/24/2015 13:30,2,0.469,ACTIVE,210.35,333.93,59.965,1435167003,"201051344000900","174011321042388",27.53,21.30,0,326.12,345.06,13.1,10.7,0.093,152286.1,152286.1,3753,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167040,139241.00
06/24/2015 13:30,2,0.510,ACTIVE,210.80,335.14,59.970,1435167003,"201051344000633","174011321042388",28.23,21.00,0,325.82,346.56,14.6,12.2,0.097,142034.8,142034.8,3757,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167041,139242.00
06/24/2015 13:30,1,0.413,ACTIVE,212.7,332.19,60.00,1435167003,"040051121000185","174011321042388",23.58,20,0.144,315.91,438.96,9.6,13.5,0.097,26361.799999987,26363.599999999,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167042,139243.00
06/24/2015 13:30,2,0.504,ACTIVE,210.35,333.63,59.965,1435167003,"201051344000983","174011321042388",29.10,21.30,0,326.42,345.66,14.9,12.4,0.097,149223.4,149223.4,3757,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167043,139244.00
06/24/2015 13:30,2,0.506,ACTIVE,210.57,334.84,59.965,1435167003,"201051344000917","174011321042388",28.19,22.30,0,326.72,345.66,14.4,12.0,0.093,152563.8,152563.8,3757,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167044,139245.00
06/24/2015 13:30,1,0.457,ACTIVE_NO_POWER,211.8,404.90,60.03,1435167003,"040051121000116","174011321042388",24.94,19,0.000,310.36,439.90,11.3,0.0,0.000,26154.100000024,26156.100000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167045,139246.00
06/24/2015 13:30,1,0.274,ACTIVE,212.2,378.36,60.00,1435167003,"033051125000135","174011321042388",32.90,20,0.139,318.36,441.33,8.9,14.8,0.000,22164.00000001,22165.80000001,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167046,139247.00
06/24/2015 13:30,2,0.520,ACTIVE,210.57,334.54,59.970,1435167003,"201051344000648","174011321042388",28.17,20.70,0,327.62,345.96,14.8,12.4,0.097,148491.2,148491.2,3750,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167047,139248.00
06/24/2015 13:30,2,0.523,ACTIVE,210.12,334.24,59.970,1435167003,"201051344001093","174011321042388",28.27,21.50,0,326.72,345.36,15.0,12.6,0.088,150681.5,150681.5,3748,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167048,139249.00
06/24/2015 13:30,2,0.492,ACTIVE,210.57,334.24,59.965,1435167003,"201051344000645","174011321042388",28.41,22.30,0,327.62,345.66,14.2,11.8,0.097,148941.0,148941.0,3755,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167049,139250.00
06/24/2015 13:30,2,0.459,ACTIVE,211.25,335.74,59.965,1435167003,"274151322000085","174011321042388",27.99,24.50,0,330.93,345.96,13.0,10.7,0.071,431665.4,431665.4,5045,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167050,139251.00
06/24/2015 13:30,2,0.500,ACTIVE,210.35,334.54,59.959,1435167003,"201051344000651","174011321042388",28.45,21.30,0,327.02,345.66,14.4,12.0,0.088,148345.3,148345.3,3750,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167051,139252.00
06/24/2015 13:30,2,0.504,ACTIVE,210.35,333.63,59.933,1435167003,"201051344000867","174011321042388",28.43,22.00,0,326.12,345.06,14.5,12.1,0.088,140675.3,140675.3,3756,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167052,139253.00
06/24/2015 13:30,1,0.211,ACTIVE_NO_POWER,211.7,403.57,60.00,1435167003,"040051121000095","174011321042388",26.47,20,0.000,313.54,437.16,5.5,0.0,0.000,26901.300000012,26902.899999976,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167053,139254.00
06/24/2015 13:30,2,0.508,ACTIVE,210.35,333.03,59.959,1435167003,"201051344001230","174011321042388",28.35,20.70,0,325.22,344.76,14.6,12.2,0.097,151829.2,151829.2,3760,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167054,139255.00
06/24/2015 13:30,2,0.512,ACTIVE,210.80,336.04,59.986,1435167003,"201051344000576","174011321042388",27.83,21.50,0,327.62,345.96,14.4,12.0,0.097,148267.5,148267.5,3759,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167055,139256.00
06/24/2015 13:30,2,0.547,ACTIVE,210.57,334.24,59.965,1435167003,"201051344000579","174011321042388",28.19,21.00,0,326.72,346.26,15.6,13.1,0.097,154460.5,154460.5,3745,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167055,139257.00
06/24/2015 13:45,2,0.650,ACTIVE,210.80,335.44,59.965,1435167903,"201051344000955","174011321042388",28.35,21.00,0,325.22,344.15,18.7,16.1,0.133,153777.0,153777.0,3753,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167905,139258.00
06/24/2015 13:45,1,0.552,ACTIVE,213.0,407.53,60.00,1435167903,"040051121000195","174011321042388",24.09,19,0.145,320.28,440.97,13.2,14.1,0.000,28619.4,28621.1,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167906,139259.00
06/24/2015 13:45,2,0.615,ACTIVE,211.93,338.14,59.959,1435167903,"274151322000095","174011321042388",28.77,24.00,0,330.03,344.76,17.9,15.4,0.106,452066.7,452066.7,4670,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167907,139260.00
06/24/2015 13:45,2,0.615,ACTIVE,211.03,335.44,59.965,1435167903,"201051344000868","174011321042388",28.92,21.00,0,325.52,344.45,18.1,15.5,0.133,140026.1,140026.1,3755,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167908,139261.00
06/24/2015 13:45,2,0.613,ACTIVE,211.70,337.54,59.965,1435167903,"201051344000853","174011321042388",28.82,21.30,0,326.72,345.66,18.0,15.4,0.119,146295.9,146295.9,3752,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167909,139262.00
06/24/2015 13:45,2,0.617,ACTIVE,211.48,336.34,59.928,1435167903,"201051344000582","174011321042388",28.55,21.50,0,326.12,345.66,17.9,15.3,0.124,146770.2,146770.2,3747,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167910,139263.00
06/24/2015 13:45,1,0.585,ACTIVE,212.9,339.95,60.00,1435167903,"040051121000097","174011321042388",25.45,20,0.106,316.98,440.88,14.8,12.0,0.107,26623.5,26625.300000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167911,139264.00
06/24/2015 13:45,2,0.629,ACTIVE,211.03,336.34,59.959,1435167903,"201051344000469","174011321042388",28.59,20.00,0,325.52,344.76,18.2,15.7,0.137,141522.9,141522.9,3750,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167912,139265.00
06/24/2015 13:45,2,0.605,ACTIVE,211.03,336.94,59.954,1435167903,"201051344000988","174011321042388",28.59,21.30,0,325.82,346.86,17.6,15.0,0.115,141232.2,141232.2,3747,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167913,139266.00
06/24/2015 13:45,2,0.613,ACTIVE,210.80,335.74,59.928,1435167903,"201051344001158","174011321042388",28.43,20.70,0,326.42,345.36,17.7,15.2,0.137,147408.7,147408.7,3745,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167914,139267.00
06/24/2015 13:45,2,0.617,ACTIVE,211.03,336.04,59.954,1435167903,"201051344001025","174011321042388",29.00,20.70,0,326.12,344.76,18.2,15.7,0.124,150624.6,150624.6,3746,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167915,139268.00
06/24/2015 13:45,1,0.424,ACTIVE,213.2,409.38,60.00,1435167903,"033051125000118","174011321042388",38.70,20,0.162,317.91,441.14,16.3,15.9,0.003,29539.7,29542.2,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167916,139269.00
06/24/2015 13:45,2,0.625,ACTIVE,210.80,336.04,59.959,1435167903,"201051344000569","174011321042388",28.69,21.50,0,326.12,344.45,18.2,15.7,0.133,154262.4,154262.4,3755,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167917,139270.00
06/24/2015 13:45,2,0.410,ACTIVE,211.93,400.06,59.954,1435167903,"274151322000094","174011321042388",37.57,26.30,0,330.93,427.11,15.6,13.1,0.102,339379.8,339379.8,5120,0,0,0,L,1151911521,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167918,139271.00
06/24/2015 13:45,1,0.592,ACTIVE,213.4,366.54,60.00,1435167903,"040051121000068","174011321042388",22.78,20,0.147,318.30,439.37,13.4,14.1,0.013,26143.900000024,26145.600000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167919,139272.00
06/24/2015 13:45,2,0.631,ACTIVE,210.80,335.44,59.954,1435167903,"201051344000458","174011321042388",28.25,21.50,0,325.82,344.15,18.1,15.6,0.137,150019.4,150019.4,3751,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167920,139273.00
06/24/2015 13:45,2,0.625,ACTIVE,212.16,336.34,59.933,1435167903,"274151322000087","174011321042388",27.67,31.30,0,329.43,345.66,17.6,15.0,0.110,409829.4,409829.4,4639,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167921,139274.00
06/24/2015 13:45,2,0.650,ACTIVE,211.70,336.64,59.944,1435167903,"274151322000052","174011321042388",27.91,23.50,0,329.13,345.36,18.4,15.9,0.119,438070.9,438070.9,5046,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167922,139275.00
06/24/2015 13:45,2,0.615,ACTIVE,211.03,336.04,59.954,1435167903,"201051344001145","174011321042388",28.80,20.30,0,327.92,345.96,18.0,15.4,0.133,155191.3,155191.3,3761,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167923,139276.00
06/24/2015 13:45,2,0.609,ACTIVE,211.25,336.04,59.954,1435167903,"201051344000685","174011321042388",28.13,20.70,0,326.42,344.45,17.4,14.9,0.137,154351.5,154351.5,3762,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167924,139277.00
06/24/2015 13:45,2,0.604,ACTIVE,211.48,339.65,59.959,1435167903,"274151322000088","174011321042388",27.77,23.50,0,329.73,344.45,17.0,14.5,0.102,419530.1,419530.1,4653,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167925,139278.00
06/24/2015 13:45,2,0.627,ACTIVE,211.03,335.74,59.959,1435167903,"201051344000438","174011321042388",28.78,20.70,0,326.72,344.45,18.3,15.8,0.128,154458.6,154458.6,3748,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167926,139279.00
06/24/2015 13:45,2,0.625,ACTIVE,210.80,334.54,59.959,1435167903,"201051344001135","174011321042388",29.20,21.30,0,325.82,343.85,18.5,15.9,0.128,145776.2,145776.2,3743,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167927,139280.00
06/24/2015 13:45,2,0.660,ACTIVE,211.48,336.64,59.944,1435167903,"201051344000417","174011321042388",28.35,21.00,0,326.72,345.66,19.0,16.4,0.133,150281.3,150281.3,3745,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167928,139281.00
06/24/2015 13:45,2,0.627,ACTIVE,211.03,335.74,59.965,1435167903,"201051344000594","174011321042388",29.04,21.50,0,324.32,344.76,18.5,15.9,0.133,150306.8,150306.8,3746,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167929,139282.00
06/24/2015 13:45,2,0.623,ACTIVE,212.38,339.95,59.944,1435167903,"274151322000083","174011321042388",28.03,23.80,0,329.73,345.66,17.7,15.1,0.119,434290.2,434290.2,5056,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167930,139283.00
06/24/2015 13:45,2,0.648,ACTIVE,211.25,337.24,59.933,1435167903,"201051344000585","174011321042388",28.43,21.00,0,326.42,345.96,18.7,16.1,0.128,149248.2,149248.2,3747,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167931,139284.00
06/24/2015 13:45,2,0.619,ACTIVE,212.38,340.25,59.949,1435167903,"274151322000054","174011321042388",28.03,24.00,0,329.73,345.36,17.6,15.0,0.119,429525.3,429525.3,4643,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167932,139285.00
06/24/2015 13:45,2,0.623,ACTIVE,211.25,335.14,59.944,1435167903,"201051344001203","174011321042388",28.61,21.30,0,326.42,346.26,18.1,15.5,0.133,150491.9,150491.9,3751,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167932,139286.00
06/24/2015 13:45,2,0.637,ACTIVE,211.03,336.04,59.959,1435167903,"201051344000646","174011321042388",28.09,20.70,0,326.12,344.76,18.2,15.6,0.128,147939.9,147939.9,3744,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167933,139287.00
06/24/2015 13:45,2,0.410,ACTIVE,212.61,415.39,59.938,1435167903,"274151322000068","174011321042388",38.98,26.30,0,331.83,419.90,16.4,13.9,0.093,338412.1,338412.1,4728,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167934,139288.00
06/24/2015 13:45,2,0.637,ACTIVE,213.06,338.14,59.949,1435167903,"274151322000076","174011321042388",28.57,23.80,0,331.23,345.66,18.4,15.9,0.119,457789.3,457789.3,5050,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167935,139289.00
06/24/2015 13:45,1,0.356,ACTIVE,213.3,416.16,60.00,1435167903,"033051125000132","174011321042388",34.35,19,0.068,317.00,439.34,12.2,1.9,0.000,22235.200000048,22236.700000048,388,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167936,139290.00
06/24/2015 13:45,1,0.436,ACTIVE,212.3,408.48,60.00,1435167903,"033051125000150","174011321042388",38.26,20,0.159,317.93,441.46,16.6,16.0,0.003,29549.699999988,29552.100000024,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167938,139291.00
06/24/2015 13:45,2,0.645,ACTIVE,210.80,335.74,59.959,1435167903,"201051344000890","174011321042388",28.80,21.00,0,325.52,344.15,18.8,16.3,0.128,152090.7,152090.7,3749,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167939,139292.00
06/24/2015 13:45,2,0.584,ACTIVE,211.03,336.04,59.959,1435167903,"201051344000900","174011321042388",28.37,21.00,0,325.82,345.36,16.8,14.3,0.128,152289.0,152289.0,3754,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167940,139293.00
06/24/2015 13:45,2,0.625,ACTIVE,211.25,337.54,59.912,1435167903,"201051344000633","174011321042388",28.59,21.00,0,326.12,346.26,18.1,15.5,0.128,142038.0,142038.0,3758,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167940,139294.00
06/24/2015 13:45,1,0.552,ACTIVE,213.1,418.51,60.00,1435167903,"040051121000185","174011321042388",24.12,19,0.069,317.08,438.81,13.2,3.6,0.000,26363.599999999,26365.200000023,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167942,139295.00
06/24/2015 13:45,2,0.633,ACTIVE,211.03,335.74,59.949,1435167903,"201051344000983","174011321042388",28.55,21.30,0,326.42,344.15,18.3,15.7,0.128,149226.7,149226.7,3758,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167943,139296.00
06/24/2015 13:45,2,0.615,ACTIVE,211.25,336.94,59.912,1435167903,"201051344000917","174011321042388",28.71,22.00,0,326.12,345.66,17.9,15.4,0.128,152566.9,152566.9,3758,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167944,139297.00
06/24/2015 13:45,1,0.595,ACTIVE,212.8,392.95,60.03,1435167903,"040051121000116","174011321042388",25.70,19,0.130,310.33,439.62,15.2,13.8,0.002,26156.100000024,26158,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167945,139298.00
06/24/2015 13:45,1,0.364,ACTIVE,212.9,385.13,60.00,1435167903,"033051125000135","174011321042388",34.01,20,0.135,318.97,440.94,12.3,14.6,0.002,22165.80000001,22167.50000001,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167946,139299.00
06/24/2015 13:45,2,0.625,ACTIVE,211.25,338.14,59.949,1435167903,"201051344000648","174011321042388",28.69,20.70,0,326.72,345.66,18.2,15.6,0.115,148494.4,148494.4,3751,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167947,139300.00
06/24/2015 13:45,2,0.631,ACTIVE,211.25,336.64,59.959,1435167903,"201051344001093","174011321042388",28.86,21.50,0,326.72,345.06,18.5,15.9,0.128,150684.7,150684.7,3749,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167948,139301.00
06/24/2015 13:45,2,0.605,ACTIVE,211.48,337.84,59.933,1435167903,"201051344000645","174011321042388",28.71,22.00,0,327.02,345.66,17.6,15.1,0.124,148944.1,148944.1,3756,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167949,139302.00
06/24/2015 13:45,2,0.629,ACTIVE,211.70,340.25,59.938,1435167903,"274151322000085","174011321042388",27.71,24.00,0,330.93,345.96,17.7,15.1,0.106,431668.4,431668.4,5046,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167950,139303.00
06/24/2015 13:45,2,0.609,ACTIVE,211.03,337.84,59.954,1435167903,"201051344000651","174011321042388",28.63,21.00,0,327.02,345.66,17.7,15.2,0.119,148348.4,148348.4,3751,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167951,139304.00
06/24/2015 13:45,2,0.621,ACTIVE,211.25,336.34,59.949,1435167903,"201051344000867","174011321042388",28.53,21.80,0,325.82,344.76,18.0,15.4,0.124,140678.5,140678.5,3757,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167951,139305.00
06/24/2015 13:45,1,0.639,ACTIVE,213.0,358.65,60.00,1435167903,"040051121000095","174011321042388",22.38,19,0.132,312.56,437.25,14.2,13.2,0.016,26902.899999976,26904.399999976,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167953,139306.00
06/24/2015 13:45,2,0.613,ACTIVE,210.80,335.74,59.991,1435167903,"201051344001230","174011321042388",28.82,20.70,0,324.92,344.15,18.0,15.4,0.133,151832.2,151832.2,3761,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167954,139307.00
06/24/2015 13:45,2,0.611,ACTIVE,211.48,338.44,59.954,1435167903,"201051344000576","174011321042388",28.77,21.50,0,326.42,345.66,17.9,15.3,0.133,148270.6,148270.6,3760,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167954,139308.00
06/24/2015 13:45,2,0.648,ACTIVE,211.03,336.94,59.954,1435167903,"201051344000579","174011321042388",28.80,21.30,0,326.42,345.66,19.0,16.4,0.119,154463.9,154463.9,3746,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435167955,139309.00
06/24/2015 14:00,2,0.887,ACTIVE,211.25,339.65,59.996,1435168803,"201051344000955","174011321042388",29.12,21.30,0,326.42,351.37,26.2,23.3,0.203,153781.8,153781.8,3754,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168804,139310.00
06/24/2015 14:00,1,0.835,ACTIVE,213.6,378.39,60.03,1435168803,"040051121000195","174011321042388",24.78,20,0.163,319.13,440.90,20.6,15.8,0.043,28621.1,28624.2,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168805,139311.00
06/24/2015 14:00,2,0.924,ACTIVE,212.83,343.55,59.970,1435168803,"274151322000095","174011321042388",28.90,24.00,0,329.73,352.87,27.1,24.2,0.177,452071.4,452071.4,4671,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168806,139312.00
06/24/2015 14:00,2,0.881,ACTIVE,211.48,339.65,59.959,1435168803,"201051344000868","174011321042388",28.88,20.70,0,327.02,352.27,25.8,23.0,0.194,140030.7,140030.7,3756,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168807,139313.00
06/24/2015 14:00,2,0.855,ACTIVE,212.38,342.05,60.012,1435168803,"201051344000853","174011321042388",29.50,20.70,0,327.62,353.17,25.7,22.9,0.199,146300.6,146300.6,3753,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168808,139314.00
06/24/2015 14:00,2,0.855,ACTIVE,212.16,339.65,59.991,1435168803,"201051344000582","174011321042388",29.14,21.80,0,327.62,352.57,25.2,22.4,0.190,146774.8,146774.8,3748,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168809,139315.00
06/24/2015 14:00,1,0.860,ACTIVE,213.5,342.32,60.03,1435168803,"040051121000097","174011321042388",26.19,21,0.136,316.95,441.63,22.4,22.8,0.271,26625.300000012,26628.900000036,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168810,139316.00
06/24/2015 14:00,2,0.879,ACTIVE,211.93,340.85,59.975,1435168803,"201051344000469","174011321042388",29.02,20.00,0,326.12,352.27,25.9,23.1,0.203,141527.7,141527.7,3751,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168811,139317.00
06/24/2015 14:00,2,0.871,ACTIVE,211.70,342.65,59.981,1435168803,"201051344000988","174011321042388",28.69,21.50,0,325.82,353.47,25.4,22.6,0.208,141236.7,141236.7,3748,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168812,139318.00
06/24/2015 14:00,2,0.867,ACTIVE,211.93,341.15,59.975,1435168803,"201051344001158","174011321042388",28.98,21.00,0,326.42,352.27,25.5,22.7,0.194,147413.4,147413.4,3746,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168813,139319.00
06/24/2015 14:00,2,0.871,ACTIVE,211.93,339.34,59.965,1435168803,"201051344001025","174011321042388",29.36,21.00,0,327.92,352.57,25.9,23.1,0.190,150629.3,150629.3,3747,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168814,139320.00
06/24/2015 14:00,1,0.631,ACTIVE,213.5,376.86,60.00,1435168803,"033051125000118","174011321042388",39.58,20,0.164,318.89,441.91,24.8,18.2,0.206,29542.2,29546.3,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168815,139321.00
06/24/2015 14:00,2,0.889,ACTIVE,211.93,341.45,59.986,1435168803,"201051344000569","174011321042388",28.92,21.30,0,326.42,352.57,26.0,23.2,0.212,154267.2,154267.2,3756,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168816,139322.00
06/24/2015 14:00,2,0.619,ACTIVE,213.06,403.97,59.996,1435168803,"274151322000094","174011321042388",37.97,26.00,0,334.84,428.91,23.9,21.1,0.159,339384.0,339384.0,5121,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168817,139323.00
06/24/2015 14:00,1,0.860,ACTIVE,213.7,364.02,60.03,1435168803,"040051121000068","174011321042388",23.62,20,0.167,317.64,440.14,20.2,20.7,0.064,26145.600000012,26148.400000024,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168819,139324.00
06/24/2015 14:00,2,0.881,ACTIVE,211.48,339.04,59.996,1435168803,"201051344000458","174011321042388",28.96,21.50,0,326.72,351.97,25.9,23.0,0.203,150024.1,150024.1,3752,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168819,139325.00
06/24/2015 14:00,2,0.920,ACTIVE,212.61,341.15,59.965,1435168803,"274151322000087","174011321042388",28.03,30.50,0,330.03,352.27,26.1,23.3,0.164,409834.0,409834.0,4640,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168820,139326.00
06/24/2015 14:00,2,0.941,ACTIVE,212.38,340.55,59.975,1435168803,"274151322000052","174011321042388",28.69,23.80,0,329.43,352.87,27.4,24.5,0.181,438075.8,438075.8,5047,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168821,139327.00
06/24/2015 14:00,2,0.875,ACTIVE,211.70,340.85,59.996,1435168803,"201051344001145","174011321042388",29.12,21.00,0,327.62,352.87,25.8,23.0,0.194,155196.0,155196.0,3762,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168822,139328.00
06/24/2015 14:00,2,0.840,ACTIVE,211.93,340.85,59.975,1435168803,"201051344000685","174011321042388",29.42,21.30,0,326.12,351.97,25.1,22.3,0.199,154356.0,154356.0,3763,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168823,139329.00
06/24/2015 14:00,2,0.910,ACTIVE,212.16,340.55,59.996,1435168803,"274151322000088","174011321042388",27.87,23.50,0,329.13,351.97,25.7,22.9,0.159,419534.6,419534.6,4654,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168824,139330.00
06/24/2015 14:00,2,0.889,ACTIVE,211.70,339.65,60.012,1435168803,"201051344000438","174011321042388",28.92,21.30,0,327.32,352.57,26.0,23.2,0.203,154463.3,154463.3,3749,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168825,139331.00
06/24/2015 14:00,2,0.895,ACTIVE,211.25,339.04,60.002,1435168803,"201051344001135","174011321042388",28.84,21.50,0,326.12,351.97,26.2,23.4,0.203,145781.0,145781.0,3744,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168826,139332.00
06/24/2015 14:00,2,0.912,ACTIVE,211.70,340.85,59.965,1435168803,"201051344000417","174011321042388",28.61,21.30,0,327.32,352.57,26.5,23.7,0.203,150286.3,150286.3,3746,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168827,139333.00
06/24/2015 14:00,2,0.896,ACTIVE,211.25,340.55,60.007,1435168803,"201051344000594","174011321042388",29.02,21.50,0,326.12,352.27,26.4,23.5,0.217,150311.7,150311.7,3747,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168828,139334.00
06/24/2015 14:00,2,0.908,ACTIVE,212.61,340.55,60.012,1435168803,"274151322000083","174011321042388",29.04,24.00,0,330.03,352.27,26.8,23.9,0.181,434295.0,434295.0,5057,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168829,139335.00
06/24/2015 14:00,2,0.895,ACTIVE,211.70,340.55,59.981,1435168803,"201051344000585","174011321042388",29.26,21.50,0,328.22,352.27,26.5,23.7,0.186,149253.1,149253.1,3748,0,0,0,L,1122011218,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168830,139336.00
06/24/2015 14:00,2,0.922,ACTIVE,212.38,343.25,60.002,1435168803,"274151322000054","174011321042388",28.43,24.00,0,329.73,352.27,26.6,23.8,0.181,429530.1,429530.1,4644,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168831,139337.00
