ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 14:00,2,0.875,ACTIVE,211.70,339.04,59.970,1435168803,"201051344001203","174011321042388",29.14,21.50,0,327.32,353.17,25.9,23.0,0.194,150496.6,150496.6,3752,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168832,139338.00
06/24/2015 14:00,2,0.875,ACTIVE,211.25,339.04,60.007,1435168803,"201051344000646","174011321042388",29.24,21.00,0,325.52,352.27,26.0,23.2,0.203,147944.7,147944.7,3745,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168833,139339.00
06/24/2015 14:00,2,0.635,ACTIVE,213.51,406.37,59.975,1435168803,"274151322000068","174011321042388",37.77,26.30,0,335.14,425.31,24.3,21.5,0.155,338416.4,338416.4,4729,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168834,139340.00
06/24/2015 14:00,2,0.936,ACTIVE,213.06,341.75,59.986,1435168803,"274151322000076","174011321042388",29.42,23.80,0,331.83,352.87,27.9,25.0,0.181,457794.3,457794.3,5051,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168835,139341.00
06/24/2015 14:00,1,0.551,ACTIVE,213.6,336.10,60.03,1435168803,"033051125000132","174011321042388",33.99,20,0.165,317.30,439.63,18.6,21.2,0.164,22236.700000048,22239.5,390,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168836,139342.00
06/24/2015 14:00,1,0.655,ACTIVE,213.9,329.65,60.03,1435168803,"033051125000150","174011321042388",38.87,20,0.162,317.93,442.26,25.3,22.2,0.260,29552.100000024,29556.400000036,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168838,139343.00
06/24/2015 14:00,2,0.898,ACTIVE,211.25,339.34,60.002,1435168803,"201051344000890","174011321042388",29.24,21.30,0,326.42,352.27,26.7,23.8,0.186,152095.6,152095.6,3750,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168838,139344.00
06/24/2015 14:00,2,0.842,ACTIVE,211.25,339.34,59.981,1435168803,"201051344000900","174011321042388",28.98,20.70,0,326.42,351.37,24.8,22.0,0.190,152293.4,152293.4,3755,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168839,139345.00
06/24/2015 14:00,2,0.875,ACTIVE,211.93,341.45,59.965,1435168803,"201051344000633","174011321042388",29.14,21.00,0,325.82,352.87,25.9,23.1,0.217,142042.7,142042.7,3759,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168840,139346.00
06/24/2015 14:00,1,0.825,ACTIVE,213.6,403.93,60.03,1435168803,"040051121000185","174011321042388",24.64,20,0.151,317.80,439.36,20.2,13.6,0.007,26365.200000023,26368.299999987,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168842,139347.00
06/24/2015 14:00,2,0.896,ACTIVE,211.48,338.74,59.986,1435168803,"201051344000983","174011321042388",28.86,21.00,0,326.42,352.27,26.2,23.4,0.186,149231.5,149231.5,3759,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168842,139348.00
06/24/2015 14:00,2,0.881,ACTIVE,211.70,339.34,59.975,1435168803,"201051344000917","174011321042388",28.84,22.30,0,326.72,351.97,25.7,22.9,0.194,152571.6,152571.6,3759,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168843,139349.00
06/24/2015 14:00,1,0.881,ACTIVE,213.3,391.46,60.03,1435168803,"040051121000116","174011321042388",26.14,19,0.143,311.96,439.75,22.9,24.6,0.017,26158,26161.400000036,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168845,139350.00
06/24/2015 14:00,1,0.554,ACTIVE,213.8,397.03,60.03,1435168803,"033051125000135","174011321042388",34.55,20,0.148,319.34,441.81,19.0,13.0,0.011,22167.50000001,22170.40000001,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168846,139351.00
06/24/2015 14:00,2,0.887,ACTIVE,211.93,339.95,60.023,1435168803,"201051344000648","174011321042388",28.92,20.30,0,328.22,352.57,26.1,23.2,0.199,148499.2,148499.2,3752,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168847,139352.00
06/24/2015 14:00,2,0.895,ACTIVE,211.48,339.65,60.034,1435168803,"201051344001093","174011321042388",28.94,21.80,0,327.92,352.27,26.3,23.4,0.199,150689.6,150689.6,3750,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168848,139353.00
06/24/2015 14:00,2,0.869,ACTIVE,212.16,340.55,59.965,1435168803,"201051344000645","174011321042388",29.08,21.80,0,327.92,351.97,25.6,22.8,0.186,148948.7,148948.7,3757,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168848,139354.00
06/24/2015 14:00,2,0.922,ACTIVE,213.29,346.26,60.007,1435168803,"274151322000085","174011321042388",28.65,24.00,0,330.93,352.27,26.8,23.9,0.177,431673.2,431673.2,5047,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168849,139355.00
06/24/2015 14:00,2,0.869,ACTIVE,211.70,340.25,59.970,1435168803,"201051344000651","174011321042388",29.10,21.30,0,328.52,352.27,25.7,22.9,0.177,148353.1,148353.1,3752,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168850,139356.00
06/24/2015 14:00,2,0.887,ACTIVE,211.93,339.34,59.981,1435168803,"201051344000867","174011321042388",28.96,21.80,0,327.02,351.67,26.0,23.2,0.186,140683.3,140683.3,3758,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168851,139357.00
06/24/2015 14:00,1,0.918,ACTIVE,213.5,383.98,60.03,1435168803,"040051121000095","174011321042388",22.91,20,0.152,314.93,437.84,20.9,13.5,0.017,26904.399999976,26907.399999976,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168852,139358.00
06/24/2015 14:00,2,0.881,ACTIVE,211.48,339.65,60.018,1435168803,"201051344001230","174011321042388",28.98,21.00,0,326.72,351.37,25.9,23.0,0.190,151837.0,151837.0,3762,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168853,139359.00
06/24/2015 14:00,2,0.873,ACTIVE,212.16,342.95,59.986,1435168803,"201051344000576","174011321042388",29.04,20.70,0,327.92,352.87,25.7,22.9,0.199,148275.4,148275.4,3761,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168854,139360.00
06/24/2015 14:00,2,0.914,ACTIVE,211.25,340.25,59.996,1435168803,"201051344000579","174011321042388",28.94,21.50,0,327.92,352.57,26.8,24.0,0.212,154469.0,154469.0,3747,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435168855,139361.00
06/24/2015 14:15,2,0.834,ACTIVE,210.35,338.14,59.917,1435169703,"201051344000955","174011321042388",29.06,21.80,0,327.62,361.29,24.6,21.8,0.181,153788.8,153788.8,3755,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169704,139362.00
06/24/2015 14:15,1,0.751,ACTIVE,213.1,375.18,60.03,1435169703,"040051121000195","174011321042388",24.40,20,0.147,319.76,443.05,18.2,13.1,0.029,28624.2,28629.6,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169705,139363.00
06/24/2015 14:15,2,0.832,ACTIVE,211.25,343.55,59.938,1435169703,"274151322000095","174011321042388",28.49,24.30,0,331.83,360.38,24.0,21.3,0.168,452078.6,452078.6,4672,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169706,139364.00
06/24/2015 14:15,2,0.834,ACTIVE,210.80,339.34,59.959,1435169703,"201051344000868","174011321042388",28.53,20.00,0,326.72,362.49,24.1,21.4,0.194,140037.7,140037.7,3757,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169707,139365.00
06/24/2015 14:15,2,0.820,ACTIVE,211.48,339.34,59.954,1435169703,"201051344000853","174011321042388",28.78,20.30,0,328.22,363.99,23.9,21.2,0.194,146307.5,146307.5,3754,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169708,139366.00
06/24/2015 14:15,2,0.803,ACTIVE,211.48,339.34,59.975,1435169703,"201051344000582","174011321042388",28.96,21.80,0,329.13,362.49,23.6,20.9,0.186,146781.6,146781.6,3749,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169709,139367.00
06/24/2015 14:15,1,0.772,ACTIVE,212.2,411.25,60.03,1435169703,"040051121000097","174011321042388",25.81,21,0.148,317.20,443.65,19.8,12.9,0.005,26628.900000036,26634.5,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169710,139368.00
06/24/2015 14:15,2,0.812,ACTIVE,210.80,339.34,59.949,1435169703,"201051344000469","174011321042388",29.22,19.80,0,328.22,362.49,24.1,21.3,0.181,141534.6,141534.6,3752,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169711,139369.00
06/24/2015 14:15,2,0.807,ACTIVE,210.80,339.95,59.949,1435169703,"201051344000988","174011321042388",28.80,21.30,0,327.02,363.99,23.5,20.8,0.186,141243.6,141243.6,3749,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169712,139370.00
06/24/2015 14:15,2,0.805,ACTIVE,210.80,339.34,59.975,1435169703,"201051344001158","174011321042388",28.92,21.00,0,328.82,363.09,23.6,20.9,0.177,147420.2,147420.2,3747,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169713,139371.00
06/24/2015 14:15,2,0.818,ACTIVE,210.80,338.74,59.965,1435169703,"201051344001025","174011321042388",28.94,21.30,0,328.82,362.79,24.0,21.3,0.194,150636.3,150636.3,3748,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169714,139372.00
06/24/2015 14:15,1,0.565,ACTIVE,212.8,375.63,60.00,1435169703,"033051125000118","174011321042388",38.82,20,0.171,318.60,444.11,21.8,16.9,0.058,29546.3,29552.7,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169715,139373.00
06/24/2015 14:15,2,0.820,ACTIVE,210.80,339.04,59.954,1435169703,"201051344000569","174011321042388",28.98,20.70,0,327.62,363.09,24.1,21.3,0.172,154274.2,154274.2,3757,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169716,139374.00
06/24/2015 14:15,2,0.529,ACTIVE,212.16,408.78,59.954,1435169703,"274151322000094","174011321042388",38.59,26.30,0,332.43,449.35,20.7,18.1,0.133,339390.2,339390.2,5122,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169717,139375.00
06/24/2015 14:15,1,0.772,ACTIVE,212.8,364.26,60.00,1435169703,"040051121000068","174011321042388",23.03,20,0.017,317.94,440.45,17.7,7.9,0.240,26148.400000024,26153.3,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169719,139376.00
06/24/2015 14:15,2,0.811,ACTIVE,210.57,338.44,59.954,1435169703,"201051344000458","174011321042388",29.02,21.30,0,327.92,362.49,23.9,21.1,0.190,150031.0,150031.0,3753,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169719,139377.00
06/24/2015 14:15,2,0.816,ACTIVE,211.25,336.34,59.928,1435169703,"274151322000087","174011321042388",27.77,30.30,0,331.53,360.08,23.0,20.2,0.128,409840.9,409840.9,4641,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169720,139378.00
06/24/2015 14:15,2,0.830,ACTIVE,211.70,343.85,59.965,1435169703,"274151322000052","174011321042388",28.45,24.00,0,330.03,360.08,24.0,21.2,0.159,438083.0,438083.0,5048,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169721,139379.00
06/24/2015 14:15,2,0.805,ACTIVE,211.03,338.74,59.975,1435169703,"201051344001145","174011321042388",29.06,21.30,0,328.82,363.09,23.7,21.0,0.168,155202.9,155202.9,3763,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169722,139380.00
06/24/2015 14:15,2,0.781,ACTIVE,211.25,339.04,59.981,1435169703,"201051344000685","174011321042388",28.90,21.50,0,327.32,361.89,22.9,20.2,0.199,154362.7,154362.7,3764,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169724,139381.00
06/24/2015 14:15,2,0.787,ACTIVE,211.70,339.65,59.949,1435169703,"274151322000088","174011321042388",27.97,23.80,0,330.33,360.38,22.3,19.6,0.150,419541.4,419541.4,4655,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169724,139382.00
06/24/2015 14:15,2,0.801,ACTIVE,211.03,339.04,59.954,1435169703,"201051344000438","174011321042388",29.36,21.50,0,327.62,363.09,23.9,21.1,0.172,154470.3,154470.3,3750,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169725,139383.00
06/24/2015 14:15,2,0.811,ACTIVE,210.80,338.14,59.944,1435169703,"201051344001135","174011321042388",29.26,21.80,0,327.92,361.89,24.1,21.3,0.172,145788.0,145788.0,3745,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169726,139384.00
06/24/2015 14:15,2,0.834,ACTIVE,211.03,339.65,59.933,1435169703,"201051344000417","174011321042388",28.61,21.80,0,328.52,362.19,24.2,21.4,0.172,150293.2,150293.2,3747,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169727,139385.00
06/24/2015 14:15,2,0.816,ACTIVE,210.12,337.54,59.991,1435169703,"201051344000594","174011321042388",29.08,21.80,0,327.32,361.89,24.1,21.3,0.181,150318.7,150318.7,3748,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169728,139386.00
06/24/2015 14:15,2,0.799,ACTIVE,211.70,341.45,59.959,1435169703,"274151322000083","174011321042388",28.51,24.30,0,330.93,360.38,23.1,20.3,0.150,434302.0,434302.0,5058,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169729,139387.00
06/24/2015 14:15,2,0.834,ACTIVE,211.03,339.34,59.965,1435169703,"201051344000585","174011321042388",28.49,21.80,0,328.22,362.79,24.1,21.3,0.190,149260.1,149260.1,3749,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169730,139388.00
06/24/2015 14:15,2,0.809,ACTIVE,211.25,343.25,59.975,1435169703,"274151322000054","174011321042388",28.07,24.30,0,330.63,360.69,22.9,20.2,0.141,429537.0,429537.0,4645,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169731,139389.00
06/24/2015 14:15,2,0.801,ACTIVE,210.80,336.04,59.959,1435169703,"201051344001203","174011321042388",28.92,21.80,0,328.82,363.39,23.5,20.7,0.177,150503.4,150503.4,3753,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169732,139390.00
06/24/2015 14:15,2,0.807,ACTIVE,210.12,336.94,59.965,1435169703,"201051344000646","174011321042388",28.84,21.50,0,326.42,361.59,23.6,20.9,0.181,147951.6,147951.6,3746,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169733,139391.00
06/24/2015 14:15,2,0.541,ACTIVE,212.61,408.18,59.949,1435169703,"274151322000068","174011321042388",38.33,26.50,0,331.23,447.55,21.0,18.3,0.124,338422.7,338422.7,4730,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169734,139392.00
06/24/2015 14:15,2,0.828,ACTIVE,211.93,341.15,59.938,1435169703,"274151322000076","174011321042388",28.65,24.00,0,333.33,361.29,24.0,21.3,0.155,457801.6,457801.6,5052,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169735,139393.00
06/24/2015 14:15,1,0.473,ACTIVE,212.2,414.20,60.03,1435169703,"033051125000132","174011321042388",33.96,20,0.152,316.75,439.85,16.0,13.9,0.001,22239.5,22243.600000024,392,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169736,139394.00
06/24/2015 14:15,1,0.554,ACTIVE,212.5,393.63,60.00,1435169703,"033051125000150","174011321042388",39.26,20,0.170,318.30,444.63,21.6,10.6,0.215,29556.400000036,29563,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169737,139395.00
06/24/2015 14:15,2,0.822,ACTIVE,210.57,337.54,59.970,1435169703,"201051344000890","174011321042388",28.94,21.80,0,326.72,362.79,24.1,21.4,0.172,152102.7,152102.7,3751,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169738,139396.00
06/24/2015 14:15,2,0.756,ACTIVE,210.57,338.74,59.965,1435169703,"201051344000900","174011321042388",29.00,20.00,0,326.12,361.89,22.2,19.5,0.172,152300.0,152300.0,3756,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169739,139397.00
06/24/2015 14:15,2,0.787,ACTIVE,210.80,339.34,59.970,1435169703,"201051344000633","174011321042388",29.26,21.00,0,326.12,363.09,23.4,20.6,0.177,142049.6,142049.6,3760,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169740,139398.00
06/24/2015 14:15,1,0.722,ACTIVE,212.7,354.39,60.00,1435169703,"040051121000185","174011321042388",24.21,20,0.152,316.53,440.01,17.4,13.2,0.066,26368.299999987,26372.700000023,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169741,139399.00
06/24/2015 14:15,2,0.803,ACTIVE,210.80,337.24,59.986,1435169703,"201051344000983","174011321042388",29.16,20.70,0,328.22,362.79,23.7,21.0,0.168,149238.5,149238.5,3760,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169742,139400.00
06/24/2015 14:15,2,0.795,ACTIVE,210.80,338.44,59.970,1435169703,"201051344000917","174011321042388",28.65,22.30,0,327.32,362.49,23.1,20.4,0.181,152578.4,152578.4,3760,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169743,139401.00
06/24/2015 14:15,1,0.764,ACTIVE,212.2,375.38,60.00,1435169703,"040051121000116","174011321042388",25.84,20,0.152,310.92,441.61,19.6,15.0,0.190,26161.400000036,26166.900000036,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169744,139402.00
06/24/2015 14:15,1,0.479,ACTIVE,212.9,332.90,60.03,1435169703,"033051125000135","174011321042388",33.80,21,0.164,319.47,442.25,16.1,3.5,0.238,22170.40000001,22175.20000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169745,139403.00
06/24/2015 14:15,2,0.795,ACTIVE,210.80,337.54,59.938,1435169703,"201051344000648","174011321042388",29.16,19.80,0,328.22,363.69,23.5,20.7,0.172,148506.1,148506.1,3753,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169746,139404.00
06/24/2015 14:15,2,0.797,ACTIVE,210.80,338.74,59.965,1435169703,"201051344001093","174011321042388",29.28,22.00,0,328.52,362.49,23.6,20.9,0.181,150696.6,150696.6,3751,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169747,139405.00
06/24/2015 14:15,2,0.783,ACTIVE,211.25,338.74,59.981,1435169703,"201051344000645","174011321042388",28.98,21.30,0,329.13,362.79,23.0,20.3,0.181,148955.5,148955.5,3758,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169748,139406.00
06/24/2015 14:15,2,0.795,ACTIVE,212.16,340.85,59.975,1435169703,"274151322000085","174011321042388",28.33,24.00,0,331.53,360.69,22.8,20.1,0.146,431680.2,431680.2,5048,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169749,139407.00
06/24/2015 14:15,2,0.781,ACTIVE,210.80,339.34,59.933,1435169703,"201051344000651","174011321042388",28.86,21.30,0,328.22,362.79,22.9,20.2,0.164,148359.9,148359.9,3753,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169751,139408.00
06/24/2015 14:15,2,0.793,ACTIVE,210.57,336.94,59.912,1435169703,"201051344000867","174011321042388",28.94,21.50,0,327.92,361.89,23.2,20.5,0.177,140690.2,140690.2,3759,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169752,139409.00
06/24/2015 14:15,1,0.789,ACTIVE,212.2,420.86,60.03,1435169703,"040051121000095","174011321042388",22.87,20,0.154,312.60,438.52,17.9,8.4,0.000,26907.399999976,26911.899999976,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169753,139410.00
06/24/2015 14:15,2,0.785,ACTIVE,210.57,338.44,59.970,1435169703,"201051344001230","174011321042388",28.94,21.30,0,327.02,360.69,23.1,20.3,0.181,151843.9,151843.9,3763,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169754,139411.00
06/24/2015 14:15,2,0.779,ACTIVE,211.03,339.34,59.975,1435169703,"201051344000576","174011321042388",29.18,20.30,0,329.43,363.39,23.1,20.3,0.177,148282.2,148282.2,3762,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169755,139412.00
06/24/2015 14:15,2,0.816,ACTIVE,210.57,337.54,59.965,1435169703,"201051344000579","174011321042388",29.18,21.50,0,327.62,362.79,24.1,21.4,0.186,154476.0,154476.0,3748,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435169756,139413.00
06/24/2015 14:30,2,1.895,ACTIVE,211.70,351.97,59.965,1435170603,"201051344000955","174011321042388",30.00,21.80,0,326.42,376.31,57.6,53.7,0.477,153796.6,153796.6,3756,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170604,139414.00
06/24/2015 14:30,1,1.888,ACTIVE,213.8,340.50,60.00,1435170603,"040051121000195","174011321042388",26.22,20,0.320,316.53,443.07,49.2,38.4,0.377,28629.6,28635.5,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170605,139415.00
06/24/2015 14:30,2,2.027,ACTIVE,211.93,355.28,59.965,1435170603,"274151322000095","174011321042388",29.98,24.50,0,329.73,373.01,61.6,57.6,0.424,452086.7,452086.7,4673,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170606,139416.00
06/24/2015 14:30,2,1.922,ACTIVE,212.16,353.47,59.965,1435170603,"201051344000868","174011321042388",29.46,20.70,0,326.72,376.62,57.4,53.5,0.468,140045.4,140045.4,3758,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170607,139417.00
06/24/2015 14:30,2,1.914,ACTIVE,213.06,354.37,59.954,1435170603,"201051344000853","174011321042388",29.66,20.70,0,328.22,380.22,57.6,53.7,0.477,146315.2,146315.2,3755,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170608,139418.00
06/24/2015 14:30,2,1.906,ACTIVE,213.06,353.77,59.986,1435170603,"201051344000582","174011321042388",29.40,22.00,0,327.92,380.82,56.8,52.8,0.446,146789.2,146789.2,3750,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170609,139419.00
06/24/2015 14:30,1,1.907,ACTIVE,213.7,412.34,60.00,1435170603,"040051121000097","174011321042388",27.04,21,0.321,305.38,446.97,51.3,42.8,0.203,26634.5,26640.900000036,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170610,139420.00
06/24/2015 14:30,2,1.885,ACTIVE,212.61,354.37,59.954,1435170603,"201051344000469","174011321042388",30.00,20.30,0,325.82,378.72,57.3,53.4,0.499,141542.4,141542.4,3753,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170611,139421.00
06/24/2015 14:30,2,1.900,ACTIVE,212.61,353.77,59.954,1435170603,"201051344000988","174011321042388",29.74,21.80,0,327.02,382.03,57.3,53.4,0.486,141251.3,141251.3,3750,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170612,139422.00
06/24/2015 14:30,2,1.910,ACTIVE,212.61,354.07,59.954,1435170603,"201051344001158","174011321042388",29.56,21.30,0,326.12,380.52,57.2,53.3,0.491,147427.9,147427.9,3748,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170613,139423.00
06/24/2015 14:30,2,1.916,ACTIVE,212.38,351.97,59.986,1435170603,"201051344001025","174011321042388",29.86,21.50,0,327.92,377.82,58.0,54.0,0.482,150644.1,150644.1,3749,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170614,139424.00
06/24/2015 14:30,1,1.475,ACTIVE,213.8,362.27,60.00,1435170603,"033051125000118","174011321042388",36.85,20,0.299,300.25,448.31,54.0,62.2,0.195,29552.7,29560,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170616,139425.00
06/24/2015 14:30,2,1.926,ACTIVE,212.61,353.17,59.996,1435170603,"201051344000569","174011321042388",29.44,21.00,0,328.52,379.62,57.5,53.5,0.468,154282.0,154282.0,3758,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170617,139426.00
06/24/2015 14:30,2,1.312,ACTIVE,212.61,439.13,59.981,1435170603,"274151322000094","174011321042388",40.43,26.30,0,331.53,448.75,54.2,50.4,0.376,339397.3,339397.3,5123,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170617,139427.00
06/24/2015 14:30,1,1.888,ACTIVE,214.2,357.30,60.03,1435170603,"040051121000068","174011321042388",24.50,20,0.302,314.39,442.49,46.0,46.4,0.325,26153.3,26158.900000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170619,139428.00
06/24/2015 14:30,2,1.891,ACTIVE,212.16,352.87,59.965,1435170603,"201051344000458","174011321042388",29.88,21.80,0,327.32,379.92,57.3,53.3,0.482,150038.9,150038.9,3754,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170620,139429.00
06/24/2015 14:30,2,1.980,ACTIVE,211.93,348.96,59.981,1435170603,"274151322000087","174011321042388",29.30,30.80,0,330.03,370.90,58.8,54.8,0.398,409848.7,409848.7,4642,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170621,139430.00
06/24/2015 14:30,2,2.037,ACTIVE,212.61,355.28,59.981,1435170603,"274151322000052","174011321042388",29.48,24.50,0,329.73,373.01,60.9,56.8,0.411,438091.2,438091.2,5049,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170621,139431.00
06/24/2015 14:30,2,1.918,ACTIVE,211.70,352.27,60.002,1435170603,"201051344001145","174011321042388",29.78,21.30,0,327.92,380.22,57.9,54.0,0.477,155210.8,155210.8,3764,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170622,139432.00
06/24/2015 14:30,2,1.883,ACTIVE,212.16,353.17,59.991,1435170603,"201051344000685","174011321042388",29.96,21.80,0,326.72,376.62,57.1,53.2,0.495,154370.4,154370.4,3765,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170623,139433.00
06/24/2015 14:30,2,1.973,ACTIVE,211.48,347.76,59.954,1435170603,"274151322000088","174011321042388",29.38,24.00,0,329.73,370.90,58.6,54.7,0.376,419549.2,419549.2,4656,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170624,139434.00
06/24/2015 14:30,2,1.906,ACTIVE,211.93,353.17,59.949,1435170603,"201051344000438","174011321042388",30.02,21.80,0,327.32,377.52,58.0,54.0,0.468,154478.2,154478.2,3751,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170625,139435.00
06/24/2015 14:30,2,1.926,ACTIVE,211.70,352.27,59.981,1435170603,"201051344001135","174011321042388",29.70,22.00,0,327.92,376.31,58.0,54.0,0.482,145796.0,145796.0,3746,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170626,139436.00
06/24/2015 14:30,2,1.914,ACTIVE,211.93,353.17,59.975,1435170603,"201051344000417","174011321042388",29.86,22.00,0,327.62,376.92,57.9,53.9,0.477,150301.3,150301.3,3748,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170627,139437.00
06/24/2015 14:30,2,1.932,ACTIVE,211.70,352.57,59.986,1435170603,"201051344000594","174011321042388",29.82,22.00,0,326.42,376.62,58.3,54.3,0.477,150326.8,150326.8,3749,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170628,139438.00
06/24/2015 14:30,2,2.031,ACTIVE,212.16,352.87,59.949,1435170603,"274151322000083","174011321042388",29.36,24.50,0,330.63,371.51,60.4,56.3,0.429,434310.1,434310.1,5059,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170629,139439.00
06/24/2015 14:30,2,1.947,ACTIVE,212.16,353.17,59.970,1435170603,"201051344000585","174011321042388",29.72,22.00,0,326.72,380.22,58.6,54.7,0.477,149268.3,149268.3,3750,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170630,139440.00
06/24/2015 14:30,2,2.020,ACTIVE,211.70,361.29,59.959,1435170603,"274151322000054","174011321042388",29.38,24.80,0,329.43,376.92,60.0,56.0,0.424,429545.1,429545.1,4646,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170631,139441.00
06/24/2015 14:30,2,1.922,ACTIVE,212.38,352.57,59.959,1435170603,"201051344001203","174011321042388",29.76,22.00,0,326.42,377.82,57.9,54.0,0.495,150511.4,150511.4,3754,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170632,139442.00
06/24/2015 14:30,2,1.910,ACTIVE,211.93,353.77,59.996,1435170603,"201051344000646","174011321042388",29.80,21.80,0,325.82,376.62,57.7,53.8,0.473,147959.5,147959.5,3747,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170633,139443.00
06/24/2015 14:30,2,1.371,ACTIVE,213.29,432.52,59.949,1435170603,"274151322000068","174011321042388",39.90,26.80,0,331.53,452.36,54.5,50.7,0.358,338430.1,338430.1,4731,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170634,139444.00
06/24/2015 14:30,2,2.072,ACTIVE,213.74,361.29,59.954,1435170603,"274151322000076","174011321042388",30.06,24.50,0,331.53,375.71,63.1,58.9,0.438,457810.1,457810.1,5053,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170635,139445.00
06/24/2015 14:30,1,1.189,ACTIVE,214.3,382.28,60.00,1435170603,"033051125000132","174011321042388",35.79,20,0.239,313.24,443.61,42.3,33.5,0.172,22243.600000024,22248.700000048,394,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170636,139446.00
06/24/2015 14:30,1,1.488,ACTIVE,214.0,346.22,60.03,1435170603,"033051125000150","174011321042388",36.48,20,0.345,303.62,450.21,54.0,46.5,0.392,29563,29570.400000036,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170638,139447.00
06/24/2015 14:30,2,1.920,ACTIVE,211.25,351.07,59.996,1435170603,"201051344000890","174011321042388",30.14,21.80,0,326.72,376.62,58.6,54.7,0.464,152110.9,152110.9,3752,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170638,139448.00
06/24/2015 14:30,2,1.877,ACTIVE,212.16,352.57,59.986,1435170603,"201051344000900","174011321042388",29.76,20.70,0,326.72,379.32,56.6,52.7,0.455,152307.8,152307.8,3757,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170639,139449.00
06/24/2015 14:30,2,1.891,ACTIVE,212.38,354.37,59.954,1435170603,"201051344000633","174011321042388",30.04,21.30,0,326.12,380.22,57.5,53.6,0.468,142057.6,142057.6,3761,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170640,139450.00
06/24/2015 14:30,1,2.013,ACTIVE,213.7,382.07,60.03,1435170603,"040051121000185","174011321042388",22.16,20,0.283,312.91,441.22,44.4,37.2,0.162,26372.700000023,26377.999999975,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170641,139451.00
06/24/2015 14:30,2,1.912,ACTIVE,212.16,353.77,59.954,1435170603,"201051344000983","174011321042388",29.94,21.00,0,327.02,378.42,58.0,54.0,0.491,149246.6,149246.6,3761,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170642,139452.00
06/24/2015 14:30,2,1.906,ACTIVE,211.93,352.57,59.959,1435170603,"201051344000917","174011321042388",29.82,22.80,0,326.12,380.22,57.6,53.7,0.486,152586.4,152586.4,3761,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170643,139453.00
06/24/2015 14:30,1,1.933,ACTIVE,214.0,437.66,60.03,1435170603,"040051121000116","174011321042388",26.79,20,0.318,311.51,444.68,51.5,39.9,0.146,26166.900000036,26173.400000036,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170645,139454.00
06/24/2015 14:30,1,1.229,ACTIVE,214.2,355.50,60.00,1435170603,"033051125000135","174011321042388",35.74,21,0.276,316.41,444.17,43.7,41.3,0.310,22175.20000001,22180.70000001,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170646,139455.00
06/24/2015 14:30,2,1.912,ACTIVE,212.38,352.87,59.981,1435170603,"201051344000648","174011321042388",29.66,20.30,0,327.32,380.52,57.4,53.5,0.464,148514.2,148514.2,3754,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170647,139456.00
06/24/2015 14:30,2,1.906,ACTIVE,212.16,352.87,59.986,1435170603,"201051344001093","174011321042388",30.00,22.30,0,327.02,379.62,57.9,53.9,0.455,150704.7,150704.7,3752,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170648,139457.00
06/24/2015 14:30,2,1.912,ACTIVE,212.61,353.17,59.986,1435170603,"201051344000645","174011321042388",29.72,21.80,0,328.22,380.22,57.6,53.7,0.473,148963.6,148963.6,3759,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170648,139458.00
06/24/2015 14:30,2,2.018,ACTIVE,212.83,356.48,59.975,1435170603,"274151322000085","174011321042388",29.60,24.30,0,330.63,375.71,60.5,56.5,0.424,431688.4,431688.4,5049,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170649,139459.00
06/24/2015 14:30,2,1.930,ACTIVE,211.48,351.97,59.949,1435170603,"201051344000651","174011321042388",29.58,21.80,0,328.22,380.52,57.9,53.9,0.473,148367.9,148367.9,3754,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170650,139460.00
06/24/2015 14:30,2,1.906,ACTIVE,212.16,352.27,59.944,1435170603,"201051344000867","174011321042388",29.88,21.80,0,327.32,377.22,57.7,53.8,0.473,140698.3,140698.3,3760,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170651,139461.00
06/24/2015 14:30,1,1.898,ACTIVE,213.6,417.49,60.00,1435170603,"040051121000095","174011321042388",24.35,20,0.265,310.47,440.30,46.0,46.5,0.093,26911.899999976,26917.600000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170652,139462.00
06/24/2015 14:30,2,1.924,ACTIVE,211.70,352.27,59.996,1435170603,"201051344001230","174011321042388",29.76,21.50,0,326.72,376.01,58.0,54.1,0.495,151852.0,151852.0,3764,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170653,139463.00
06/24/2015 14:30,2,1.922,ACTIVE,212.61,354.37,59.986,1435170603,"201051344000576","174011321042388",29.54,21.00,0,328.22,381.42,57.5,53.5,0.482,148290.3,148290.3,3763,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170654,139464.00
06/24/2015 14:30,2,1.945,ACTIVE,212.61,354.67,59.996,1435170603,"201051344000579","174011321042388",29.76,22.00,0,327.32,380.22,58.7,54.7,0.477,154484.4,154484.4,3749,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435170655,139465.00
06/24/2015 14:45,2,1.883,ACTIVE,211.93,352.27,59.986,1435171504,"201051344000955","174011321042388",29.36,23.50,0,318.30,394.65,56.0,52.2,0.477,153812.8,153812.8,3757,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171505,139466.00
06/24/2015 14:45,1,1.820,ACTIVE,214.3,409.52,60.03,1435171504,"040051121000195","174011321042388",26.10,22,0.314,302.85,450.44,47.2,48.6,0.139,28635.5,28649.3,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171506,139467.00
06/24/2015 14:45,2,1.988,ACTIVE,213.06,349.56,59.944,1435171504,"274151322000095","174011321042388",29.54,26.80,0,328.82,385.93,59.4,55.4,0.407,452103.9,452103.9,4674,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171507,139468.00
06/24/2015 14:45,2,1.898,ACTIVE,212.16,352.57,59.965,1435171504,"201051344000868","174011321042388",29.14,21.80,0,318.30,395.85,56.0,52.2,0.468,140061.6,140061.6,3759,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171508,139469.00
06/24/2015 14:45,2,1.852,ACTIVE,212.83,353.77,59.986,1435171504,"201051344000853","174011321042388",29.84,22.00,0,320.41,397.35,56.0,52.1,0.455,146331.4,146331.4,3756,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171509,139470.00
06/24/2015 14:45,2,1.855,ACTIVE,212.83,353.17,59.986,1435171504,"201051344000582","174011321042388",29.28,23.30,0,317.70,396.75,55.0,51.2,0.446,146805.2,146805.2,3751,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171510,139471.00
06/24/2015 14:45,1,1.843,ACTIVE,213.8,402.16,60.00,1435171504,"040051121000097","174011321042388",26.73,22,0.295,301.02,451.64,49.0,42.5,0.209,26640.900000036,26654.800000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171511,139472.00
06/24/2015 14:45,2,1.830,ACTIVE,212.61,352.87,59.965,1435171504,"201051344000469","174011321042388",30.04,21.80,0,318.91,397.05,55.8,51.9,0.468,141558.5,141558.5,3754,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171512,139473.00
06/24/2015 14:45,2,1.885,ACTIVE,212.38,354.67,59.965,1435171504,"201051344000988","174011321042388",29.20,23.00,0,317.40,397.66,55.8,51.9,0.473,141267.4,141267.4,3751,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171513,139474.00
06/24/2015 14:45,2,1.889,ACTIVE,212.38,352.87,59.991,1435171504,"201051344001158","174011321042388",29.06,22.80,0,318.30,397.05,55.6,51.7,0.464,147444.0,147444.0,3749,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171514,139475.00
06/24/2015 14:45,2,1.877,ACTIVE,212.38,351.67,59.986,1435171504,"201051344001025","174011321042388",29.56,23.30,0,318.61,395.55,56.2,52.3,0.438,150660.4,150660.4,3750,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171515,139476.00
06/24/2015 14:45,1,1.412,ACTIVE,214.0,415.74,60.03,1435171504,"033051125000118","174011321042388",38.30,22,0.261,302.60,447.36,53.8,59.9,0.079,29560,29572.6,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171516,139477.00
06/24/2015 14:45,2,1.859,ACTIVE,212.38,352.87,59.938,1435171504,"201051344000569","174011321042388",29.72,22.30,0,318.91,395.55,56.0,52.1,0.460,154298.2,154298.2,3759,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171517,139478.00
06/24/2015 14:45,2,1.262,ACTIVE,213.06,429.22,59.986,1435171504,"274151322000094","174011321042388",40.24,28.00,0,395.25,469.49,51.9,48.2,0.358,339412.3,339412.3,5124,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171518,139479.00
06/24/2015 14:45,1,1.836,ACTIVE,214.1,388.54,60.00,1435171504,"040051121000068","174011321042388",24.24,22,0.284,301.20,449.64,44.3,41.8,0.244,26158.900000024,26170.699999976,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171519,139480.00
06/24/2015 14:45,2,1.863,ACTIVE,212.16,351.67,59.996,1435171504,"201051344000458","174011321042388",29.58,23.00,0,318.91,396.45,55.9,52.0,0.477,150054.9,150054.9,3755,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171520,139481.00
06/24/2015 14:45,2,1.932,ACTIVE,213.06,352.87,59.922,1435171504,"274151322000087","174011321042388",28.65,32.20,0,330.93,384.73,56.0,52.1,0.389,409865.0,409865.0,4643,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171521,139482.00
