ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 14:45,2,1.988,ACTIVE,213.74,356.48,59.949,1435171504,"274151322000052","174011321042388",28.90,26.50,0,327.92,386.23,58.2,54.3,0.393,438108.0,438108.0,5050,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171522,139483.00
06/24/2015 14:45,2,1.875,ACTIVE,212.38,351.97,60.007,1435171504,"201051344001145","174011321042388",29.48,22.80,0,317.10,395.55,56.0,52.2,0.451,155227.0,155227.0,3765,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171523,139484.00
06/24/2015 14:45,2,1.848,ACTIVE,212.16,351.67,59.970,1435171504,"201051344000685","174011321042388",29.46,23.30,0,317.10,394.65,55.1,51.3,0.482,154386.4,154386.4,3766,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171524,139485.00
06/24/2015 14:45,2,1.930,ACTIVE,211.93,357.08,59.954,1435171504,"274151322000088","174011321042388",28.77,26.00,0,328.82,386.23,56.2,52.3,0.362,419565.4,419565.4,4657,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171525,139486.00
06/24/2015 14:45,2,1.867,ACTIVE,212.38,352.27,59.965,1435171504,"201051344000438","174011321042388",29.56,23.30,0,318.30,395.55,55.9,52.1,0.455,154494.4,154494.4,3752,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171525,139487.00
06/24/2015 14:45,2,1.895,ACTIVE,211.93,351.07,59.981,1435171504,"201051344001135","174011321042388",29.12,23.30,0,319.81,394.95,56.0,52.1,0.455,145812.2,145812.2,3747,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171526,139488.00
06/24/2015 14:45,2,1.863,ACTIVE,212.38,352.57,59.996,1435171504,"201051344000417","174011321042388",29.56,23.50,0,318.61,394.95,55.8,51.9,0.468,150317.4,150317.4,3749,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171527,139489.00
06/24/2015 14:45,2,1.877,ACTIVE,211.70,352.27,59.959,1435171504,"201051344000594","174011321042388",29.70,23.50,0,317.70,395.55,56.5,52.6,0.464,150343.0,150343.0,3750,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171528,139490.00
06/24/2015 14:45,2,1.965,ACTIVE,212.61,347.16,59.991,1435171504,"274151322000083","174011321042388",29.02,26.80,0,327.92,386.23,57.7,53.8,0.402,434326.7,434326.7,5060,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171529,139491.00
06/24/2015 14:45,2,1.922,ACTIVE,212.38,352.27,59.986,1435171504,"201051344000585","174011321042388",29.12,23.80,0,318.91,396.15,56.7,52.8,0.477,149284.6,149284.6,3751,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171530,139492.00
06/24/2015 14:45,2,1.953,ACTIVE,213.29,360.08,59.986,1435171504,"274151322000054","174011321042388",29.02,26.50,0,329.73,386.53,57.4,53.5,0.389,429561.7,429561.7,4647,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171531,139493.00
06/24/2015 14:45,2,1.879,ACTIVE,212.83,351.67,59.959,1435171504,"201051344001203","174011321042388",29.40,23.50,0,317.10,395.85,56.0,52.1,0.473,150527.6,150527.6,3755,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171532,139494.00
06/24/2015 14:45,2,1.871,ACTIVE,211.93,352.57,59.981,1435171504,"201051344000646","174011321042388",29.40,23.30,0,318.30,394.35,55.7,51.9,0.460,147975.6,147975.6,3748,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171533,139495.00
06/24/2015 14:45,2,1.312,ACTIVE,213.29,429.82,59.986,1435171504,"274151322000068","174011321042388",39.52,28.50,0,395.55,467.09,53.0,49.2,0.345,338445.1,338445.1,4732,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171534,139496.00
06/24/2015 14:45,2,2.033,ACTIVE,213.06,347.46,59.986,1435171504,"274151322000076","174011321042388",29.58,26.80,0,330.63,385.63,60.9,56.9,0.411,457827.6,457827.6,5054,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171535,139497.00
06/24/2015 14:45,1,1.172,ACTIVE,214.0,402.95,60.03,1435171504,"033051125000132","174011321042388",34.63,22,0.243,300.54,445.09,40.4,31.1,0.077,22248.700000048,22259.900000036,396,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171536,139498.00
06/24/2015 14:45,1,1.426,ACTIVE,214.1,338.79,60.00,1435171504,"033051125000150","174011321042388",37.86,22,0.336,302.38,450.22,53.7,53.4,0.290,29570.400000036,29583.100000024,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171537,139499.00
06/24/2015 14:45,2,1.879,ACTIVE,211.93,351.07,59.986,1435171504,"201051344000890","174011321042388",29.68,23.30,0,318.91,394.35,56.5,52.6,0.464,152127.2,152127.2,3753,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171538,139500.00
06/24/2015 14:45,2,1.826,ACTIVE,212.61,352.27,59.986,1435171504,"201051344000900","174011321042388",29.78,21.80,0,318.61,396.15,55.1,51.3,0.455,152323.7,152323.7,3758,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171540,139501.00
06/24/2015 14:45,2,1.879,ACTIVE,212.83,353.17,59.965,1435171504,"201051344000633","174011321042388",29.24,22.50,0,320.41,395.85,55.7,51.8,0.473,142073.7,142073.7,3762,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171541,139502.00
06/24/2015 14:45,1,1.802,ACTIVE,214.2,391.98,60.03,1435171504,"040051121000185","174011321042388",25.80,21,0.281,299.71,447.98,46.2,47.1,0.274,26377.999999975,26390.700000023,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171542,139503.00
06/24/2015 14:45,2,1.859,ACTIVE,212.38,352.57,59.996,1435171504,"201051344000983","174011321042388",29.88,22.50,0,318.91,395.85,56.3,52.4,0.473,149262.8,149262.8,3762,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171543,139504.00
06/24/2015 14:45,2,1.875,ACTIVE,212.61,353.17,59.965,1435171504,"201051344000917","174011321042388",29.32,24.30,0,319.81,394.95,55.7,51.9,0.468,152602.5,152602.5,3762,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171544,139505.00
06/24/2015 14:45,1,1.865,ACTIVE,213.6,399.70,60.03,1435171504,"040051121000116","174011321042388",26.55,21,0.320,299.50,449.81,49.2,39.1,0.306,26173.400000036,26185.800000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171545,139506.00
06/24/2015 14:45,1,1.200,ACTIVE,214.3,328.35,60.03,1435171504,"033051125000135","174011321042388",34.98,22,0.267,302.61,448.67,41.7,43.8,0.320,22180.70000001,22192.20000001,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171546,139507.00
06/24/2015 14:45,2,1.861,ACTIVE,212.61,352.57,59.954,1435171504,"201051344000648","174011321042388",29.48,21.80,0,315.90,396.75,55.6,51.7,0.446,148530.2,148530.2,3755,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171547,139508.00
06/24/2015 14:45,2,1.895,ACTIVE,212.38,352.87,59.991,1435171504,"201051344001093","174011321042388",29.14,23.80,0,319.21,395.25,55.9,52.0,0.455,150720.8,150720.8,3753,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171548,139509.00
06/24/2015 14:45,2,1.879,ACTIVE,212.61,352.57,59.970,1435171504,"201051344000645","174011321042388",29.28,22.80,0,319.81,396.75,55.7,51.8,0.464,148979.7,148979.7,3760,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171549,139510.00
06/24/2015 14:45,2,1.957,ACTIVE,213.06,347.16,59.954,1435171504,"274151322000085","174011321042388",29.28,26.30,0,329.43,385.63,58.0,54.1,0.389,431705.1,431705.1,5050,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171550,139511.00
06/24/2015 14:45,2,1.873,ACTIVE,212.61,351.67,59.991,1435171504,"201051344000651","174011321042388",29.34,23.30,0,319.51,395.25,55.8,51.9,0.460,148384.0,148384.0,3755,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171551,139512.00
06/24/2015 14:45,2,1.885,ACTIVE,212.61,351.67,60.007,1435171504,"201051344000867","174011321042388",29.32,23.30,0,319.81,394.35,56.0,52.1,0.442,140714.4,140714.4,3761,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171552,139513.00
06/24/2015 14:45,1,1.858,ACTIVE,213.6,349.47,60.03,1435171504,"040051121000095","174011321042388",23.82,22,0.280,297.31,447.52,44.0,43.9,0.283,26917.600000024,26929,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171553,139514.00
06/24/2015 14:45,2,1.871,ACTIVE,212.16,352.27,59.975,1435171504,"201051344001230","174011321042388",29.54,23.00,0,317.10,391.64,56.0,52.1,0.455,151868.1,151868.1,3765,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171554,139515.00
06/24/2015 14:45,2,1.854,ACTIVE,212.83,354.07,59.975,1435171504,"201051344000576","174011321042388",29.62,22.00,0,320.11,396.45,55.7,51.8,0.460,148306.3,148306.3,3764,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171555,139516.00
06/24/2015 14:45,2,1.875,ACTIVE,212.38,353.47,59.975,1435171504,"201051344000579","174011321042388",29.86,23.50,0,319.81,397.05,56.7,52.8,0.482,154500.7,154500.7,3750,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435171556,139517.00
06/24/2015 15:00,2,3.711,ACTIVE,215.09,348.36,59.965,1435172404,"201051344000955","174011321042388",29.60,25.50,0,329.73,397.66,111.3,105.5,0.530,153830.1,153830.1,3758,0,0,0,L,1122011218,0,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172406,139518.00
06/24/2015 15:00,1,3.690,ACTIVE,215.0,352.05,60.00,1435172404,"040051121000195","174011321042388",26.40,23,0.431,304.94,449.22,96.9,92.3,0.450,28649.3,28663.8,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172407,139519.00
06/24/2015 15:00,2,3.939,ACTIVE,215.32,363.69,59.991,1435172404,"274151322000095","174011321042388",29.86,30.50,0,332.13,385.93,119.2,113.1,0.460,452122.5,452122.5,4675,0,0,0,L,1151911521,0,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172408,139520.00
06/24/2015 15:00,2,3.750,ACTIVE,215.54,348.66,59.996,1435172404,"201051344000868","174011321042388",29.08,24.30,0,330.63,397.05,110.5,104.7,0.508,140079.1,140079.1,3760,0,0,0,L,1122011218,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172409,139521.00
06/24/2015 15:00,2,3.725,ACTIVE,216.67,349.86,59.991,1435172404,"201051344000853","174011321042388",29.18,25.00,0,333.93,398.86,110.0,104.3,0.517,146348.9,146348.9,3757,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172410,139522.00
06/24/2015 15:00,2,3.689,ACTIVE,216.22,350.17,59.991,1435172404,"201051344000582","174011321042388",29.28,25.50,0,333.03,398.56,109.5,103.7,0.499,146822.4,146822.4,3752,0,0,0,L,1122011218,0,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172411,139523.00
06/24/2015 15:00,1,3.646,ACTIVE,216.1,350.81,60.00,1435172404,"040051121000097","174011321042388",26.81,24,0.430,302.95,449.64,97.3,92.7,0.447,26654.800000012,26669.900000036,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172412,139524.00
06/24/2015 15:00,2,3.652,ACTIVE,216.45,350.77,59.944,1435172404,"201051344000469","174011321042388",29.62,24.00,0,332.43,398.26,109.7,103.9,0.530,141576.0,141576.0,3755,0,0,0,L,1122011218,0,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172413,139525.00
06/24/2015 15:00,2,3.711,ACTIVE,216.45,351.37,59.970,1435172404,"201051344000988","174011321042388",29.24,25.30,0,332.43,398.26,109.8,104.1,0.526,141284.9,141284.9,3752,0,0,0,L,1122011218,0,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172414,139526.00
06/24/2015 15:00,2,3.684,ACTIVE,216.45,349.26,60.007,1435172404,"201051344001158","174011321042388",29.36,25.50,0,332.43,398.26,109.6,103.9,0.517,147461.5,147461.5,3750,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172415,139527.00
06/24/2015 15:00,2,3.725,ACTIVE,215.77,348.36,59.981,1435172404,"201051344001025","174011321042388",29.40,25.50,0,329.73,399.46,111.0,105.2,0.504,150678.1,150678.1,3751,0,0,0,L,1122011218,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172416,139528.00
06/24/2015 15:00,1,2.685,ACTIVE,215.3,345.05,60.00,1435172404,"033051125000118","174011321042388",40.05,23,0.477,302.30,448.47,107.0,102.5,0.493,29572.6,29587.7,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172417,139529.00
06/24/2015 15:00,2,3.680,ACTIVE,216.22,349.86,59.949,1435172404,"201051344000569","174011321042388",29.22,24.80,0,333.33,398.26,108.9,103.2,0.508,154315.7,154315.7,3760,0,0,0,L,1122011218,0,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172418,139530.00
06/24/2015 15:00,2,2.541,ACTIVE,215.54,425.31,59.959,1435172404,"274151322000094","174011321042388",39.92,31.30,0,394.95,458.97,103.9,98.4,0.407,339428.4,339428.4,5125,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172419,139531.00
06/24/2015 15:00,1,3.601,ACTIVE,216.0,352.78,60.00,1435172404,"040051121000068","174011321042388",24.31,23,0.384,303.16,448.88,87.1,82.8,0.405,26170.699999976,26184.199999976,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172420,139532.00
06/24/2015 15:00,2,3.689,ACTIVE,216.45,349.26,59.944,1435172404,"201051344000458","174011321042388",29.14,25.30,0,332.13,398.26,108.9,103.2,0.526,150072.5,150072.5,3756,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172421,139533.00
06/24/2015 15:00,2,3.766,ACTIVE,215.54,345.96,59.975,1435172404,"274151322000087","174011321042388",28.55,35.40,0,332.43,386.23,108.8,103.1,0.420,409882.3,409882.3,4644,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172422,139534.00
06/24/2015 15:00,2,3.816,ACTIVE,215.54,346.26,59.965,1435172404,"274151322000052","174011321042388",29.22,30.30,0,333.03,386.53,112.8,107.0,0.429,438126.0,438126.0,5051,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172423,139535.00
06/24/2015 15:00,2,3.678,ACTIVE,215.32,349.26,59.991,1435172404,"201051344001145","174011321042388",29.64,25.00,0,332.73,399.16,110.4,104.6,0.508,155244.7,155244.7,3766,0,0,0,L,1122011218,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172424,139536.00
06/24/2015 15:00,2,3.637,ACTIVE,215.09,348.66,59.996,1435172404,"201051344000685","174011321042388",29.76,25.80,0,330.03,396.15,109.6,103.9,0.539,154403.9,154403.9,3767,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172424,139537.00
06/24/2015 15:00,2,3.746,ACTIVE,215.09,351.07,59.981,1435172404,"274151322000088","174011321042388",29.00,29.30,0,332.73,385.33,110.0,104.3,0.411,419583.0,419583.0,4658,0,0,0,L,1151911521,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172425,139538.00
06/24/2015 15:00,2,3.637,ACTIVE,215.77,348.66,59.965,1435172404,"201051344000438","174011321042388",29.92,25.50,0,333.03,399.16,110.1,104.3,0.513,154512.1,154512.1,3753,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172426,139539.00
06/24/2015 15:00,2,3.678,ACTIVE,215.54,348.06,59.938,1435172404,"201051344001135","174011321042388",29.38,25.80,0,330.93,396.75,109.4,103.7,0.508,145829.8,145829.8,3748,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172427,139540.00
06/24/2015 15:00,2,3.641,ACTIVE,215.54,349.56,60.012,1435172404,"201051344000417","174011321042388",29.48,25.80,0,332.43,397.66,108.7,103.0,0.517,150334.9,150334.9,3750,0,0,0,L,1122011218,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172428,139541.00
06/24/2015 15:00,2,3.764,ACTIVE,215.09,348.66,59.944,1435172404,"201051344000594","174011321042388",29.02,25.80,0,329.43,398.56,110.7,104.9,0.517,150360.9,150360.9,3751,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172429,139542.00
06/24/2015 15:00,2,3.811,ACTIVE,215.09,353.77,60.002,1435172404,"274151322000083","174011321042388",29.20,30.30,0,332.73,386.53,112.6,106.8,0.446,434344.7,434344.7,5061,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172430,139543.00
06/24/2015 15:00,2,3.748,ACTIVE,216.00,349.56,60.018,1435172404,"201051344000585","174011321042388",29.26,26.00,0,332.43,398.56,111.1,105.3,0.521,149302.5,149302.5,3752,0,0,0,L,1122011218,0,122.91,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172431,139544.00
06/24/2015 15:00,2,3.771,ACTIVE,215.09,358.88,59.981,1435172404,"274151322000054","174011321042388",29.32,30.50,0,332.43,387.14,112.0,106.2,0.411,429579.6,429579.6,4648,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172432,139545.00
06/24/2015 15:00,2,3.707,ACTIVE,216.00,348.66,59.991,1435172404,"201051344001203","174011321042388",29.50,25.80,0,333.33,397.96,110.7,104.9,0.521,150545.4,150545.4,3756,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172433,139546.00
06/24/2015 15:00,2,3.678,ACTIVE,215.32,348.96,59.959,1435172404,"201051344000646","174011321042388",29.54,25.80,0,329.43,396.45,110.0,104.3,0.521,147993.3,147993.3,3749,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172434,139547.00
06/24/2015 15:00,2,2.572,ACTIVE,216.67,433.42,59.986,1435172404,"274151322000068","174011321042388",39.62,32.20,0,397.96,464.38,103.4,97.9,0.384,338461.5,338461.5,4733,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172435,139548.00
06/24/2015 15:00,2,3.936,ACTIVE,216.00,359.18,59.996,1435172404,"274151322000076","174011321042388",30.04,30.80,0,333.33,386.83,119.8,113.7,0.464,457846.8,457846.8,5055,0,0,0,L,1151911521,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172435,139549.00
06/24/2015 15:00,1,2.320,ACTIVE,215.9,341.19,60.03,1435172404,"033051125000132","174011321042388",35.80,23,0.360,303.25,450.33,82.6,77.4,0.382,22259.900000036,22272,398,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172437,139550.00
06/24/2015 15:00,1,2.685,ACTIVE,216.2,327.37,60.03,1435172404,"033051125000150","174011321042388",40.11,23,0.480,302.78,450.46,107.2,103.4,0.495,29583.100000024,29598.5,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172438,139551.00
06/24/2015 15:00,2,3.717,ACTIVE,215.09,348.06,59.991,1435172404,"201051344000890","174011321042388",29.56,25.50,0,329.73,398.56,111.4,105.6,0.513,152145.2,152145.2,3754,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172439,139552.00
06/24/2015 15:00,2,3.691,ACTIVE,216.00,349.26,59.991,1435172404,"201051344000900","174011321042388",29.42,23.80,0,332.73,398.26,110.0,104.2,0.508,152341.4,152341.4,3759,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172440,139553.00
06/24/2015 15:00,2,3.701,ACTIVE,216.00,351.07,59.944,1435172404,"201051344000633","174011321042388",29.50,25.00,0,331.83,398.56,110.6,104.8,0.521,142091.5,142091.5,3763,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172441,139554.00
06/24/2015 15:00,1,3.615,ACTIVE,216.0,353.38,60.03,1435172404,"040051121000185","174011321042388",26.46,23,0.420,302.06,447.31,95.2,90.3,0.440,26390.700000023,26405.099999999,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172442,139555.00
06/24/2015 15:00,2,3.674,ACTIVE,216.45,349.26,59.986,1435172404,"201051344000983","174011321042388",29.80,25.30,0,332.73,398.56,110.9,105.1,0.526,149280.8,149280.8,3763,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172443,139556.00
06/24/2015 15:00,2,3.684,ACTIVE,216.00,348.96,59.986,1435172404,"201051344000917","174011321042388",29.76,26.80,0,332.43,397.05,111.1,105.3,0.530,152620.4,152620.4,3763,0,0,0,L,1122011218,0,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172444,139557.00
06/24/2015 15:00,1,3.657,ACTIVE,215.5,333.46,60.03,1435172404,"040051121000116","174011321042388",26.46,22,0.426,301.63,450.33,96.2,91.4,0.445,26185.800000012,26200.900000036,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172445,139558.00
06/24/2015 15:00,1,2.328,ACTIVE,216.1,327.80,60.03,1435172404,"033051125000135","174011321042388",35.50,24,0.364,304.21,449.57,82.2,78.3,0.386,22192.20000001,22205.00000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172446,139559.00
06/24/2015 15:00,2,3.717,ACTIVE,216.67,349.56,59.981,1435172404,"201051344000648","174011321042388",29.16,24.30,0,333.33,398.26,109.8,104.0,0.513,148548.0,148548.0,3756,0,0,0,L,1122011218,0,123.14,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172447,139560.00
06/24/2015 15:00,2,3.705,ACTIVE,216.00,349.26,60.002,1435172404,"201051344001093","174011321042388",29.44,26.30,0,332.13,397.05,110.5,104.7,0.504,150738.7,150738.7,3754,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172448,139561.00
06/24/2015 15:00,2,3.676,ACTIVE,216.67,349.56,59.981,1435172404,"201051344000645","174011321042388",29.68,25.00,0,333.63,398.26,110.5,104.7,0.504,148997.7,148997.7,3761,0,0,0,L,1122011218,0,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172449,139562.00
06/24/2015 15:00,2,3.805,ACTIVE,216.00,357.68,59.959,1435172404,"274151322000085","174011321042388",29.38,30.00,0,333.33,385.93,113.0,107.2,0.438,431723.4,431723.4,5051,0,0,0,L,1151911521,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172450,139563.00
06/24/2015 15:00,2,3.633,ACTIVE,216.45,349.86,59.981,1435172404,"201051344000651","174011321042388",30.08,25.50,0,332.73,397.96,110.7,104.9,0.508,148402.0,148402.0,3756,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172451,139564.00
06/24/2015 15:00,2,3.754,ACTIVE,216.22,348.06,59.959,1435172404,"201051344000867","174011321042388",29.12,25.80,0,331.83,395.85,110.7,105.0,0.508,140732.4,140732.4,3762,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172452,139565.00
06/24/2015 15:00,1,3.611,ACTIVE,216.2,329.49,60.03,1435172404,"040051121000095","174011321042388",24.06,23,0.378,298.65,448.00,86.4,81.4,0.396,26929,26942.399999976,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172453,139566.00
06/24/2015 15:00,2,3.672,ACTIVE,215.32,348.06,59.970,1435172404,"201051344001230","174011321042388",29.88,25.50,0,329.43,395.85,111.1,105.3,0.526,151886.1,151886.1,3766,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172454,139567.00
06/24/2015 15:00,2,3.730,ACTIVE,216.90,351.37,59.975,1435172404,"201051344000576","174011321042388",29.28,24.00,0,333.63,397.96,110.6,104.8,0.517,148324.3,148324.3,3765,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172455,139568.00
06/24/2015 15:00,2,3.771,ACTIVE,216.90,351.07,59.975,1435172404,"201051344000579","174011321042388",29.44,26.50,0,333.03,398.56,112.5,106.6,0.526,154519.0,154519.0,3751,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435172456,139569.00
06/24/2015 15:15,2,3.480,ACTIVE,215.77,347.16,59.965,1435173304,"201051344000955","174011321042388",29.14,28.30,0,331.23,377.82,102.8,97.3,0.486,153852.0,153852.0,3759,0,0,0,L,1122011218,0,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173305,139570.00
06/24/2015 15:15,1,3.378,ACTIVE,216.7,325.02,60.00,1435173304,"040051121000195","174011321042388",25.88,24,0.383,317.35,358.98,87.0,82.7,0.406,28663.8,28682.4,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173306,139571.00
06/24/2015 15:15,2,3.754,ACTIVE,215.77,343.25,59.981,1435173304,"274151322000095","174011321042388",28.86,33.50,0,333.63,372.41,109.7,104.0,0.411,452145.9,452145.9,4676,0,0,0,L,1151911521,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173307,139572.00
06/24/2015 15:15,2,3.473,ACTIVE,216.00,348.06,59.981,1435173304,"201051344000868","174011321042388",28.84,27.30,0,332.13,379.32,101.4,96.0,0.468,140100.8,140100.8,3761,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173308,139573.00
06/24/2015 15:15,2,3.404,ACTIVE,217.13,350.47,59.991,1435173304,"201051344000853","174011321042388",29.30,28.00,0,333.93,379.62,101.1,95.7,0.477,146370.6,146370.6,3758,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173309,139574.00
06/24/2015 15:15,2,3.441,ACTIVE,216.67,350.17,59.991,1435173304,"201051344000582","174011321042388",28.98,27.80,0,333.63,378.42,101.1,95.6,0.473,146844.0,146844.0,3753,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173310,139575.00
06/24/2015 15:15,1,3.355,ACTIVE,216.6,341.26,60.03,1435173304,"040051121000097","174011321042388",26.30,25,0.387,318.28,359.70,87.8,83.5,0.408,26669.900000036,26688.600000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173311,139576.00
06/24/2015 15:15,2,3.428,ACTIVE,216.67,349.86,59.981,1435173304,"201051344000469","174011321042388",29.14,27.30,0,333.33,379.02,101.0,95.6,0.495,141597.7,141597.7,3756,0,0,0,L,1122011218,0,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173312,139577.00
06/24/2015 15:15,2,3.480,ACTIVE,216.67,350.47,59.975,1435173304,"201051344000988","174011321042388",28.75,28.50,0,332.73,379.32,101.3,95.8,0.486,141306.6,141306.6,3753,0,0,0,L,1122011218,0,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173313,139578.00
06/24/2015 15:15,2,3.477,ACTIVE,216.67,348.36,59.959,1435173304,"201051344001158","174011321042388",28.71,28.30,0,333.93,378.42,101.0,95.5,0.477,147483.1,147483.1,3751,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173314,139579.00
06/24/2015 15:15,2,3.512,ACTIVE,216.22,348.96,59.970,1435173304,"201051344001025","174011321042388",28.86,27.80,0,332.73,379.02,102.7,97.2,0.460,150700.1,150700.1,3752,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173314,139580.00
06/24/2015 15:15,1,2.469,ACTIVE,216.1,344.88,60.00,1435173304,"033051125000118","174011321042388",39.63,24,0.433,317.91,362.74,97.3,92.9,0.451,29587.7,29608.7,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173316,139581.00
06/24/2015 15:15,2,3.428,ACTIVE,216.67,347.76,59.975,1435173304,"201051344000569","174011321042388",28.90,28.00,0,333.93,378.72,100.3,94.9,0.468,154337.2,154337.2,3761,0,0,0,L,1122011218,0,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173317,139582.00
06/24/2015 15:15,2,2.357,ACTIVE,215.77,415.69,59.991,1435173304,"274151322000094","174011321042388",38.92,33.30,0,392.85,458.67,92.5,87.4,0.358,339448.3,339448.3,5126,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173318,139583.00
06/24/2015 15:15,1,3.377,ACTIVE,216.8,347.07,60.03,1435173304,"040051121000068","174011321042388",23.82,25,0.350,305.36,450.06,80.0,75.7,0.373,26184.199999976,26201.100000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173319,139584.00
06/24/2015 15:15,2,3.471,ACTIVE,216.67,348.36,60.002,1435173304,"201051344000458","174011321042388",28.78,28.80,0,333.63,379.32,101.1,95.7,0.491,150094.1,150094.1,3757,0,0,0,L,1122011218,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173320,139585.00
06/24/2015 15:15,2,3.482,ACTIVE,216.00,347.46,59.970,1435173304,"274151322000087","174011321042388",27.89,38.80,0,330.03,379.32,98.4,93.1,0.371,409903.6,409903.6,4645,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173321,139586.00
06/24/2015 15:15,2,3.527,ACTIVE,215.77,354.37,59.986,1435173304,"274151322000052","174011321042388",28.82,33.30,0,333.63,370.60,103.0,97.4,0.380,438148.2,438148.2,5052,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173322,139587.00
06/24/2015 15:15,2,3.465,ACTIVE,215.77,348.06,59.981,1435173304,"201051344001145","174011321042388",29.22,27.30,0,333.63,378.42,102.5,97.0,0.477,155266.6,155266.6,3767,0,0,0,L,1122011218,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173323,139588.00
06/24/2015 15:15,2,3.457,ACTIVE,215.77,348.36,59.986,1435173304,"201051344000685","174011321042388",29.14,27.50,0,332.13,378.42,102.0,96.5,0.499,154425.6,154425.6,3768,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173324,139589.00
06/24/2015 15:15,2,3.498,ACTIVE,215.54,354.07,59.954,1435173304,"274151322000088","174011321042388",28.35,32.00,0,333.33,370.00,100.3,94.9,0.371,419604.5,419604.5,4659,0,0,0,L,1151911521,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173325,139590.00
06/24/2015 15:15,2,3.430,ACTIVE,216.00,348.36,59.954,1435173304,"201051344000438","174011321042388",29.46,28.00,0,332.73,378.12,102.4,96.9,0.477,154534.0,154534.0,3754,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173325,139591.00
06/24/2015 15:15,2,3.414,ACTIVE,216.22,348.06,59.981,1435173304,"201051344001135","174011321042388",29.34,28.30,0,332.43,378.42,101.5,96.1,0.468,145851.5,145851.5,3749,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173326,139592.00
06/24/2015 15:15,2,3.488,ACTIVE,216.22,348.96,59.996,1435173304,"201051344000417","174011321042388",28.57,28.30,0,333.03,377.82,101.0,95.5,0.477,150356.5,150356.5,3751,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173327,139593.00
06/24/2015 15:15,2,3.520,ACTIVE,215.54,348.06,59.944,1435173304,"201051344000594","174011321042388",29.08,28.30,0,329.43,381.12,103.7,98.2,0.477,150382.9,150382.9,3752,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173328,139594.00
06/24/2015 15:15,2,3.545,ACTIVE,216.00,349.56,59.981,1435173304,"274151322000083","174011321042388",28.82,33.50,0,333.63,370.60,103.5,97.9,0.402,434366.9,434366.9,5062,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173329,139595.00
06/24/2015 15:15,2,3.537,ACTIVE,216.67,349.56,59.975,1435173304,"201051344000585","174011321042388",28.94,28.50,0,332.73,378.12,103.7,98.2,0.482,149324.6,149324.6,3753,0,0,0,L,1122011218,0,123.36,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173330,139596.00
06/24/2015 15:15,2,3.512,ACTIVE,215.77,347.16,59.938,1435173304,"274151322000054","174011321042388",28.77,33.30,0,333.63,371.21,102.4,96.9,0.393,429601.5,429601.5,4649,0,0,0,L,1151911521,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173331,139597.00
06/24/2015 15:15,2,3.527,ACTIVE,216.45,348.66,59.954,1435173304,"201051344001203","174011321042388",28.88,28.00,0,333.03,379.62,103.2,97.7,0.486,150567.3,150567.3,3757,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173332,139598.00
06/24/2015 15:15,2,3.475,ACTIVE,215.77,348.06,59.954,1435173304,"201051344000646","174011321042388",29.08,27.50,0,331.83,378.42,102.3,96.8,0.486,148014.9,148014.9,3750,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173333,139599.00
06/24/2015 15:15,2,2.398,ACTIVE,216.67,423.50,59.970,1435173304,"274151322000068","174011321042388",38.82,34.00,0,395.25,465.89,94.5,89.3,0.354,338481.5,338481.5,4734,0,0,0,L,1151911521,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173334,139600.00
06/24/2015 15:15,2,3.738,ACTIVE,216.67,351.37,59.959,1435173304,"274151322000076","174011321042388",29.28,33.30,0,333.93,370.90,110.8,105.0,0.424,457870.4,457870.4,5056,0,0,0,L,1151911521,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173335,139601.00
06/24/2015 15:15,1,2.168,ACTIVE,216.9,348.72,60.03,1435173304,"033051125000132","174011321042388",34.93,24,0.325,303.23,447.06,75.3,70.2,0.352,22272,22287.5,400,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173336,139602.00
06/24/2015 15:15,1,2.506,ACTIVE,216.9,354.09,60.03,1435173304,"033051125000150","174011321042388",39.70,25,0.439,316.09,363.12,99.0,95.0,0.458,29598.5,29619.699999988,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173338,139603.00
06/24/2015 15:15,2,3.531,ACTIVE,215.77,347.16,59.954,1435173304,"201051344000890","174011321042388",29.14,27.80,0,331.83,378.42,104.2,98.7,0.477,152167.1,152167.1,3755,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173339,139604.00
06/24/2015 15:15,2,3.523,ACTIVE,216.67,348.96,59.949,1435173304,"201051344000900","174011321042388",28.90,27.30,0,333.63,379.32,103.2,97.7,0.477,152363.0,152363.0,3760,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173340,139605.00
06/24/2015 15:15,2,3.561,ACTIVE,216.45,351.37,59.949,1435173304,"201051344000633","174011321042388",28.69,27.80,0,333.03,379.32,103.5,98.0,0.491,142113.1,142113.1,3764,0,0,0,L,1122011218,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173341,139606.00
06/24/2015 15:15,1,3.366,ALERT,216.7,341.62,60.00,1435173304,"040051121000185","174011321042388",26.11,25,0.383,319.92,358.56,87.4,82.7,0.405,26405.099999999,26423.200000023,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435173342,139607.00
06/24/2015 15:15,2,3.586,ACTIVE,216.67,348.66,59.991,1435173304,"201051344000983","174011321042388",28.63,28.50,0,333.33,379.62,104.0,98.5,0.495,149302.5,149302.5,3764,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173343,139608.00
06/24/2015 15:15,2,3.551,ACTIVE,216.45,348.96,59.975,1435173304,"201051344000917","174011321042388",29.10,29.00,0,332.43,378.42,104.7,99.1,0.495,152642.2,152642.2,3764,0,0,0,L,1122011218,0,123.36,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173344,139609.00
06/24/2015 15:15,1,3.435,ACTIVE,216.3,353.29,60.03,1435173304,"040051121000116","174011321042388",26.15,23,0.393,316.93,358.52,89.4,84.7,0.412,26200.900000036,26219.5,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173345,139610.00
06/24/2015 15:15,1,2.203,ACTIVE,216.6,334.08,60.00,1435173304,"033051125000135","174011321042388",34.73,25,0.336,305.44,450.32,76.1,72.6,0.358,22205.00000001,22220.20000001,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173346,139611.00
06/24/2015 15:15,2,3.557,ACTIVE,216.90,349.26,59.986,1435173304,"201051344000648","174011321042388",28.88,26.80,0,333.93,379.62,104.1,98.6,0.499,148569.5,148569.5,3757,0,0,0,L,1122011218,0,123.36,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173347,139612.00
06/24/2015 15:15,2,3.580,ACTIVE,216.45,348.96,59.965,1435173304,"201051344001093","174011321042388",28.96,28.00,0,333.33,378.42,105.0,99.4,0.477,150760.5,150760.5,3755,0,0,0,L,1122011218,0,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173348,139613.00
06/24/2015 15:15,2,3.645,ACTIVE,216.90,350.17,59.975,1435173304,"201051344000645","174011321042388",28.47,28.30,0,333.63,379.02,105.0,99.5,0.468,149019.3,149019.3,3762,0,0,0,L,1122011218,0,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173349,139614.00
06/24/2015 15:15,2,3.641,ACTIVE,216.22,352.87,59.959,1435173304,"274151322000085","174011321042388",28.78,32.00,0,333.93,370.60,106.0,100.4,0.402,431745.4,431745.4,5052,0,0,0,L,1151911521,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173350,139615.00
06/24/2015 15:15,2,3.635,ACTIVE,216.67,350.17,59.975,1435173304,"201051344000651","174011321042388",28.86,28.00,0,333.63,378.12,106.2,100.6,0.495,148423.8,148423.8,3757,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173351,139616.00
06/24/2015 15:15,2,3.596,ACTIVE,216.45,348.36,59.944,1435173304,"201051344000867","174011321042388",29.10,28.50,0,332.73,378.72,106.0,100.3,0.486,140754.1,140754.1,3763,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173352,139617.00
06/24/2015 15:15,1,3.489,ACTIVE,216.3,330.36,60.00,1435173304,"040051121000095","174011321042388",23.62,25,0.358,300.88,448.37,82.0,77.2,0.375,26942.399999976,26958.5,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173353,139618.00
06/24/2015 15:15,2,3.598,ACTIVE,215.77,348.06,59.991,1435173304,"201051344001230","174011321042388",29.32,27.50,0,329.73,376.92,106.7,101.1,0.508,151907.9,151907.9,3767,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173354,139619.00
06/24/2015 15:15,2,3.596,ACTIVE,216.90,349.56,59.981,1435173304,"201051344000576","174011321042388",28.96,27.50,0,333.93,379.32,105.5,99.9,0.482,148345.7,148345.7,3766,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173355,139620.00
06/24/2015 15:15,2,3.658,ACTIVE,217.13,349.26,59.975,1435173304,"201051344000579","174011321042388",29.20,28.80,0,333.33,379.02,108.3,102.6,0.508,154540.9,154540.9,3752,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435173356,139621.00
06/24/2015 15:30,2,2.020,ACTIVE,213.51,354.07,59.975,1435174204,"201051344000955","174011321042388",28.73,27.80,0,319.81,419.00,58.8,54.8,0.491,153871.8,153871.8,3760,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174205,139622.00
06/24/2015 15:30,1,1.907,ACTIVE,215.8,363.19,60.03,1435174204,"040051121000195","174011321042388",25.11,25,0.307,305.96,449.69,47.6,50.4,0.336,28682.4,28698.5,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174206,139623.00
06/24/2015 15:30,2,2.111,ACTIVE,214.19,363.69,59.954,1435174204,"274151322000095","174011321042388",28.61,32.40,0,328.52,405.47,61.2,57.1,0.420,452166.7,452166.7,4677,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174207,139624.00
06/24/2015 15:30,2,2.020,ACTIVE,214.19,355.28,59.959,1435174204,"201051344000868","174011321042388",28.41,26.30,0,317.40,414.49,58.1,54.2,0.473,140120.3,140120.3,3762,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174208,139625.00
06/24/2015 15:30,2,1.986,ACTIVE,215.09,355.28,59.981,1435174204,"201051344000853","174011321042388",28.82,28.00,0,320.41,421.70,58.0,54.1,0.495,146390.2,146390.2,3759,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174209,139626.00
