ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 15:30,2,1.967,ACTIVE,214.64,356.48,59.996,1435174204,"201051344000582","174011321042388",28.69,27.80,0,318.00,419.00,57.1,53.2,0.482,146863.4,146863.4,3754,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174210,139627.00
06/24/2015 15:30,1,1.888,ACTIVE,216.2,366.19,60.03,1435174204,"040051121000097","174011321042388",25.98,26,0.312,303.81,451.67,48.8,51.3,0.342,26688.600000024,26705.300000012,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174211,139628.00
06/24/2015 15:30,2,1.965,ACTIVE,214.41,356.18,59.928,1435174204,"201051344000469","174011321042388",29.04,26.80,0,317.70,422.90,57.8,53.9,0.486,141617.2,141617.2,3757,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174212,139629.00
06/24/2015 15:30,2,1.957,ACTIVE,214.41,358.58,59.965,1435174204,"201051344000988","174011321042388",28.96,28.30,0,318.00,421.70,57.5,53.5,0.468,141326.1,141326.1,3754,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174213,139630.00
06/24/2015 15:30,2,1.992,ACTIVE,214.41,354.97,59.975,1435174204,"201051344001158","174011321042388",28.41,27.80,0,316.80,422.00,57.4,53.4,0.451,147502.6,147502.6,3752,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174214,139631.00
06/24/2015 15:30,2,1.979,ACTIVE,214.19,355.58,60.007,1435174204,"201051344001025","174011321042388",28.92,27.80,0,322.21,418.70,58.0,54.0,0.460,150719.8,150719.8,3753,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174214,139632.00
06/24/2015 15:30,1,1.452,ACTIVE,215.8,338.36,60.00,1435174204,"033051125000118","174011321042388",36.88,25,0.349,305.92,450.17,53.3,61.8,0.274,29608.7,29627.3,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174216,139633.00
06/24/2015 15:30,2,1.961,ACTIVE,214.19,354.97,59.965,1435174204,"201051344000569","174011321042388",28.75,28.00,0,319.21,420.20,57.1,53.2,0.455,154356.6,154356.6,3762,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174217,139634.00
06/24/2015 15:30,2,1.361,ACTIVE,214.87,403.07,59.965,1435174204,"274151322000094","174011321042388",37.55,33.30,0,385.33,460.47,51.6,47.9,0.349,339465.9,339465.9,5127,0,0,0,L,1151911521,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174218,139635.00
06/24/2015 15:30,1,1.901,ACTIVE,215.9,360.85,60.03,1435174204,"040051121000068","174011321042388",23.55,26,0.281,304.49,450.04,44.5,40.6,0.282,26201.100000012,26215.999999988,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174219,139636.00
06/24/2015 15:30,2,1.971,ACTIVE,214.41,355.88,60.023,1435174204,"201051344000458","174011321042388",28.71,28.30,0,320.71,418.39,57.3,53.4,0.513,150113.6,150113.6,3758,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174220,139637.00
06/24/2015 15:30,2,1.938,ACTIVE,213.96,347.46,59.938,1435174204,"274151322000087","174011321042388",27.65,38.60,0,329.73,401.86,54.2,50.4,0.358,409922.2,409922.2,4646,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174221,139638.00
06/24/2015 15:30,2,1.994,ACTIVE,213.96,353.17,59.991,1435174204,"274151322000052","174011321042388",28.31,32.00,0,330.03,404.87,57.2,53.3,0.389,438167.7,438167.7,5053,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174222,139639.00
06/24/2015 15:30,2,1.963,ACTIVE,213.96,355.58,59.981,1435174204,"201051344001145","174011321042388",28.90,27.00,0,319.51,418.70,57.5,53.6,0.460,155286.3,155286.3,3768,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174223,139640.00
06/24/2015 15:30,2,1.926,ACTIVE,214.41,354.67,59.996,1435174204,"201051344000685","174011321042388",28.98,26.80,0,316.80,419.90,56.6,52.7,0.491,154445.1,154445.1,3769,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174224,139641.00
06/24/2015 15:30,2,1.939,ACTIVE,215.09,353.47,59.986,1435174204,"274151322000088","174011321042388",27.97,31.50,0,330.63,402.46,55.0,51.1,0.362,419623.4,419623.4,4660,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174224,139642.00
06/24/2015 15:30,2,1.969,ACTIVE,214.41,354.67,59.981,1435174204,"201051344000438","174011321042388",28.53,27.30,0,317.70,419.90,56.9,53.0,0.473,154553.5,154553.5,3755,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174225,139643.00
06/24/2015 15:30,2,1.975,ACTIVE,213.96,354.07,60.007,1435174204,"201051344001135","174011321042388",28.45,28.00,0,317.10,418.09,56.9,53.0,0.468,145870.9,145870.9,3750,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174226,139644.00
06/24/2015 15:30,2,1.922,ACTIVE,213.96,354.37,60.002,1435174204,"201051344000417","174011321042388",28.94,27.50,0,320.71,417.19,56.3,52.4,0.464,150375.7,150375.7,3752,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174228,139645.00
06/24/2015 15:30,2,1.967,ACTIVE,213.74,354.97,59.991,1435174204,"201051344000594","174011321042388",28.94,27.50,0,320.11,416.89,57.7,53.8,0.468,150402.6,150402.6,3753,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174229,139646.00
06/24/2015 15:30,2,1.945,ACTIVE,213.51,350.47,59.965,1435174204,"274151322000083","174011321042388",28.45,32.20,0,330.93,404.27,56.0,52.2,0.393,434386.2,434386.2,5063,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174229,139647.00
06/24/2015 15:30,2,1.973,ACTIVE,213.96,355.58,60.002,1435174204,"201051344000585","174011321042388",28.71,28.30,0,321.01,419.90,57.4,53.5,0.473,149344.2,149344.2,3754,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174230,139648.00
06/24/2015 15:30,2,1.947,ACTIVE,214.19,348.66,59.991,1435174204,"274151322000054","174011321042388",28.23,32.40,0,331.23,404.27,55.6,51.8,0.380,429620.6,429620.6,4650,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174231,139649.00
06/24/2015 15:30,2,1.971,ACTIVE,213.96,353.17,60.002,1435174204,"201051344001203","174011321042388",28.37,27.50,0,320.11,419.60,56.6,52.7,0.468,150586.8,150586.8,3758,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174232,139650.00
06/24/2015 15:30,2,1.918,ACTIVE,213.29,353.47,59.981,1435174204,"201051344000646","174011321042388",28.86,27.30,0,318.61,419.90,56.1,52.2,0.473,148034.2,148034.2,3751,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174233,139651.00
06/24/2015 15:30,2,1.334,ACTIVE,214.64,405.47,59.975,1435174204,"274151322000068","174011321042388",37.47,33.50,0,379.02,468.59,51.3,47.6,0.345,338499.0,338499.0,4735,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174234,139652.00
06/24/2015 15:30,2,2.053,ACTIVE,215.09,353.47,60.002,1435174204,"274151322000076","174011321042388",28.77,32.40,0,330.33,405.17,59.9,55.9,0.411,457891.1,457891.1,5057,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174235,139653.00
06/24/2015 15:30,1,1.163,ACTIVE,215.8,374.25,60.03,1435174204,"033051125000132","174011321042388",33.51,25,0.221,304.03,447.56,38.7,29.3,0.158,22287.5,22300.700000048,402,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174236,139654.00
06/24/2015 15:30,1,1.391,ACTIVE,215.5,336.84,60.03,1435174204,"033051125000150","174011321042388",38.16,26,0.312,306.45,453.28,52.8,43.2,0.377,29619.699999988,29638,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174237,139655.00
06/24/2015 15:30,2,1.961,ACTIVE,213.51,352.87,59.975,1435174204,"201051344000890","174011321042388",28.57,26.80,0,320.71,418.39,56.8,52.9,0.477,152186.5,152186.5,3756,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174238,139656.00
06/24/2015 15:30,2,1.887,ACTIVE,213.74,353.47,60.007,1435174204,"201051344000900","174011321042388",28.92,27.00,0,318.30,415.39,55.3,51.5,0.455,152382.1,152382.1,3761,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174239,139657.00
06/24/2015 15:30,2,1.920,ACTIVE,213.96,354.97,59.981,1435174204,"201051344000633","174011321042388",28.69,26.80,0,319.21,415.69,55.8,51.9,0.455,142132.4,142132.4,3765,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174240,139658.00
06/24/2015 15:30,1,1.830,ACTIVE,215.8,347.74,60.03,1435174204,"040051121000185","174011321042388",24.03,26,0.267,305.00,449.46,43.7,43.2,0.319,26423.200000023,26438.799999987,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174241,139659.00
06/24/2015 15:30,2,1.904,ACTIVE,214.19,354.67,60.034,1435174204,"201051344000983","174011321042388",29.18,28.00,0,319.81,416.59,56.3,52.4,0.473,149321.8,149321.8,3765,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174242,139660.00
06/24/2015 15:30,2,1.904,ACTIVE,213.96,353.47,59.986,1435174204,"201051344000917","174011321042388",28.80,28.80,0,321.01,418.09,55.6,51.7,0.491,152661.4,152661.4,3765,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174243,139661.00
06/24/2015 15:30,1,1.845,ACTIVE,215.1,361.66,60.03,1435174204,"040051121000116","174011321042388",25.67,24,0.306,303.39,450.14,47.1,48.1,0.310,26219.5,26234.800000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174244,139662.00
06/24/2015 15:30,1,1.161,ACTIVE,215.3,372.40,60.03,1435174204,"033051125000135","174011321042388",34.40,27,0.260,305.48,450.37,39.7,41.4,0.172,22220.20000001,22233.80000001,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174246,139663.00
06/24/2015 15:30,2,1.873,ACTIVE,213.74,354.37,59.975,1435174204,"201051344000648","174011321042388",29.04,26.30,0,317.10,415.99,55.1,51.3,0.460,148588.5,148588.5,3758,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174247,139664.00
06/24/2015 15:30,2,1.889,ACTIVE,213.96,354.07,60.012,1435174204,"201051344001093","174011321042388",28.88,27.80,0,318.91,416.89,55.3,51.4,0.446,150779.6,150779.6,3756,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174248,139665.00
06/24/2015 15:30,2,1.889,ACTIVE,214.64,353.47,59.970,1435174204,"201051344000645","174011321042388",28.73,28.00,0,318.30,415.09,54.9,51.1,0.455,149038.3,149038.3,3763,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174249,139666.00
06/24/2015 15:30,2,1.914,ACTIVE,214.64,359.48,59.965,1435174204,"274151322000085","174011321042388",28.17,31.80,0,331.83,403.37,54.6,50.8,0.380,431764.4,431764.4,5053,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174250,139667.00
06/24/2015 15:30,2,1.873,ACTIVE,214.41,353.17,59.996,1435174204,"201051344000651","174011321042388",28.84,28.00,0,321.91,419.00,54.7,50.9,0.468,148442.8,148442.8,3758,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174251,139668.00
06/24/2015 15:30,2,1.898,ACTIVE,214.19,354.07,59.981,1435174204,"201051344000867","174011321042388",28.75,27.50,0,318.61,415.39,55.3,51.5,0.442,140773.2,140773.2,3764,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174251,139669.00
06/24/2015 15:30,1,1.809,ACTIVE,215.4,381.16,60.03,1435174204,"040051121000095","174011321042388",23.46,26,0.247,300.53,447.00,42.2,42.1,0.135,26958.5,26972.600000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174253,139670.00
06/24/2015 15:30,2,1.859,ACTIVE,213.74,353.17,60.002,1435174204,"201051344001230","174011321042388",29.12,26.50,0,319.51,418.70,54.9,51.0,0.464,151927.0,151927.0,3768,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174254,139671.00
06/24/2015 15:30,2,1.850,ACTIVE,214.64,356.48,60.012,1435174204,"201051344000576","174011321042388",28.82,27.00,0,318.91,419.30,54.0,50.2,0.429,148364.5,148364.5,3767,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174255,139672.00
06/24/2015 15:30,2,1.906,ACTIVE,214.41,356.78,60.018,1435174204,"201051344000579","174011321042388",28.90,28.00,0,322.21,422.90,55.9,52.0,0.460,154560.2,154560.2,3753,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435174256,139673.00
06/24/2015 15:45,2,1.465,ACTIVE,212.83,347.76,59.949,1435175103,"201051344000955","174011321042388",28.73,26.50,0,324.02,381.12,42.6,39.2,0.349,153883.7,153883.7,3761,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175104,139674.00
06/24/2015 15:45,1,1.348,ACTIVE,214.9,368.49,60.00,1435175103,"040051121000195","174011321042388",25.10,25,0.209,318.48,443.65,33.6,33.5,0.205,28698.5,28707.9,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175106,139675.00
06/24/2015 15:45,2,1.510,ACTIVE,214.41,354.07,59.949,1435175103,"274151322000095","174011321042388",28.78,31.50,0,325.52,376.62,44.0,40.5,0.296,452179.4,452179.4,4678,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175107,139676.00
06/24/2015 15:45,2,1.438,ACTIVE,213.06,347.76,59.954,1435175103,"201051344000868","174011321042388",28.71,25.30,0,324.02,381.12,41.8,38.4,0.331,140132.2,140132.2,3763,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175108,139677.00
06/24/2015 15:45,2,1.424,ACTIVE,213.96,348.96,59.959,1435175103,"201051344000853","174011321042388",28.86,26.50,0,325.22,383.83,41.7,38.3,0.331,146402.0,146402.0,3760,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175108,139678.00
06/24/2015 15:45,2,1.420,ACTIVE,213.96,348.36,59.954,1435175103,"201051344000582","174011321042388",28.35,27.30,0,323.72,383.53,40.8,37.4,0.331,146875.0,146875.0,3755,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175109,139679.00
06/24/2015 15:45,1,1.348,ACTIVE,215.0,393.65,60.00,1435175103,"040051121000097","174011321042388",25.98,26,0.204,319.28,441.36,34.8,27.3,0.104,26705.300000012,26715.100000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175111,139680.00
06/24/2015 15:45,2,1.418,ACTIVE,213.74,349.56,59.986,1435175103,"201051344000469","174011321042388",28.88,25.50,0,324.92,383.53,41.5,38.1,0.345,141629.0,141629.0,3758,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175111,139681.00
06/24/2015 15:45,2,1.420,ACTIVE,213.29,349.56,59.981,1435175103,"201051344000988","174011321042388",28.57,27.00,0,324.32,383.23,41.2,37.8,0.331,141337.9,141337.9,3755,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175112,139682.00
06/24/2015 15:45,2,1.418,ACTIVE,213.51,348.96,59.986,1435175103,"201051344001158","174011321042388",28.47,26.50,0,323.41,382.03,40.9,37.6,0.336,147514.3,147514.3,3753,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175113,139683.00
06/24/2015 15:45,2,1.414,ACTIVE,213.06,347.76,59.981,1435175103,"201051344001025","174011321042388",28.90,26.80,0,324.32,381.12,41.4,38.1,0.331,150731.7,150731.7,3754,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175114,139684.00
06/24/2015 15:45,1,1.001,ACTIVE,214.9,408.69,60.00,1435175103,"033051125000118","174011321042388",38.91,25,0.234,305.04,447.36,38.7,40.0,0.093,29627.3,29638.4,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175115,139685.00
06/24/2015 15:45,2,1.400,ACTIVE,213.51,348.96,59.986,1435175103,"201051344000569","174011321042388",28.84,26.80,0,324.62,382.03,40.9,37.6,0.331,154368.4,154368.4,3763,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175116,139686.00
06/24/2015 15:45,2,0.957,ACTIVE,213.51,409.98,59.928,1435175103,"274151322000094","174011321042388",37.83,33.00,0,337.24,444.54,36.4,33.2,0.247,339476.5,339476.5,5128,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175118,139687.00
06/24/2015 15:45,1,1.352,ACTIVE,215.0,392.82,60.00,1435175103,"040051121000068","174011321042388",23.35,26,0.231,319.80,442.28,31.4,30.5,0.047,26215.999999988,26224.8,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175119,139688.00
06/24/2015 15:45,2,1.387,ACTIVE,213.29,347.76,59.965,1435175103,"201051344000458","174011321042388",28.88,27.00,0,324.62,382.33,40.6,37.2,0.358,150125.4,150125.4,3759,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175120,139689.00
06/24/2015 15:45,2,1.373,ACTIVE,214.19,349.86,59.933,1435175103,"274151322000087","174011321042388",27.65,38.60,0,325.82,373.01,38.5,35.2,0.256,409933.5,409933.5,4647,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175121,139690.00
06/24/2015 15:45,2,1.404,ACTIVE,213.29,348.36,59.954,1435175103,"274151322000052","174011321042388",28.49,31.00,0,324.62,374.51,40.5,37.1,0.270,438179.6,438179.6,5054,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175122,139691.00
06/24/2015 15:45,2,1.398,ACTIVE,213.29,348.36,59.954,1435175103,"201051344001145","174011321042388",28.55,26.00,0,324.62,382.33,40.5,37.1,0.327,155298.1,155298.1,3769,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175123,139692.00
06/24/2015 15:45,2,1.355,ACTIVE,213.29,348.36,59.959,1435175103,"201051344000685","174011321042388",28.82,25.80,0,324.62,380.22,39.6,36.3,0.327,154456.7,154456.7,3770,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175124,139693.00
06/24/2015 15:45,2,1.371,ACTIVE,212.83,350.47,59.986,1435175103,"274151322000088","174011321042388",27.77,30.80,0,325.22,374.51,38.5,35.3,0.261,419634.9,419634.9,4661,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175125,139694.00
06/24/2015 15:45,2,1.375,ACTIVE,213.29,348.06,59.991,1435175103,"201051344000438","174011321042388",28.84,25.80,0,323.72,380.22,40.2,36.9,0.331,154565.2,154565.2,3756,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175126,139695.00
06/24/2015 15:45,2,1.381,ACTIVE,213.06,346.26,59.986,1435175103,"201051344001135","174011321042388",28.80,27.30,0,324.02,379.62,40.4,37.0,0.318,145882.7,145882.7,3751,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175127,139696.00
06/24/2015 15:45,2,1.377,ACTIVE,213.29,348.06,59.965,1435175103,"201051344000417","174011321042388",28.67,26.30,0,323.41,380.22,40.0,36.7,0.327,150387.5,150387.5,3753,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175128,139697.00
06/24/2015 15:45,2,1.387,ACTIVE,212.61,347.76,59.991,1435175103,"201051344000594","174011321042388",28.77,26.30,0,322.81,380.52,40.4,37.1,0.331,150414.6,150414.6,3754,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175129,139698.00
06/24/2015 15:45,2,1.357,ACTIVE,214.19,348.66,59.981,1435175103,"274151322000083","174011321042388",28.45,31.30,0,325.52,373.61,39.1,35.8,0.274,434398.0,434398.0,5064,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175129,139699.00
06/24/2015 15:45,2,1.400,ACTIVE,213.29,348.36,59.981,1435175103,"201051344000585","174011321042388",28.43,27.00,0,324.92,381.42,40.4,37.0,0.327,149356.2,149356.2,3755,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175130,139700.00
06/24/2015 15:45,2,1.357,ACTIVE,213.29,343.85,59.944,1435175103,"274151322000054","174011321042388",28.19,31.80,0,325.52,374.81,38.8,35.5,0.252,429632.3,429632.3,4651,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175131,139701.00
06/24/2015 15:45,2,1.377,ACTIVE,213.29,347.46,59.965,1435175103,"201051344001203","174011321042388",28.41,26.50,0,325.22,381.12,39.7,36.4,0.327,150598.6,150598.6,3759,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175132,139702.00
06/24/2015 15:45,2,1.344,ACTIVE,212.38,347.16,59.922,1435175103,"201051344000646","174011321042388",28.77,26.50,0,322.81,379.62,39.2,35.9,0.327,148045.9,148045.9,3752,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175133,139703.00
06/24/2015 15:45,2,0.896,ACTIVE,214.87,413.59,59.986,1435175103,"274151322000068","174011321042388",38.90,33.00,0,338.14,451.76,35.4,32.3,0.217,338509.6,338509.6,4736,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175134,139704.00
06/24/2015 15:45,2,1.438,ACTIVE,214.19,345.96,59.981,1435175103,"274151322000076","174011321042388",28.57,31.30,0,326.42,376.31,41.6,38.2,0.283,457903.7,457903.7,5058,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175135,139705.00
06/24/2015 15:45,1,0.851,ACTIVE,215.1,364.71,60.03,1435175103,"033051125000132","174011321042388",33.37,25,0.248,309.59,442.66,28.2,33.4,0.147,22300.700000048,22308,404,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175136,139706.00
06/24/2015 15:45,1,0.941,ACTIVE,214.8,361.93,60.03,1435175103,"033051125000150","174011321042388",39.14,26,0.227,306.92,449.97,36.6,30.6,0.246,29638,29649.100000024,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175137,139707.00
06/24/2015 15:45,2,1.375,ACTIVE,212.83,346.86,60.002,1435175103,"201051344000890","174011321042388",28.45,25.80,0,323.72,379.62,39.6,36.3,0.318,152198.5,152198.5,3757,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175138,139708.00
06/24/2015 15:45,2,1.305,ACTIVE,213.29,347.46,59.965,1435175103,"201051344000900","174011321042388",28.71,26.00,0,323.41,381.12,38.0,34.7,0.314,152393.7,152393.7,3762,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175139,139709.00
06/24/2015 15:45,2,1.324,ACTIVE,213.29,347.76,60.007,1435175103,"201051344000633","174011321042388",28.77,25.30,0,324.02,381.73,38.6,35.4,0.305,142144.1,142144.1,3766,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175140,139710.00
06/24/2015 15:45,1,1.320,ACTIVE,215.1,396.34,60.03,1435175103,"040051121000185","174011321042388",19.39,26,0.144,314.85,440.99,25.4,22.8,0.025,26438.799999987,26447.299999987,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175142,139711.00
06/24/2015 15:45,2,1.334,ACTIVE,213.29,347.76,59.959,1435175103,"201051344000983","174011321042388",28.84,26.80,0,324.02,381.42,39.0,35.8,0.314,149333.7,149333.7,3766,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175142,139712.00
06/24/2015 15:45,2,1.314,ACTIVE,213.29,348.36,60.012,1435175103,"201051344000917","174011321042388",28.69,28.30,0,323.41,380.22,38.2,34.9,0.305,152673.1,152673.1,3766,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175143,139713.00
06/24/2015 15:45,1,1.262,ACTIVE,214.7,421.09,60.03,1435175103,"040051121000116","174011321042388",25.73,23,0.160,317.49,443.22,32.3,26.2,0.097,26234.800000012,26244.400000036,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175145,139714.00
06/24/2015 15:45,1,0.802,ACTIVE,215.0,331.80,60.03,1435175103,"033051125000135","174011321042388",33.83,26,0.167,315.69,443.94,27.0,15.4,0.280,22233.80000001,22242.00000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175146,139715.00
06/24/2015 15:45,2,1.295,ACTIVE,213.51,347.46,59.965,1435175103,"201051344000648","174011321042388",28.78,25.30,0,324.02,381.42,37.8,34.5,0.301,148600.1,148600.1,3759,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175147,139716.00
06/24/2015 15:45,2,1.312,ACTIVE,212.83,347.16,59.970,1435175103,"201051344001093","174011321042388",28.71,26.80,0,324.62,380.52,38.2,34.9,0.305,150791.2,150791.2,3757,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175148,139717.00
06/24/2015 15:45,2,1.285,ACTIVE,213.51,346.86,59.996,1435175103,"201051344000645","174011321042388",28.75,26.80,0,325.52,381.73,37.5,34.3,0.305,149049.9,149049.9,3764,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175149,139718.00
06/24/2015 15:45,2,1.289,ACTIVE,214.19,347.76,59.938,1435175103,"274151322000085","174011321042388",28.41,31.30,0,326.42,373.91,37.1,33.9,0.234,431776.0,431776.0,5054,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175150,139719.00
06/24/2015 15:45,2,1.287,ACTIVE,213.29,346.26,59.959,1435175103,"201051344000651","174011321042388",28.57,27.30,0,325.52,380.82,37.3,34.1,0.296,148454.4,148454.4,3759,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175151,139720.00
06/24/2015 15:45,2,1.287,ACTIVE,213.06,345.96,59.949,1435175103,"201051344000867","174011321042388",28.92,25.80,0,324.62,379.92,37.8,34.5,0.296,140784.9,140784.9,3765,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175152,139721.00
06/24/2015 15:45,1,1.258,ACTIVE,214.5,416.99,60.03,1435175103,"040051121000095","174011321042388",23.23,26,0.173,312.34,440.32,29.0,15.8,0.071,26972.600000024,26980.899999976,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175153,139722.00
06/24/2015 15:45,2,1.289,ACTIVE,212.83,346.26,60.012,1435175103,"201051344001230","174011321042388",28.61,25.80,0,320.71,378.72,37.4,34.1,0.309,151938.6,151938.6,3769,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175154,139723.00
06/24/2015 15:45,2,1.258,ACTIVE,213.51,348.36,59.991,1435175103,"201051344000576","174011321042388",28.80,26.00,0,324.62,381.73,36.7,33.5,0.283,148376.0,148376.0,3768,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175155,139724.00
06/24/2015 15:45,2,1.301,ACTIVE,213.06,347.16,59.965,1435175103,"201051344000579","174011321042388",28.90,27.00,0,324.02,381.42,38.1,34.9,0.309,154572.1,154572.1,3754,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435175156,139725.00
06/24/2015 16:00,2,0.965,ACTIVE,212.38,342.05,60.002,1435176003,"201051344000955","174011321042388",28.96,25.30,0,329.43,366.10,28.4,25.5,0.225,153890.0,153890.0,3762,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176005,139726.00
06/24/2015 16:00,1,0.873,ACTIVE,214.8,334.66,60.03,1435176003,"040051121000195","174011321042388",24.76,24,0.166,318.41,443.10,21.5,10.2,0.295,28707.9,28712.1,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176006,139727.00
06/24/2015 16:00,2,0.980,ACTIVE,213.51,341.45,60.002,1435176003,"274151322000095","174011321042388",28.73,30.00,0,330.63,363.09,28.6,25.6,0.190,452185.5,452185.5,4679,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176007,139728.00
06/24/2015 16:00,2,0.955,ACTIVE,212.38,342.35,59.975,1435176003,"201051344000868","174011321042388",29.04,24.00,0,328.22,366.40,28.1,25.2,0.208,140138.3,140138.3,3764,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176008,139729.00
06/24/2015 16:00,2,0.959,ACTIVE,213.29,344.15,60.002,1435176003,"201051344000853","174011321042388",28.80,25.00,0,331.23,368.20,28.0,25.1,0.217,146408.1,146408.1,3761,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176009,139730.00
06/24/2015 16:00,2,0.945,ACTIVE,213.06,342.95,59.965,1435176003,"201051344000582","174011321042388",28.75,26.30,0,329.73,366.70,27.6,24.7,0.212,146880.9,146880.9,3756,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176009,139731.00
06/24/2015 16:00,1,0.906,ACTIVE,214.8,374.77,60.07,1435176003,"040051121000097","174011321042388",25.87,25,0.166,318.37,443.41,23.3,18.1,0.185,26715.100000024,26719.600000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176011,139732.00
06/24/2015 16:00,2,0.955,ACTIVE,212.83,343.55,59.981,1435176003,"201051344000469","174011321042388",29.04,24.30,0,329.73,367.60,28.1,25.2,0.221,141635.1,141635.1,3759,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176012,139733.00
06/24/2015 16:00,2,0.936,ACTIVE,212.61,343.55,59.975,1435176003,"201051344000988","174011321042388",29.08,25.80,0,329.13,368.80,27.6,24.7,0.230,141343.9,141343.9,3756,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176012,139734.00
06/24/2015 16:00,2,0.955,ACTIVE,212.83,343.25,60.002,1435176003,"201051344001158","174011321042388",28.75,25.00,0,329.13,367.60,27.8,24.9,0.230,147520.4,147520.4,3754,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176013,139735.00
06/24/2015 16:00,2,0.967,ACTIVE,212.61,341.15,60.023,1435176003,"201051344001025","174011321042388",28.92,25.30,0,329.43,367.90,28.4,25.5,0.217,150737.8,150737.8,3755,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176014,139736.00
06/24/2015 16:00,1,0.685,ACTIVE,214.2,377.32,60.03,1435176003,"033051125000118","174011321042388",38.82,24,0.192,320.64,443.38,26.4,16.1,0.230,29638.4,29643.7,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176015,139737.00
06/24/2015 16:00,2,0.965,ACTIVE,212.61,342.95,60.039,1435176003,"201051344000569","174011321042388",29.00,25.30,0,330.03,367.00,28.4,25.5,0.230,154374.5,154374.5,3764,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176016,139738.00
06/24/2015 16:00,2,0.652,ACTIVE,213.74,402.46,59.991,1435176003,"274151322000094","174011321042388",37.59,32.20,0,335.74,428.31,24.9,22.1,0.168,339481.6,339481.6,5129,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176017,139739.00
06/24/2015 16:00,1,0.908,ACTIVE,214.6,353.32,60.07,1435176003,"040051121000068","174011321042388",23.65,25,0.170,319.49,442.09,21.3,22.7,0.138,26224.8,26228.8,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176019,139740.00
06/24/2015 16:00,2,0.975,ACTIVE,212.83,342.65,60.023,1435176003,"201051344000458","174011321042388",28.73,25.50,0,329.73,367.60,28.4,25.5,0.230,150131.5,150131.5,3760,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176020,139741.00
06/24/2015 16:00,2,0.973,ACTIVE,213.96,343.25,59.991,1435176003,"274151322000087","174011321042388",27.73,37.80,0,331.23,360.38,27.3,24.4,0.181,409939.0,409939.0,4648,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176021,139742.00
06/24/2015 16:00,2,0.992,ACTIVE,213.51,343.85,59.986,1435176003,"274151322000052","174011321042388",28.39,29.80,0,330.63,361.29,28.6,25.7,0.190,438185.5,438185.5,5055,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176021,139743.00
06/24/2015 16:00,2,0.971,ACTIVE,212.83,342.35,60.018,1435176003,"201051344001145","174011321042388",29.10,24.80,0,329.73,366.70,28.6,25.7,0.212,155304.2,155304.2,3770,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176022,139744.00
06/24/2015 16:00,2,0.945,ACTIVE,212.83,343.25,60.034,1435176003,"201051344000685","174011321042388",28.94,24.30,0,329.73,366.40,27.7,24.8,0.230,154462.6,154462.6,3771,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176023,139745.00
06/24/2015 16:00,2,0.941,ACTIVE,213.29,341.45,59.975,1435176003,"274151322000088","174011321042388",28.45,29.80,0,330.93,360.69,27.1,24.2,0.172,419640.4,419640.4,4662,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176024,139746.00
06/24/2015 16:00,2,0.965,ACTIVE,212.83,342.95,60.012,1435176003,"201051344000438","174011321042388",29.24,24.30,0,329.73,366.70,28.6,25.7,0.208,154571.3,154571.3,3757,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176025,139747.00
06/24/2015 16:00,2,0.998,ACTIVE,212.38,341.75,60.002,1435176003,"201051344001135","174011321042388",28.84,26.00,0,328.52,365.49,29.2,26.2,0.221,145888.9,145888.9,3752,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176026,139748.00
06/24/2015 16:00,2,0.990,ACTIVE,212.61,343.55,60.023,1435176003,"201051344000417","174011321042388",28.90,25.00,0,330.03,365.80,29.0,26.1,0.225,150393.6,150393.6,3754,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176027,139749.00
06/24/2015 16:00,2,0.984,ACTIVE,212.38,342.35,59.981,1435176003,"201051344000594","174011321042388",29.08,25.00,0,328.52,365.19,29.0,26.1,0.230,150420.8,150420.8,3755,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176028,139750.00
06/24/2015 16:00,2,0.990,ACTIVE,213.51,348.06,59.991,1435176003,"274151322000083","174011321042388",28.39,30.00,0,330.33,360.69,28.5,25.6,0.177,434403.7,434403.7,5065,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176029,139751.00
06/24/2015 16:00,2,1.008,ACTIVE,212.83,344.15,59.991,1435176003,"201051344000585","174011321042388",28.96,25.50,0,329.73,365.49,29.6,26.7,0.230,149362.5,149362.5,3756,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176030,139752.00
06/24/2015 16:00,2,0.980,ACTIVE,213.51,348.36,59.981,1435176003,"274151322000054","174011321042388",28.49,30.50,0,331.53,361.29,28.3,25.4,0.177,429638.1,429638.1,4652,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176031,139753.00
06/24/2015 16:00,2,0.977,ACTIVE,212.61,342.05,59.970,1435176003,"201051344001203","174011321042388",28.96,25.30,0,329.73,366.10,28.7,25.8,0.221,150604.6,150604.6,3760,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176032,139754.00
06/24/2015 16:00,2,0.961,ACTIVE,212.38,343.55,60.018,1435176003,"201051344000646","174011321042388",29.54,25.30,0,328.52,365.19,28.8,25.9,0.208,148051.9,148051.9,3753,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176033,139755.00
06/24/2015 16:00,2,0.680,ACTIVE,214.64,403.97,60.023,1435176003,"274151322000068","174011321042388",37.99,32.00,0,336.64,433.12,26.2,23.4,0.159,338514.9,338514.9,4737,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176034,139756.00
06/24/2015 16:00,2,1.043,ACTIVE,213.51,348.06,59.981,1435176003,"274151322000076","174011321042388",28.53,29.80,0,331.83,362.49,30.1,27.1,0.203,457909.9,457909.9,5059,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176035,139757.00
06/24/2015 16:00,1,0.586,ACTIVE,214.7,388.98,60.07,1435176003,"033051125000132","174011321042388",34.15,24,0.144,319.10,441.06,19.9,16.9,0.115,22308,22311.5,406,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176036,139758.00
06/24/2015 16:00,1,0.706,ACTIVE,214.5,404.34,60.03,1435176003,"033051125000150","174011321042388",39.21,25,0.178,318.36,444.33,27.5,33.7,0.037,29649.100000024,29654.400000036,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176037,139759.00
06/24/2015 16:00,2,1.018,ACTIVE,212.61,342.95,59.986,1435176003,"201051344000890","174011321042388",28.84,24.30,0,328.52,365.80,29.8,26.8,0.221,152204.7,152204.7,3758,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176038,139760.00
06/24/2015 16:00,2,0.955,ACTIVE,212.83,343.55,60.023,1435176003,"201051344000900","174011321042388",29.02,24.80,0,329.43,365.19,28.1,25.2,0.230,152399.5,152399.5,3763,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176039,139761.00
06/24/2015 16:00,2,0.980,ACTIVE,213.06,344.76,59.996,1435176003,"201051344000633","174011321042388",29.14,24.00,0,330.03,365.80,29.0,26.1,0.230,142150.1,142150.1,3767,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176040,139762.00
06/24/2015 16:00,1,0.909,ACTIVE,214.9,416.29,60.07,1435176003,"040051121000185","174011321042388",24.17,25,0.169,318.38,439.97,21.8,12.6,0.007,26447.299999987,26450.999999975,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176041,139763.00
06/24/2015 16:00,2,1.000,ACTIVE,213.06,343.55,59.975,1435176003,"201051344000983","174011321042388",29.28,25.30,0,328.22,365.80,29.7,26.8,0.230,149339.8,149339.8,3767,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176043,139764.00
06/24/2015 16:00,2,0.990,ACTIVE,212.83,343.85,60.012,1435176003,"201051344000917","174011321042388",28.96,27.00,0,329.13,364.59,29.1,26.2,0.234,152679.1,152679.1,3767,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176044,139765.00
06/24/2015 16:00,1,0.969,ACTIVE,214.3,327.70,60.07,1435176003,"040051121000116","174011321042388",25.98,22,0.197,314.55,441.56,25.0,16.1,0.257,26244.400000036,26248.700000048,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176045,139766.00
06/24/2015 16:00,1,0.609,ACTIVE,215.2,383.36,60.07,1435176003,"033051125000135","174011321042388",34.41,25,0.160,320.80,442.03,20.8,17.5,0.041,22242.00000001,22245.90000001,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176046,139767.00
06/24/2015 16:00,2,1.000,ACTIVE,213.06,343.85,60.012,1435176003,"201051344000648","174011321042388",28.90,24.00,0,330.63,365.49,29.3,26.4,0.239,148606.1,148606.1,3760,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176047,139768.00
06/24/2015 16:00,2,1.008,ACTIVE,212.83,343.55,60.023,1435176003,"201051344001093","174011321042388",28.71,25.50,0,329.43,363.99,29.3,26.4,0.212,150797.3,150797.3,3758,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176048,139769.00
06/24/2015 16:00,2,0.990,ACTIVE,213.29,343.85,59.996,1435176003,"201051344000645","174011321042388",28.96,25.30,0,330.63,364.89,29.1,26.1,0.221,149055.8,149055.8,3765,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176049,139770.00
06/24/2015 16:00,2,1.016,ACTIVE,214.41,349.26,59.981,1435176003,"274151322000085","174011321042388",28.45,30.00,0,331.53,359.78,29.2,26.3,0.208,431781.7,431781.7,5055,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176050,139771.00
