ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 16:00,2,0.971,ACTIVE,213.06,343.85,60.039,1435176003,"201051344000651","174011321042388",29.36,26.30,0,329.73,363.69,28.9,26.0,0.230,148460.3,148460.3,3760,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176051,139772.00
06/24/2015 16:00,2,1.006,ACTIVE,212.83,342.35,60.012,1435176003,"201051344000867","174011321042388",29.06,24.50,0,329.43,363.39,29.6,26.7,0.221,140790.9,140790.9,3766,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176051,139773.00
06/24/2015 16:00,1,1.010,ACTIVE,214.4,400.64,60.03,1435176003,"040051121000095","174011321042388",23.09,25,0.174,315.41,437.81,23.2,16.3,0.015,26980.899999976,26984.699999988,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176053,139774.00
06/24/2015 16:00,2,0.998,ACTIVE,212.61,343.55,59.986,1435176003,"201051344001230","174011321042388",29.08,24.80,0,328.52,363.09,29.5,26.5,0.221,151944.5,151944.5,3770,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176054,139775.00
06/24/2015 16:00,2,0.998,ACTIVE,213.29,345.66,60.002,1435176003,"201051344000576","174011321042388",28.94,24.80,0,329.73,363.99,29.3,26.4,0.221,148381.9,148381.9,3769,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176055,139776.00
06/24/2015 16:00,2,1.037,ACTIVE,213.06,343.85,59.954,1435176003,"201051344000579","174011321042388",29.16,25.80,0,330.33,363.99,30.7,27.7,0.243,154578.3,154578.3,3755,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176056,139777.00
06/24/2015 16:15,2,3.512,ACTIVE,215.09,347.16,59.981,1435176903,"201051344000955","174011321042388",29.28,28.00,0,327.62,417.19,104.2,98.6,0.499,153910.8,153910.8,3763,0,0,0,L,1122011218,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176905,139778.00
06/24/2015 16:15,1,3.575,ACTIVE,215.5,351.70,60.03,1435176903,"040051121000195","174011321042388",25.68,25,0.404,305.37,449.03,91.3,86.6,0.426,28712.1,28730.1,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176906,139779.00
06/24/2015 16:15,2,4.035,ACTIVE,214.87,352.87,59.970,1435176903,"274151322000095","174011321042388",28.59,36.30,0,332.13,407.87,116.8,110.8,0.442,452208.5,452208.5,4680,0,0,0,L,1151911521,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176907,139780.00
06/24/2015 16:15,2,3.555,ACTIVE,215.32,348.36,59.970,1435176903,"201051344000868","174011321042388",28.84,26.50,0,327.92,417.19,103.8,98.3,0.473,140159.4,140159.4,3765,0,0,0,L,1122011218,0,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176908,139781.00
06/24/2015 16:15,2,3.453,ACTIVE,216.22,348.66,59.986,1435176903,"201051344000853","174011321042388",28.53,27.30,0,332.13,422.00,99.8,94.4,0.468,146429.2,146429.2,3762,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176909,139782.00
06/24/2015 16:15,2,3.387,ACTIVE,215.77,347.76,60.002,1435176903,"201051344000582","174011321042388",28.43,28.80,0,331.83,417.49,97.5,92.2,0.455,146901.8,146901.8,3757,0,0,0,L,1122011218,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176910,139783.00
06/24/2015 16:15,1,3.279,ACTIVE,216.0,343.78,60.03,1435176903,"040051121000097","174011321042388",25.84,27,0.372,303.14,450.56,84.3,80.1,0.396,26719.600000024,26737.900000036,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176911,139784.00
06/24/2015 16:15,2,3.312,ACTIVE,215.54,347.16,59.949,1435176903,"201051344000469","174011321042388",28.61,26.80,0,330.93,417.79,96.0,90.7,0.464,141656.3,141656.3,3760,0,0,0,L,1122011218,0,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176912,139785.00
06/24/2015 16:15,2,3.314,ACTIVE,215.54,348.66,60.012,1435176903,"201051344000988","174011321042388",28.45,28.30,0,330.93,418.09,95.5,90.3,0.446,141365.1,141365.1,3757,0,0,0,L,1122011218,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176913,139786.00
06/24/2015 16:15,2,3.322,ACTIVE,215.54,347.16,59.986,1435176903,"201051344001158","174011321042388",28.21,27.30,0,330.63,418.09,95.0,89.8,0.451,147541.5,147541.5,3755,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176914,139787.00
06/24/2015 16:15,2,3.344,ACTIVE,214.64,345.66,60.007,1435176903,"201051344001025","174011321042388",28.41,27.80,0,330.93,417.49,96.2,91.0,0.442,150759.3,150759.3,3756,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176915,139788.00
06/24/2015 16:15,1,2.364,ACTIVE,215.7,339.85,60.03,1435176903,"033051125000118","174011321042388",39.22,25,0.410,302.63,447.65,92.2,88.3,0.430,29643.7,29663.4,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176916,139789.00
06/24/2015 16:15,2,3.328,ACTIVE,215.54,348.06,59.991,1435176903,"201051344000569","174011321042388",28.88,28.00,0,330.63,416.89,97.4,92.1,0.455,154395.6,154395.6,3765,0,0,0,L,1122011218,0,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176917,139790.00
06/24/2015 16:15,2,2.344,ACTIVE,215.09,413.89,59.975,1435176903,"274151322000094","174011321042388",38.51,36.50,0,333.63,478.21,91.8,86.7,0.358,339501.4,339501.4,5130,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176918,139791.00
06/24/2015 16:15,1,3.423,ACTIVE,215.5,342.09,60.03,1435176903,"040051121000068","174011321042388",23.61,26,0.354,304.03,448.62,80.4,75.9,0.377,26228.8,26245.400000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176919,139792.00
06/24/2015 16:15,2,3.535,ACTIVE,215.77,347.46,60.012,1435176903,"201051344000458","174011321042388",28.98,27.80,0,331.23,417.19,103.8,98.2,0.499,150152.8,150152.8,3761,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176920,139793.00
06/24/2015 16:15,2,3.691,ACTIVE,215.54,351.07,60.007,1435176903,"274151322000087","174011321042388",27.75,43.00,0,332.13,402.16,103.8,98.2,0.389,409960.2,409960.2,4649,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176921,139794.00
06/24/2015 16:15,2,3.793,ACTIVE,215.09,354.67,60.007,1435176903,"274151322000052","174011321042388",28.49,35.00,0,332.43,403.07,109.4,103.7,0.415,438207.4,438207.4,5056,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176922,139795.00
06/24/2015 16:15,2,3.879,ACTIVE,215.32,349.86,59.959,1435176903,"201051344000685","174011321042388",28.69,26.80,0,330.33,418.39,112.8,106.9,0.557,154483.9,154483.9,3772,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176924,139796.00
06/24/2015 16:15,2,3.953,ACTIVE,215.09,345.96,59.996,1435176903,"274151322000088","174011321042388",28.21,34.00,0,332.43,402.16,112.9,107.0,0.429,419661.8,419661.8,4663,0,0,0,L,1151911521,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176925,139797.00
06/24/2015 16:15,2,3.865,ACTIVE,216.00,349.86,59.965,1435176903,"201051344000438","174011321042388",29.18,27.00,0,330.33,417.49,114.3,108.4,0.535,154592.7,154592.7,3758,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176925,139798.00
06/24/2015 16:15,2,3.889,ACTIVE,215.77,349.26,60.007,1435176903,"201051344001135","174011321042388",29.50,28.80,0,328.82,417.19,116.1,110.1,0.539,145910.3,145910.3,3753,0,0,0,L,1122011218,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176926,139799.00
06/24/2015 16:15,2,4.158,ACTIVE,216.00,351.07,59.965,1435176903,"201051344000417","174011321042388",28.67,27.80,0,331.53,416.59,120.8,114.7,0.575,150414.9,150414.9,3755,0,0,0,L,1122011218,0,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176927,139800.00
06/24/2015 16:15,2,4.723,ACTIVE,216.00,353.17,59.991,1435176903,"201051344000594","174011321042388",28.92,27.80,0,328.82,419.30,138.3,131.6,0.645,150442.6,150442.6,3756,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176929,139801.00
06/24/2015 16:15,2,5.252,ACTIVE,215.77,349.86,59.954,1435176903,"274151322000083","174011321042388",27.59,36.00,0,332.13,404.27,146.8,139.8,0.579,434425.9,434425.9,5066,0,0,0,L,1151911521,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176929,139802.00
06/24/2015 16:15,2,5.227,ACTIVE,217.80,356.78,60.007,1435176903,"201051344000585","174011321042388",29.04,28.30,0,330.93,416.89,153.8,146.5,0.716,149384.5,149384.5,3757,0,0,0,L,1122011218,0,123.36,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176930,139803.00
06/24/2015 16:15,2,5.529,ACTIVE,216.67,363.39,59.970,1435176903,"274151322000054","174011321042388",28.57,35.40,0,331.53,403.37,160.1,152.6,0.614,429659.9,429659.9,4653,0,0,0,L,1151911521,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176931,139804.00
06/24/2015 16:15,2,5.402,ACTIVE,218.03,357.68,60.007,1435176903,"201051344001203","174011321042388",29.16,27.80,0,332.13,417.79,159.5,152.1,0.751,150626.3,150626.3,3761,0,0,0,L,1122011218,0,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176932,139805.00
06/24/2015 16:15,2,5.660,ACTIVE,217.13,357.08,59.965,1435176903,"201051344000646","174011321042388",29.00,27.50,0,329.43,418.70,166.3,158.6,0.782,148073.5,148073.5,3754,0,0,0,L,1122011218,0,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176933,139806.00
06/24/2015 16:15,2,4.082,ACTIVE,217.80,422.60,59.991,1435176903,"274151322000068","174011321042388",39.36,36.50,0,334.54,474.30,162.1,154.5,0.605,338535.3,338535.3,4738,0,0,0,L,1151911521,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176934,139807.00
06/24/2015 16:15,2,6.574,ACTIVE,218.03,362.79,59.938,1435176903,"274151322000076","174011321042388",28.84,35.20,0,333.63,406.07,192.0,183.4,0.742,457933.6,457933.6,5060,0,0,0,L,1151911521,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176935,139808.00
06/24/2015 16:15,1,3.877,ACTIVE,217.5,347.37,60.03,1435176903,"033051125000132","174011321042388",34.80,25,0.592,303.35,445.37,134.2,128.1,0.602,22311.5,22327.300000012,408,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176936,139809.00
06/24/2015 16:15,1,4.640,ACTIVE,217.6,351.23,60.03,1435176903,"033051125000150","174011321042388",39.54,26,0.814,302.52,451.16,182.5,175.7,0.805,29654.400000036,29674.800000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176937,139810.00
06/24/2015 16:15,2,6.492,ACTIVE,218.03,360.08,59.970,1435176903,"201051344000890","174011321042388",29.12,27.00,0,330.33,418.70,191.6,183.0,0.879,152226.6,152226.6,3759,0,0,0,L,1122011218,0,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176938,139811.00
06/24/2015 16:15,2,7.012,ACTIVE,220.06,364.29,60.018,1435176903,"201051344000900","174011321042388",29.14,27.50,0,330.93,417.49,206.9,197.8,0.924,152421.3,152421.3,3764,0,0,0,L,1122011218,0,124.72,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176939,139812.00
06/24/2015 16:15,2,7.145,ACTIVE,219.61,365.49,59.986,1435176903,"201051344000633","174011321042388",29.28,26.00,0,331.53,416.59,211.9,202.6,0.990,142172.1,142172.1,3768,0,0,0,L,1122011218,0,124.49,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176940,139813.00
06/24/2015 16:15,1,7.403,ACTIVE,218.5,334.12,60.03,1435176903,"040051121000185","174011321042388",25.56,26,0.838,301.76,448.19,188.3,181.8,0.821,26450.999999975,26468.999999975,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176941,139814.00
06/24/2015 16:15,2,7.367,ACTIVE,221.19,364.59,60.002,1435176903,"201051344000983","174011321042388",29.16,28.00,0,331.23,417.79,217.7,208.2,1.025,149362.0,149362.0,3768,0,0,0,L,1122011218,0,124.94,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176942,139815.00
06/24/2015 16:15,2,7.455,ACTIVE,220.29,364.59,59.965,1435176903,"201051344000917","174011321042388",28.86,30.00,0,330.33,416.29,217.8,208.3,0.999,152701.1,152701.1,3768,0,0,0,L,1122011218,0,124.27,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176943,139816.00
06/24/2015 16:15,1,7.342,ACTIVE,217.9,344.75,60.03,1435176903,"040051121000116","174011321042388",25.81,23,0.840,302.65,449.75,188.5,181.2,0.824,26248.700000048,26267.800000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176945,139817.00
06/24/2015 16:15,1,4.766,ACTIVE,218.8,347.43,60.03,1435176903,"033051125000135","174011321042388",34.22,26,0.722,304.35,449.95,162.3,156.9,0.712,22245.90000001,22262.20000001,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176946,139818.00
06/24/2015 16:15,2,7.297,ACTIVE,220.74,366.10,59.959,1435176903,"201051344000648","174011321042388",29.24,26.30,0,332.73,417.19,215.9,206.5,0.977,148628.2,148628.2,3761,0,0,0,L,1122011218,0,124.27,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176947,139819.00
06/24/2015 16:15,2,7.328,ACTIVE,220.06,363.99,60.007,1435176903,"201051344001093","174011321042388",28.82,28.00,0,330.63,415.99,214.0,204.6,0.959,150819.3,150819.3,3759,0,0,0,L,1122011218,0,124.27,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176948,139820.00
06/24/2015 16:15,2,7.494,ACTIVE,220.97,365.80,59.975,1435176903,"201051344000645","174011321042388",28.61,27.80,0,331.83,417.19,217.1,207.6,0.968,149078.2,149078.2,3766,0,0,0,L,1122011218,0,124.94,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176948,139821.00
06/24/2015 16:15,2,7.600,ACTIVE,218.48,372.41,59.996,1435176903,"274151322000085","174011321042388",28.53,34.30,0,332.73,403.67,219.3,209.7,0.844,431804.6,431804.6,5056,0,0,0,L,1151911521,0,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176949,139822.00
06/24/2015 16:15,2,7.477,ACTIVE,220.52,364.89,60.002,1435176903,"201051344000651","174011321042388",28.57,29.00,0,331.83,416.59,216.2,206.7,0.959,148482.7,148482.7,3761,0,0,0,L,1122011218,0,124.94,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176950,139823.00
06/24/2015 16:15,2,7.398,ACTIVE,220.06,365.80,59.981,1435176903,"201051344000867","174011321042388",29.00,27.00,0,330.93,416.89,217.2,207.7,0.977,140813.4,140813.4,3767,0,0,0,L,1122011218,0,124.72,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176951,139824.00
06/24/2015 16:15,1,7.349,ACTIVE,218.5,334.04,60.03,1435176903,"040051121000095","174011321042388",23.06,27,0.750,298.84,447.28,168.6,162.9,0.740,26984.699999988,27002,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176952,139825.00
06/24/2015 16:15,2,7.416,ACTIVE,218.93,363.99,59.996,1435176903,"201051344001230","174011321042388",28.77,27.30,0,330.03,417.79,216.0,206.5,0.999,151967.0,151967.0,3771,0,0,0,L,1122011218,0,124.27,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176953,139826.00
06/24/2015 16:15,2,7.410,ACTIVE,220.97,368.20,59.991,1435176903,"201051344000576","174011321042388",28.84,27.50,0,331.83,416.59,216.3,206.8,0.963,148404.4,148404.4,3770,0,0,0,L,1122011218,0,124.72,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176954,139827.00
06/24/2015 16:15,2,7.385,ACTIVE,221.64,365.80,60.007,1435176903,"201051344000579","174011321042388",29.22,29.00,0,331.53,417.79,218.7,209.1,1.016,154601.2,154601.2,3756,0,0,0,L,1122011218,0,124.94,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176955,139828.00
06/24/2015 16:15,2,7.457,ACTIVE,218.93,363.99,59.965,1435176903,"201051344001145","174011321042388",29.06,26.80,0,332.43,418.70,219.5,209.9,0.990,155327.4,155327.4,3771,0,0,0,L,1122011218,1,123.81,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435176956,139829.00
06/24/2015 16:30,2,1.385,ACTIVE,211.93,345.96,59.991,1435177803,"201051344000955","174011321042388",28.53,27.00,0,318.00,413.29,40.0,36.7,0.331,153928.6,153928.6,3764,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177804,139830.00
06/24/2015 16:30,1,1.241,ACTIVE,214.1,328.55,60.03,1435177803,"040051121000195","174011321042388",24.71,26,0.196,305.53,449.82,30.5,22.1,0.242,28730.1,28744.6,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177806,139831.00
06/24/2015 16:30,2,1.379,ACTIVE,212.83,348.96,59.986,1435177803,"274151322000095","174011321042388",28.92,32.60,0,330.63,404.57,40.4,37.0,0.256,452227.4,452227.4,4681,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177807,139832.00
06/24/2015 16:30,2,1.369,ACTIVE,212.61,348.06,59.991,1435177803,"201051344000868","174011321042388",28.55,25.50,0,318.91,414.79,39.6,36.3,0.327,140177.1,140177.1,3766,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177808,139833.00
06/24/2015 16:30,2,1.373,ACTIVE,213.29,348.06,59.991,1435177803,"201051344000853","174011321042388",28.49,26.80,0,321.61,413.89,39.7,36.4,0.318,146447.0,146447.0,3763,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177808,139834.00
06/24/2015 16:30,2,1.357,ACTIVE,213.06,348.36,59.970,1435177803,"201051344000582","174011321042388",28.35,27.80,0,318.00,414.49,39.0,35.7,0.327,146919.2,146919.2,3758,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177809,139835.00
06/24/2015 16:30,1,1.259,ACTIVE,214.6,372.09,60.03,1435177803,"040051121000097","174011321042388",25.79,27,0.193,304.23,451.00,32.3,25.3,0.127,26737.900000036,26752.699999988,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177811,139836.00
06/24/2015 16:30,2,1.371,ACTIVE,212.83,348.06,59.981,1435177803,"201051344000469","174011321042388",28.59,26.00,0,317.10,413.29,39.7,36.4,0.327,141674.0,141674.0,3761,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177811,139837.00
06/24/2015 16:30,2,1.373,ACTIVE,212.83,348.36,59.991,1435177803,"201051344000988","174011321042388",28.31,27.00,0,318.61,413.29,39.4,36.1,0.331,141382.8,141382.8,3758,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177812,139838.00
06/24/2015 16:30,2,1.369,ACTIVE,212.83,347.46,59.954,1435177803,"201051344001158","174011321042388",28.39,26.50,0,319.81,412.68,39.4,36.1,0.336,147559.1,147559.1,3756,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177813,139839.00
06/24/2015 16:30,2,1.381,ACTIVE,212.61,346.86,59.991,1435177803,"201051344001025","174011321042388",28.71,26.80,0,317.40,414.79,40.2,36.9,0.327,150777.1,150777.1,3757,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177814,139840.00
06/24/2015 16:30,1,0.947,ACTIVE,214.4,403.19,60.00,1435177803,"033051125000118","174011321042388",38.59,25,0.225,302.31,450.25,36.3,30.1,0.087,29663.4,29680,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177815,139841.00
06/24/2015 16:30,2,1.359,ACTIVE,212.61,348.06,59.991,1435177803,"201051344000569","174011321042388",28.78,27.30,0,317.10,412.98,39.7,36.4,0.327,154413.1,154413.1,3766,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177816,139842.00
06/24/2015 16:30,2,0.912,ACTIVE,212.61,401.86,59.922,1435177803,"274151322000094","174011321042388",37.21,33.80,0,334.84,460.47,34.0,30.9,0.230,339517.3,339517.3,5131,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177817,139843.00
06/24/2015 16:30,1,1.278,ACTIVE,214.8,407.53,60.00,1435177803,"040051121000068","174011321042388",23.33,26,0.239,303.65,449.78,29.6,27.9,0.042,26245.400000024,26258.699999976,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177819,139844.00
06/24/2015 16:30,2,1.373,ACTIVE,212.83,346.86,59.954,1435177803,"201051344000458","174011321042388",28.59,27.30,0,317.40,413.29,39.8,36.5,0.331,150170.4,150170.4,3762,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177820,139845.00
06/24/2015 16:30,2,1.316,ACTIVE,213.96,345.36,59.981,1435177803,"274151322000087","174011321042388",27.53,40.40,0,329.13,399.16,36.6,33.4,0.221,409976.9,409976.9,4650,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177820,139846.00
06/24/2015 16:30,2,1.338,ACTIVE,213.06,351.07,59.991,1435177803,"274151322000052","174011321042388",28.53,32.00,0,330.33,400.66,38.6,35.4,0.252,438225.0,438225.0,5057,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177821,139847.00
06/24/2015 16:30,2,1.365,ACTIVE,212.83,347.16,59.996,1435177803,"201051344001145","174011321042388",28.86,26.00,0,319.51,414.49,40.0,36.6,0.318,155343.4,155343.4,3772,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177822,139848.00
06/24/2015 16:30,2,1.340,ACTIVE,212.83,347.76,59.975,1435177803,"201051344000685","174011321042388",28.77,26.30,0,316.80,413.29,39.0,35.7,0.345,154501.4,154501.4,3773,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177823,139849.00
06/24/2015 16:30,2,1.320,ACTIVE,212.38,346.56,59.959,1435177803,"274151322000088","174011321042388",27.77,31.30,0,330.63,400.06,37.1,33.9,0.252,419678.7,419678.7,4664,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177824,139850.00
06/24/2015 16:30,2,1.371,ACTIVE,212.83,348.36,59.970,1435177803,"201051344000438","174011321042388",28.63,26.30,0,317.70,413.89,39.8,36.4,0.323,154610.2,154610.2,3759,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177825,139851.00
06/24/2015 16:30,2,1.377,ACTIVE,212.38,346.86,59.996,1435177803,"201051344001135","174011321042388",28.71,27.50,0,319.51,414.19,40.1,36.8,0.318,145927.7,145927.7,3754,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177826,139852.00
06/24/2015 16:30,2,1.389,ACTIVE,212.83,347.76,59.975,1435177803,"201051344000417","174011321042388",28.25,26.80,0,317.70,413.29,39.8,36.5,0.323,150432.1,150432.1,3756,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177827,139853.00
06/24/2015 16:30,2,1.365,ACTIVE,212.38,346.86,59.933,1435177803,"201051344000594","174011321042388",29.10,26.50,0,318.61,414.79,40.2,36.9,0.323,150460.2,150460.2,3757,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177828,139854.00
06/24/2015 16:30,2,1.346,ACTIVE,213.96,345.06,59.986,1435177803,"274151322000083","174011321042388",28.11,32.40,0,329.73,401.26,38.4,35.1,0.270,434443.3,434443.3,5067,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177829,139855.00
06/24/2015 16:30,2,1.422,ACTIVE,213.06,348.06,60.002,1435177803,"201051344000585","174011321042388",28.55,27.00,0,318.91,414.19,41.1,37.8,0.314,149402.2,149402.2,3758,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177830,139856.00
06/24/2015 16:30,2,1.338,ACTIVE,213.06,348.06,59.986,1435177803,"274151322000054","174011321042388",28.21,32.60,0,328.82,401.86,38.2,35.0,0.239,429677.1,429677.1,4654,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177831,139857.00
06/24/2015 16:30,2,1.396,ACTIVE,212.83,346.86,59.996,1435177803,"201051344001203","174011321042388",28.35,26.50,0,318.61,414.19,40.1,36.8,0.327,150643.7,150643.7,3762,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177832,139858.00
06/24/2015 16:30,2,1.383,ACTIVE,212.38,347.16,60.018,1435177803,"201051344000646","174011321042388",28.41,26.50,0,318.00,414.49,39.8,36.5,0.336,148090.7,148090.7,3755,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177833,139859.00
06/24/2015 16:30,2,0.859,ACTIVE,214.41,420.50,59.970,1435177803,"274151322000068","174011321042388",39.50,33.50,0,336.34,465.58,35.0,31.8,0.230,338551.0,338551.0,4739,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177834,139860.00
06/24/2015 16:30,2,1.416,ACTIVE,214.64,353.77,59.959,1435177803,"274151322000076","174011321042388",28.78,31.80,0,330.63,403.97,41.3,37.9,0.283,457952.0,457952.0,5061,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177835,139861.00
06/24/2015 16:30,1,0.855,ACTIVE,215.0,422.54,60.00,1435177803,"033051125000132","174011321042388",32.56,25,0.165,303.85,447.84,27.7,16.2,0.078,22327.300000012,22339,410,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177836,139862.00
06/24/2015 16:30,1,0.944,ACTIVE,214.4,346.58,60.03,1435177803,"033051125000150","174011321042388",39.08,26,0.233,303.38,453.86,36.7,38.1,0.240,29674.800000012,29690.900000036,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177838,139863.00
06/24/2015 16:30,2,1.400,ACTIVE,212.38,345.96,59.981,1435177803,"201051344000890","174011321042388",28.57,26.30,0,318.00,412.98,40.5,37.2,0.314,152243.8,152243.8,3760,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177839,139864.00
06/24/2015 16:30,2,1.355,ACTIVE,212.61,347.16,59.996,1435177803,"201051344000900","174011321042388",28.65,26.30,0,317.10,413.29,39.4,36.1,0.327,152438.3,152438.3,3765,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177839,139865.00
06/24/2015 16:30,2,1.369,ACTIVE,213.06,348.96,59.944,1435177803,"201051344000633","174011321042388",28.67,25.50,0,318.61,414.19,39.8,36.5,0.327,142189.1,142189.1,3769,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177840,139866.00
06/24/2015 16:30,1,1.344,ACTIVE,214.7,348.50,60.00,1435177803,"040051121000185","174011321042388",19.76,26,0.214,304.73,448.83,26.4,21.2,0.155,26468.999999975,26482.299999987,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177842,139867.00
06/24/2015 16:30,2,1.387,ACTIVE,213.29,348.36,59.949,1435177803,"201051344000983","174011321042388",28.88,27.00,0,318.61,413.89,40.6,37.3,0.336,149379.0,149379.0,3769,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177842,139868.00
06/24/2015 16:30,2,1.395,ACTIVE,212.83,348.36,59.986,1435177803,"201051344000917","174011321042388",28.35,28.50,0,320.11,414.79,40.1,36.7,0.327,152718.0,152718.0,3769,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177843,139869.00
06/24/2015 16:30,1,1.300,ALERT,214.6,381.68,60.03,1435177803,"040051121000116","174011321042388",25.61,24,0.182,302.69,449.74,33.1,28.2,0.104,26267.800000012,26281.5,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435177845,139870.00
06/24/2015 16:30,1,0.854,ACTIVE,215.0,342.39,60.00,1435177803,"033051125000135","174011321042388",28.19,27,0.171,303.81,449.87,23.9,20.2,0.214,22262.20000001,22273.20000001,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177846,139871.00
06/24/2015 16:30,2,1.350,ACTIVE,213.29,347.76,59.970,1435177803,"201051344000648","174011321042388",29.04,25.30,0,318.00,412.98,39.8,36.4,0.327,148644.8,148644.8,3762,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177847,139872.00
06/24/2015 16:30,2,1.381,ACTIVE,212.83,347.76,59.986,1435177803,"201051344001093","174011321042388",28.71,26.80,0,320.71,412.38,40.2,36.9,0.331,150835.8,150835.8,3760,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177848,139873.00
06/24/2015 16:30,2,1.387,ACTIVE,213.29,348.06,59.991,1435177803,"201051344000645","174011321042388",28.27,26.80,0,319.81,412.38,39.7,36.4,0.314,149094.8,149094.8,3767,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177849,139874.00
06/24/2015 16:30,2,1.350,ACTIVE,213.51,346.26,59.991,1435177803,"274151322000085","174011321042388",28.43,31.80,0,332.43,400.66,38.8,35.6,0.243,431821.1,431821.1,5057,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177850,139875.00
06/24/2015 16:30,2,1.371,ACTIVE,212.61,347.46,59.991,1435177803,"201051344000651","174011321042388",28.61,27.30,0,318.91,412.38,39.8,36.5,0.318,148499.1,148499.1,3762,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177851,139876.00
06/24/2015 16:30,2,1.383,ACTIVE,212.83,347.46,59.975,1435177803,"201051344000867","174011321042388",28.69,26.30,0,319.21,413.29,40.2,36.8,0.314,140829.9,140829.9,3768,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177852,139877.00
06/24/2015 16:30,1,1.340,ACTIVE,214.4,328.82,60.03,1435177803,"040051121000095","174011321042388",22.88,26,0.183,299.49,447.95,30.5,14.7,0.295,27002,27014.100000024,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177853,139878.00
06/24/2015 16:30,2,1.383,ACTIVE,212.61,347.16,59.959,1435177803,"201051344001230","174011321042388",28.55,26.50,0,317.10,408.18,40.0,36.7,0.340,151983.3,151983.3,3772,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177854,139879.00
06/24/2015 16:30,2,1.371,ACTIVE,213.29,348.36,59.949,1435177803,"201051344000576","174011321042388",28.57,26.30,0,318.91,412.38,39.7,36.4,0.318,148420.5,148420.5,3771,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177855,139880.00
06/24/2015 16:30,2,1.416,ACTIVE,213.06,347.76,59.970,1435177803,"201051344000579","174011321042388",28.69,27.50,0,320.71,413.29,41.2,37.8,0.336,154617.8,154617.8,3757,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435177855,139881.00
06/24/2015 16:45,2,1.305,ACTIVE,212.16,347.16,59.959,1435178703,"201051344000955","174011321042388",29.20,25.50,0,330.93,375.71,38.6,35.3,0.314,153938.6,153938.6,3765,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178704,139882.00
06/24/2015 16:45,1,1.190,ACTIVE,213.9,354.53,60.00,1435178703,"040051121000195","174011321042388",25.32,24,0.228,319.93,443.16,29.9,30.1,0.215,28744.6,28752.2,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178706,139883.00
06/24/2015 16:45,2,1.371,ACTIVE,213.29,346.86,59.959,1435178703,"274151322000095","174011321042388",28.75,30.80,0,335.14,369.40,40.0,36.6,0.265,452237.6,452237.6,4682,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178706,139884.00
06/24/2015 16:45,2,1.318,ACTIVE,212.38,347.76,59.938,1435178703,"201051344000868","174011321042388",28.77,24.80,0,330.93,375.41,38.4,35.2,0.305,140187.1,140187.1,3767,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178707,139885.00
06/24/2015 16:45,2,1.301,ACTIVE,213.29,349.26,59.938,1435178703,"201051344000853","174011321042388",29.24,25.50,0,333.03,377.52,38.6,35.3,0.309,146456.9,146456.9,3764,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178709,139886.00
06/24/2015 16:45,2,1.281,ACTIVE,213.29,348.06,59.954,1435178703,"201051344000582","174011321042388",29.06,26.30,0,332.73,377.52,37.7,34.5,0.309,146929.0,146929.0,3759,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178710,139887.00
06/24/2015 16:45,1,1.205,ACTIVE,214.9,401.05,60.03,1435178703,"040051121000097","174011321042388",26.45,25,0.158,318.24,443.77,31.7,25.9,0.228,26752.699999988,26760.600000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178711,139888.00
06/24/2015 16:45,2,1.301,ACTIVE,212.83,348.96,59.965,1435178703,"201051344000469","174011321042388",29.18,24.50,0,331.83,377.82,38.5,35.2,0.327,141683.9,141683.9,3762,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178712,139889.00
06/24/2015 16:45,2,1.312,ACTIVE,213.06,349.86,59.959,1435178703,"201051344000988","174011321042388",28.84,25.50,0,332.13,378.42,38.4,35.1,0.305,141392.6,141392.6,3759,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178713,139890.00
06/24/2015 16:45,2,1.303,ACTIVE,213.06,348.36,59.928,1435178703,"201051344001158","174011321042388",28.98,25.00,0,332.43,377.52,38.3,35.0,0.314,147568.9,147568.9,3757,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178713,139891.00
06/24/2015 16:45,2,1.309,ACTIVE,213.06,347.76,59.959,1435178703,"201051344001025","174011321042388",29.26,25.30,0,331.83,376.92,38.8,35.5,0.305,150787.2,150787.2,3758,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178714,139892.00
06/24/2015 16:45,1,0.921,ACTIVE,214.4,325.19,60.00,1435178703,"033051125000118","174011321042388",38.79,24,0.227,318.18,441.61,35.5,36.5,0.272,29680,29688.8,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178716,139893.00
06/24/2015 16:45,2,1.320,ACTIVE,213.06,349.26,59.959,1435178703,"201051344000569","174011321042388",28.88,26.30,0,333.03,376.92,38.6,35.4,0.318,154423.1,154423.1,3767,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178717,139894.00
06/24/2015 16:45,2,0.848,ACTIVE,213.29,419.30,59.959,1435178703,"274151322000094","174011321042388",39.30,31.80,0,334.24,440.94,33.5,30.5,0.221,339525.9,339525.9,5132,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178718,139895.00
06/24/2015 16:45,1,1.257,ACTIVE,214.8,330.00,60.00,1435178703,"040051121000068","174011321042388",23.30,25,0.216,320.28,442.53,29.1,24.6,0.310,26258.699999976,26265.900000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178719,139896.00
06/24/2015 16:45,2,1.326,ACTIVE,212.83,348.06,59.949,1435178703,"201051344000458","174011321042388",28.75,25.80,0,331.83,376.62,38.6,35.4,0.327,150180.3,150180.3,3763,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178720,139897.00
06/24/2015 16:45,2,1.289,ACTIVE,214.41,350.47,59.954,1435178703,"274151322000087","174011321042388",27.85,39.50,0,335.14,366.70,36.4,33.2,0.243,409986.2,409986.2,4651,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178721,139898.00
06/24/2015 16:45,2,1.328,ACTIVE,214.19,346.56,59.949,1435178703,"274151322000052","174011321042388",28.27,29.50,0,334.84,369.70,38.0,34.7,0.247,438234.7,438234.7,5058,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178721,139899.00
06/24/2015 16:45,2,1.318,ACTIVE,213.06,348.36,59.975,1435178703,"201051344001145","174011321042388",28.82,24.30,0,332.73,376.92,38.5,35.3,0.318,155353.3,155353.3,3773,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178722,139900.00
06/24/2015 16:45,2,1.271,ACTIVE,213.06,348.36,59.944,1435178703,"201051344000685","174011321042388",29.26,25.30,0,331.23,376.01,37.7,34.4,0.327,154511.1,154511.1,3774,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178723,139901.00
06/24/2015 16:45,2,1.279,ACTIVE,213.29,345.66,59.954,1435178703,"274151322000088","174011321042388",28.17,29.00,0,335.14,368.20,36.5,33.4,0.252,419688.1,419688.1,4665,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178724,139902.00
06/24/2015 16:45,2,1.291,ACTIVE,212.83,348.36,59.949,1435178703,"201051344000438","174011321042388",29.42,25.00,0,333.03,376.92,38.5,35.3,0.327,154620.1,154620.1,3760,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178725,139903.00
06/24/2015 16:45,2,1.318,ACTIVE,212.61,347.16,59.949,1435178703,"201051344001135","174011321042388",29.06,25.80,0,331.23,375.71,38.9,35.6,0.305,145937.7,145937.7,3755,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178726,139904.00
06/24/2015 16:45,2,1.322,ACTIVE,213.06,348.36,59.949,1435178703,"201051344000417","174011321042388",28.86,25.80,0,332.13,375.71,38.6,35.4,0.314,150442.0,150442.0,3757,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178727,139905.00
06/24/2015 16:45,2,1.336,ACTIVE,212.61,348.36,59.944,1435178703,"201051344000594","174011321042388",28.80,25.80,0,329.73,374.21,39.0,35.8,0.323,150470.3,150470.3,3758,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178728,139906.00
06/24/2015 16:45,2,1.312,ACTIVE,213.51,348.06,59.944,1435178703,"274151322000083","174011321042388",28.51,30.80,0,335.14,367.60,37.9,34.6,0.270,434452.9,434452.9,5068,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178729,139907.00
06/24/2015 16:45,2,1.340,ACTIVE,212.83,348.96,59.954,1435178703,"201051344000585","174011321042388",29.32,25.50,0,331.83,377.52,39.8,36.5,0.314,149412.4,149412.4,3759,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178730,139908.00
06/24/2015 16:45,2,1.307,ACTIVE,213.51,345.96,59.959,1435178703,"274151322000054","174011321042388",28.47,31.30,0,335.14,368.80,37.7,34.4,0.252,429686.7,429686.7,4655,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178731,139909.00
06/24/2015 16:45,2,1.320,ACTIVE,213.06,346.86,59.954,1435178703,"201051344001203","174011321042388",29.00,25.00,0,331.23,377.82,38.8,35.5,0.318,150653.6,150653.6,3763,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178732,139910.00
06/24/2015 16:45,2,1.312,ACTIVE,212.38,347.76,59.970,1435178703,"201051344000646","174011321042388",28.96,25.00,0,328.52,373.01,38.5,35.3,0.309,148100.5,148100.5,3756,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178733,139911.00
06/24/2015 16:45,2,0.881,ACTIVE,214.64,415.99,59.959,1435178703,"274151322000068","174011321042388",39.06,31.30,0,335.14,446.05,34.7,31.5,0.225,338559.8,338559.8,4740,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178734,139912.00
06/24/2015 16:45,2,1.371,ACTIVE,214.41,348.06,59.954,1435178703,"274151322000076","174011321042388",29.34,29.50,0,336.94,372.11,40.8,37.4,0.278,457962.4,457962.4,5062,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178735,139913.00
06/24/2015 16:45,1,0.837,ACTIVE,214.6,358.61,60.00,1435178703,"033051125000132","174011321042388",32.57,24,0.227,317.27,442.83,27.1,33.3,0.147,22339,22345.600000024,412,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178736,139914.00
06/24/2015 16:45,1,0.928,ACTIVE,214.7,351.67,60.00,1435178703,"033051125000150","174011321042388",39.15,24,0.214,319.47,443.90,36.1,37.4,0.212,29690.900000036,29699.900000036,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178737,139915.00
06/24/2015 16:45,2,1.332,ACTIVE,212.38,347.76,59.933,1435178703,"201051344000890","174011321042388",29.20,25.50,0,331.23,373.91,39.4,36.1,0.305,152253.9,152253.9,3761,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178738,139916.00
