ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 16:45,2,1.291,ACTIVE,212.83,348.36,59.949,1435178703,"201051344000900","174011321042388",29.16,25.00,0,332.13,376.92,38.1,34.9,0.314,152448.0,152448.0,3766,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178739,139917.00
06/24/2015 16:45,2,1.311,ACTIVE,213.06,348.66,59.944,1435178703,"201051344000633","174011321042388",29.20,24.50,0,331.53,377.22,38.8,35.5,0.314,142198.9,142198.9,3770,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178740,139918.00
06/24/2015 16:45,1,1.316,ACTIVE,214.7,389.07,60.00,1435178703,"040051121000185","174011321042388",19.33,24,0.179,318.45,441.37,25.3,17.0,0.032,26482.299999987,26488.400000011,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178741,139919.00
06/24/2015 16:45,2,1.326,ACTIVE,213.06,348.66,59.965,1435178703,"201051344000983","174011321042388",29.46,25.50,0,332.13,376.31,39.6,36.3,0.336,149389.1,149389.1,3770,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178742,139920.00
06/24/2015 16:45,2,1.328,ACTIVE,212.83,348.66,59.949,1435178703,"201051344000917","174011321042388",28.96,26.80,0,331.23,376.92,39.0,35.7,0.323,152727.9,152727.9,3770,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178743,139921.00
06/24/2015 16:45,1,1.258,ACTIVE,214.8,396.49,60.03,1435178703,"040051121000116","174011321042388",26.14,23,0.214,311.97,441.94,32.7,30.9,0.089,26281.5,26289.300000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178744,139922.00
06/24/2015 16:45,1,0.801,ACTIVE,215.0,390.15,60.00,1435178703,"033051125000135","174011321042388",34.48,25,0.168,318.41,444.19,27.5,17.4,0.157,22273.20000001,22279.60000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178746,139923.00
06/24/2015 16:45,2,1.328,ACTIVE,213.06,348.96,59.954,1435178703,"201051344000648","174011321042388",28.96,24.00,0,332.43,376.62,39.0,35.7,0.331,148654.7,148654.7,3763,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178747,139924.00
06/24/2015 16:45,2,1.314,ACTIVE,212.83,348.36,59.991,1435178703,"201051344001093","174011321042388",29.40,25.00,0,333.63,376.62,39.1,35.9,0.318,150845.8,150845.8,3761,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178747,139925.00
06/24/2015 16:45,2,1.336,ACTIVE,213.29,348.36,59.949,1435178703,"201051344000645","174011321042388",28.71,25.30,0,333.63,376.92,38.9,35.6,0.318,149104.6,149104.6,3768,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178748,139926.00
06/24/2015 16:45,2,1.324,ACTIVE,213.74,344.76,59.949,1435178703,"274151322000085","174011321042388",28.73,29.50,0,336.04,369.40,38.6,35.3,0.256,431830.8,431830.8,5058,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178749,139927.00
06/24/2015 16:45,2,1.324,ACTIVE,213.06,348.36,59.959,1435178703,"201051344000651","174011321042388",29.02,25.50,0,332.43,376.31,39.0,35.7,0.309,148509.0,148509.0,3763,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178750,139928.00
06/24/2015 16:45,2,1.340,ACTIVE,213.06,347.76,59.959,1435178703,"201051344000867","174011321042388",28.96,25.30,0,331.53,375.71,39.4,36.1,0.305,140839.8,140839.8,3769,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178751,139929.00
06/24/2015 16:45,1,1.306,ACTIVE,214.5,386.41,60.00,1435178703,"040051121000095","174011321042388",23.28,24,0.176,316.03,440.23,30.2,18.4,0.188,27014.100000024,27020.899999976,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178752,139930.00
06/24/2015 16:45,2,1.336,ACTIVE,212.61,347.76,59.949,1435178703,"201051344001230","174011321042388",28.88,25.50,0,330.03,372.41,39.1,35.8,0.327,151993.2,151993.2,3773,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178753,139931.00
06/24/2015 16:45,2,1.324,ACTIVE,213.29,349.56,59.954,1435178703,"201051344000576","174011321042388",29.08,24.80,0,332.73,377.82,39.0,35.7,0.296,148430.3,148430.3,3772,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178754,139932.00
06/24/2015 16:45,2,1.373,ACTIVE,212.83,348.96,59.944,1435178703,"201051344000579","174011321042388",28.94,26.00,0,333.03,377.52,40.3,37.0,0.331,154627.9,154627.9,3758,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435178755,139933.00
06/24/2015 17:00,2,2.125,ACTIVE,213.06,356.78,59.996,1435179603,"201051344000955","174011321042388",29.62,24.50,0,331.53,384.43,63.8,59.7,0.552,153950.2,153950.2,3766,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179604,139934.00
06/24/2015 17:00,1,2.066,ACTIVE,214.9,321.42,60.03,1435179603,"040051121000195","174011321042388",26.18,23,0.322,306.98,447.24,53.8,50.0,0.344,28752.2,28761.2,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179605,139935.00
06/24/2015 17:00,2,2.332,ACTIVE,214.19,370.30,59.975,1435179603,"274151322000095","174011321042388",29.68,30.00,0,336.64,380.82,70.1,65.8,0.468,452249.8,452249.8,4683,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179606,139936.00
06/24/2015 17:00,2,2.203,ACTIVE,213.29,359.48,59.981,1435179603,"201051344000868","174011321042388",29.32,23.80,0,333.03,386.23,65.4,61.2,0.539,140198.6,140198.6,3768,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179607,139937.00
06/24/2015 17:00,2,2.307,ACTIVE,214.64,360.08,59.981,1435179603,"201051344000853","174011321042388",30.00,24.50,0,333.93,391.94,70.2,65.8,0.605,146468.6,146468.6,3765,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179608,139938.00
06/24/2015 17:00,2,2.244,ACTIVE,214.41,361.59,59.981,1435179603,"201051344000582","174011321042388",29.90,25.30,0,333.63,389.54,67.9,63.6,0.583,146940.4,146940.4,3760,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179609,139939.00
06/24/2015 17:00,1,2.317,ACTIVE,215.1,390.54,60.03,1435179603,"040051121000097","174011321042388",26.30,24,0.359,303.74,448.60,60.6,53.8,0.160,26760.600000024,26770.100000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179610,139940.00
06/24/2015 17:00,2,3.395,ACTIVE,216.22,350.47,59.981,1435179603,"201051344000469","174011321042388",30.28,24.00,0,333.33,395.25,104.2,98.6,0.508,141695.6,141695.6,3763,0,0,0,L,1122011218,0,122.91,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179611,139941.00
06/24/2015 17:00,2,3.361,ACTIVE,216.22,350.17,60.002,1435179603,"201051344000988","174011321042388",29.58,24.80,0,333.33,394.95,100.7,95.2,0.473,141404.3,141404.3,3760,0,0,0,L,1122011218,0,122.91,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179612,139942.00
06/24/2015 17:00,2,3.180,ACTIVE,216.00,349.56,59.975,1435179603,"201051344001158","174011321042388",29.98,24.30,0,333.03,395.25,96.6,91.3,0.451,147580.5,147580.5,3758,0,0,0,L,1122011218,0,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179613,139943.00
06/24/2015 17:00,2,3.242,ACTIVE,215.54,348.96,59.986,1435179603,"201051344001025","174011321042388",30.04,24.30,0,334.24,393.75,98.6,93.3,0.446,150799.0,150799.0,3759,0,0,0,L,1122011218,0,122.68,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179614,139944.00
06/24/2015 17:00,1,2.386,ACTIVE,215.8,329.58,60.03,1435179603,"033051125000118","174011321042388",40.57,23,0.430,305.26,448.23,96.3,92.1,0.446,29688.8,29699.6,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179615,139945.00
06/24/2015 17:00,2,2.988,ACTIVE,215.77,348.96,59.991,1435179603,"201051344000569","174011321042388",29.74,25.00,0,333.93,397.05,90.0,85.0,0.420,154434.7,154434.7,3768,0,0,0,L,1122011218,0,122.68,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179616,139946.00
06/24/2015 17:00,2,2.320,ACTIVE,215.32,429.22,59.981,1435179603,"274151322000094","174011321042388",40.45,31.00,0,339.04,449.65,93.9,88.7,0.354,339536.3,339536.3,5133,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179617,139947.00
06/24/2015 17:00,1,3.912,ACTIVE,216.6,325.25,60.03,1435179603,"040051121000068","174011321042388",23.38,24,0.402,307.18,449.25,91.0,86.7,0.423,26265.900000024,26274.499999988,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179619,139948.00
06/24/2015 17:00,2,3.865,ACTIVE,217.35,351.97,59.975,1435179603,"201051344000458","174011321042388",29.88,25.00,0,333.03,394.35,116.9,110.9,0.570,150192.1,150192.1,3764,0,0,0,L,1122011218,0,123.59,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179620,139949.00
06/24/2015 17:00,2,4.578,ACTIVE,216.45,347.16,60.012,1435179603,"274151322000087","174011321042388",28.98,39.00,0,334.84,381.12,134.2,127.6,0.504,409997.5,409997.5,4652,0,0,0,L,1151911521,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179621,139950.00
06/24/2015 17:00,2,4.596,ACTIVE,216.45,366.10,59.996,1435179603,"274151322000052","174011321042388",29.70,28.30,0,334.24,380.82,138.2,131.5,0.526,438246.6,438246.6,5059,0,0,0,L,1151911521,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179622,139951.00
06/24/2015 17:00,2,3.881,ACTIVE,216.22,352.87,59.986,1435179603,"201051344001145","174011321042388",30.14,23.50,0,334.24,394.65,118.4,112.4,0.544,155365.2,155365.2,3774,0,0,0,L,1122011218,0,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179623,139952.00
06/24/2015 17:00,2,4.037,ACTIVE,216.22,352.87,59.986,1435179603,"201051344000685","174011321042388",29.84,25.30,0,333.93,391.64,122.2,116.0,0.601,154522.8,154522.8,3775,0,0,0,L,1122011218,0,123.81,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179623,139953.00
06/24/2015 17:00,2,4.500,ACTIVE,216.45,363.39,60.002,1435179603,"274151322000088","174011321042388",28.78,28.00,0,334.84,380.52,131.5,125.0,0.495,419699.6,419699.6,4666,0,0,0,L,1151911521,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179624,139954.00
06/24/2015 17:00,2,4.504,ACTIVE,217.35,354.07,59.949,1435179603,"201051344000438","174011321042388",30.45,24.80,0,333.93,392.85,138.9,132.2,0.654,154632.0,154632.0,3761,0,0,0,L,1122011218,0,123.59,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179625,139955.00
06/24/2015 17:00,2,4.645,ACTIVE,217.58,355.58,59.986,1435179603,"201051344001135","174011321042388",30.36,25.00,0,334.54,391.64,142.7,135.8,0.658,145949.7,145949.7,3756,0,0,0,L,1122011218,0,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179626,139956.00
06/24/2015 17:00,2,4.633,ACTIVE,217.13,354.97,59.981,1435179603,"201051344000417","174011321042388",29.88,25.00,0,333.33,394.35,140.2,133.4,0.658,150454.0,150454.0,3758,0,0,0,L,1122011218,0,123.14,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179627,139957.00
06/24/2015 17:00,2,3.926,ACTIVE,216.00,351.67,59.991,1435179603,"201051344000594","174011321042388",30.04,25.30,0,331.23,393.75,119.3,113.2,0.544,150482.4,150482.4,3759,0,0,0,L,1122011218,0,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179628,139958.00
06/24/2015 17:00,2,4.518,ACTIVE,215.77,354.37,59.970,1435179603,"274151322000083","174011321042388",29.56,30.80,0,333.93,379.92,135.1,128.4,0.530,434464.9,434464.9,5069,0,0,0,L,1151911521,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179629,139959.00
06/24/2015 17:00,2,3.420,ACTIVE,216.00,350.17,59.986,1435179603,"201051344000585","174011321042388",30.08,24.50,0,333.93,394.05,104.0,98.4,0.464,149424.7,149424.7,3760,0,0,0,L,1122011218,0,122.68,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179630,139960.00
06/24/2015 17:00,2,3.621,ACTIVE,215.54,349.86,59.975,1435179603,"274151322000054","174011321042388",29.50,30.80,0,333.93,382.03,108.3,102.6,0.411,429698.6,429698.6,4656,0,0,0,L,1151911521,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179631,139961.00
06/24/2015 17:00,2,2.561,ACTIVE,214.87,347.76,59.981,1435179603,"201051344001203","174011321042388",30.02,24.00,0,332.73,393.75,77.8,73.2,0.358,150665.7,150665.7,3764,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179632,139962.00
06/24/2015 17:00,2,2.398,ACTIVE,213.51,348.96,59.981,1435179603,"201051344000646","174011321042388",29.80,24.50,0,318.61,391.94,72.4,67.9,0.601,148112.6,148112.6,3757,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179633,139963.00
06/24/2015 17:00,2,1.717,ACTIVE,214.19,434.63,59.981,1435179603,"274151322000068","174011321042388",39.42,30.50,0,394.05,464.68,68.7,64.4,0.477,338570.7,338570.7,4741,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179634,139964.00
06/24/2015 17:00,2,2.625,ACTIVE,214.64,358.88,59.975,1435179603,"274151322000076","174011321042388",30.04,29.30,0,336.34,382.93,79.8,75.1,0.323,457975.4,457975.4,5063,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179635,139965.00
06/24/2015 17:00,1,1.365,ACTIVE,215.8,399.07,60.00,1435179603,"033051125000132","174011321042388",36.25,23,0.311,306.48,449.90,49.2,40.5,0.200,22345.600000024,22354,414,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179636,139966.00
06/24/2015 17:00,1,1.612,ACTIVE,215.8,337.24,60.03,1435179603,"033051125000150","174011321042388",40.13,24,0.373,302.84,452.08,64.3,66.1,0.315,29699.900000036,29711.300000012,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179637,139967.00
06/24/2015 17:00,2,2.275,ACTIVE,213.29,357.68,59.975,1435179603,"201051344000890","174011321042388",29.14,25.30,0,321.61,391.94,67.2,62.9,0.548,152266.2,152266.2,3762,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179638,139968.00
06/24/2015 17:00,2,2.217,ACTIVE,213.74,359.18,59.991,1435179603,"201051344000900","174011321042388",29.40,24.30,0,319.81,398.26,66.0,61.8,0.530,152459.9,152459.9,3767,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179639,139969.00
06/24/2015 17:00,2,2.203,ACTIVE,213.74,359.18,59.981,1435179603,"201051344000633","174011321042388",29.26,24.30,0,320.41,396.15,65.3,61.2,0.561,142211.0,142211.0,3771,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179640,139970.00
06/24/2015 17:00,1,2.027,ACTIVE,215.3,384.13,60.00,1435179603,"040051121000185","174011321042388",26.45,23,0.309,304.94,448.65,53.3,55.8,0.238,26488.400000011,26496.700000023,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179641,139971.00
06/24/2015 17:00,2,2.145,ACTIVE,213.96,360.38,60.012,1435179603,"201051344000983","174011321042388",29.58,25.00,0,321.31,395.85,64.3,60.1,0.526,149401.3,149401.3,3771,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179642,139972.00
06/24/2015 17:00,2,2.111,ACTIVE,213.74,358.58,59.991,1435179603,"201051344000917","174011321042388",29.70,26.30,0,321.31,393.45,63.5,59.4,0.517,152740.0,152740.0,3771,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179643,139973.00
06/24/2015 17:00,1,2.105,ACTIVE,214.6,413.54,60.03,1435179603,"040051121000116","174011321042388",26.28,22,0.264,301.92,450.30,55.0,47.6,0.145,26289.300000012,26299.100000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179644,139974.00
06/24/2015 17:00,1,1.318,ACTIVE,215.4,412.87,60.03,1435179603,"033051125000135","174011321042388",35.45,24,0.289,306.52,450.35,46.5,38.8,0.121,22279.60000001,22288.00000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179646,139975.00
06/24/2015 17:00,2,2.100,ACTIVE,213.96,358.28,59.986,1435179603,"201051344000648","174011321042388",29.36,23.30,0,318.30,396.75,62.5,58.4,0.517,148666.7,148666.7,3764,0,0,0,L,1122011218,0,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179647,139976.00
06/24/2015 17:00,2,2.113,ACTIVE,213.51,358.28,59.970,1435179603,"201051344001093","174011321042388",29.38,24.80,0,319.51,394.35,62.9,58.7,0.499,150857.9,150857.9,3762,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179647,139977.00
06/24/2015 17:00,2,2.100,ACTIVE,214.19,359.78,59.975,1435179603,"201051344000645","174011321042388",29.42,24.50,0,321.61,395.85,62.6,58.5,0.486,149116.7,149116.7,3769,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179648,139978.00
06/24/2015 17:00,2,2.174,ACTIVE,214.19,351.67,59.975,1435179603,"274151322000085","174011321042388",28.98,29.00,0,334.24,382.93,63.8,59.6,0.429,431842.9,431842.9,5059,0,0,0,L,1151911521,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179649,139979.00
06/24/2015 17:00,2,2.088,ACTIVE,213.74,359.48,59.981,1435179603,"201051344000651","174011321042388",29.52,24.80,0,322.81,394.05,62.4,58.3,0.517,148521.1,148521.1,3764,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179650,139980.00
06/24/2015 17:00,2,2.098,ACTIVE,213.51,356.18,59.986,1435179603,"201051344000867","174011321042388",29.36,25.00,0,320.11,393.75,62.5,58.4,0.508,140852.0,140852.0,3770,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179651,139981.00
06/24/2015 17:00,1,2.075,ACTIVE,214.7,418.38,60.03,1435179603,"040051121000095","174011321042388",23.92,24,0.290,301.52,447.61,49.4,37.4,0.151,27020.899999976,27029.699999988,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179652,139982.00
06/24/2015 17:00,2,2.096,ACTIVE,213.06,357.08,59.981,1435179603,"201051344001230","174011321042388",29.36,25.00,0,318.91,394.05,62.3,58.2,0.517,152005.4,152005.4,3774,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179653,139983.00
06/24/2015 17:00,2,2.066,ACTIVE,213.96,360.08,59.986,1435179603,"201051344000576","174011321042388",29.50,24.00,0,321.01,397.05,61.8,57.7,0.517,148442.4,148442.4,3773,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179654,139984.00
06/24/2015 17:00,2,2.123,ACTIVE,213.96,359.48,60.007,1435179603,"201051344000579","174011321042388",29.48,25.30,0,321.01,394.65,63.5,59.3,0.504,154640.3,154640.3,3759,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435179655,139985.00
06/24/2015 17:15,2,1.727,ACTIVE,214.19,353.47,59.975,1435180504,"201051344000955","174011321042388",29.38,24.50,0,320.11,394.35,51.4,47.7,0.429,153962.1,153962.1,3767,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180505,139986.00
06/24/2015 17:15,1,1.675,ACTIVE,216.2,356.91,60.03,1435180504,"040051121000195","174011321042388",25.76,24,0.270,304.99,449.66,42.9,43.8,0.290,28761.2,28770.9,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180506,139987.00
06/24/2015 17:15,2,1.908,ACTIVE,213.96,351.37,59.944,1435180504,"274151322000095","174011321042388",29.16,30.00,0,330.63,385.93,56.3,52.4,0.371,452262.8,452262.8,4684,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180507,139988.00
06/24/2015 17:15,2,1.730,ACTIVE,214.19,352.87,59.970,1435180504,"201051344000868","174011321042388",28.94,24.00,0,320.41,397.66,50.7,47.0,0.402,140210.3,140210.3,3769,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180508,139989.00
06/24/2015 17:15,2,1.730,ACTIVE,214.87,355.58,59.970,1435180504,"201051344000853","174011321042388",28.92,24.80,0,321.91,398.86,50.7,47.0,0.411,146480.3,146480.3,3766,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180509,139990.00
06/24/2015 17:15,2,1.686,ACTIVE,214.87,353.77,59.975,1435180504,"201051344000582","174011321042388",29.22,25.30,0,318.91,396.45,50.0,46.3,0.424,146952.0,146952.0,3761,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180510,139991.00
06/24/2015 17:15,1,1.703,ACTIVE,216.5,409.89,60.03,1435180504,"040051121000097","174011321042388",26.35,24,0.259,303.63,451.34,44.6,36.1,0.110,26770.100000024,26780.199999988,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180511,139992.00
06/24/2015 17:15,2,1.723,ACTIVE,214.64,355.58,59.970,1435180504,"201051344000469","174011321042388",29.14,23.80,0,319.21,396.75,50.9,47.2,0.438,141707.3,141707.3,3764,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180512,139993.00
06/24/2015 17:15,2,1.725,ACTIVE,214.64,355.28,59.975,1435180504,"201051344000988","174011321042388",29.04,24.80,0,320.71,397.66,50.8,47.1,0.442,141416.0,141416.0,3761,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180513,139994.00
06/24/2015 17:15,2,1.721,ACTIVE,214.64,354.67,60.002,1435180504,"201051344001158","174011321042388",29.06,24.30,0,321.61,396.45,50.7,47.0,0.411,147592.2,147592.2,3759,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180514,139995.00
06/24/2015 17:15,2,1.766,ACTIVE,214.19,354.07,59.981,1435180504,"201051344001025","174011321042388",28.88,24.30,0,321.31,395.25,51.7,48.0,0.415,150810.9,150810.9,3760,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180515,139996.00
06/24/2015 17:15,1,1.267,ACTIVE,216.3,415.94,60.03,1435180504,"033051125000118","174011321042388",39.62,23,0.307,304.68,450.08,49.9,52.6,0.157,29699.6,29710.7,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180516,139997.00
06/24/2015 17:15,2,1.730,ACTIVE,214.64,355.28,59.965,1435180504,"201051344000569","174011321042388",29.04,25.50,0,318.61,397.35,51.0,47.3,0.420,154446.3,154446.3,3769,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180518,139998.00
06/24/2015 17:15,2,1.205,ACTIVE,215.32,417.49,59.970,1435180504,"274151322000094","174011321042388",39.14,31.00,0,337.84,465.28,47.8,44.2,0.327,339547.1,339547.1,5134,0,0,0,L,1151911521,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180519,139999.00
06/24/2015 17:15,1,1.733,ACTIVE,216.6,415.00,60.03,1435180504,"040051121000068","174011321042388",23.84,24,0.237,306.36,450.72,41.1,34.7,0.082,26274.499999988,26283.499999988,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180520,140000.00
06/24/2015 17:15,2,1.803,ACTIVE,214.64,356.48,59.986,1435180504,"201051344000458","174011321042388",29.10,24.80,0,320.11,397.35,53.2,49.4,0.473,150203.6,150203.6,3765,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180521,140001.00
06/24/2015 17:15,2,1.844,ACTIVE,215.09,350.77,59.965,1435180504,"274151322000087","174011321042388",28.25,38.80,0,332.13,384.73,52.8,49.0,0.354,410009.0,410009.0,4653,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180522,140002.00
06/24/2015 17:15,2,1.902,ACTIVE,215.77,359.18,59.986,1435180504,"274151322000052","174011321042388",28.92,28.50,0,331.23,385.03,55.7,51.9,0.380,438258.6,438258.6,5060,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180523,140003.00
06/24/2015 17:15,2,1.799,ACTIVE,214.64,354.07,59.970,1435180504,"201051344001145","174011321042388",29.18,23.80,0,320.41,397.35,53.2,49.4,0.455,155376.9,155376.9,3775,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180524,140004.00
06/24/2015 17:15,2,1.754,ACTIVE,214.87,354.97,59.986,1435180504,"201051344000685","174011321042388",29.32,24.80,0,319.21,395.25,52.1,48.4,0.468,154534.2,154534.2,3776,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180524,140005.00
06/24/2015 17:15,2,1.822,ACTIVE,215.32,360.38,59.981,1435180504,"274151322000088","174011321042388",28.71,27.80,0,332.43,384.43,53.0,49.2,0.349,419711.1,419711.1,4667,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180525,140006.00
06/24/2015 17:15,2,1.816,ACTIVE,214.64,355.28,59.986,1435180504,"201051344000438","174011321042388",29.08,24.50,0,320.71,397.05,53.5,49.7,0.429,154643.6,154643.6,3762,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180526,140007.00
06/24/2015 17:15,2,1.816,ACTIVE,214.41,355.28,59.986,1435180504,"201051344001135","174011321042388",29.18,24.80,0,320.71,394.65,53.7,49.9,0.438,145961.3,145961.3,3757,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180527,140008.00
06/24/2015 17:15,2,1.826,ACTIVE,215.09,354.97,59.986,1435180504,"201051344000417","174011321042388",28.86,25.30,0,320.11,394.95,53.4,49.6,0.429,150465.4,150465.4,3759,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180528,140009.00
06/24/2015 17:15,2,1.854,ACTIVE,214.19,354.37,59.959,1435180504,"201051344000594","174011321042388",29.32,25.00,0,318.61,397.35,55.1,51.2,0.446,150494.0,150494.0,3760,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180529,140010.00
06/24/2015 17:15,2,1.934,ACTIVE,214.87,361.59,59.981,1435180504,"274151322000083","174011321042388",28.84,30.00,0,329.43,385.63,56.5,52.6,0.389,434476.7,434476.7,5070,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180530,140011.00
06/24/2015 17:15,2,1.895,ACTIVE,215.32,356.48,59.981,1435180504,"201051344000585","174011321042388",29.16,24.50,0,321.31,396.75,56.0,52.1,0.460,149436.5,149436.5,3761,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180531,140012.00
06/24/2015 17:15,2,1.898,ACTIVE,215.54,364.29,59.981,1435180504,"274151322000054","174011321042388",28.90,30.30,0,331.83,385.93,55.6,51.8,0.411,429710.3,429710.3,4657,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180532,140013.00
06/24/2015 17:15,2,1.859,ACTIVE,215.09,353.77,59.965,1435180504,"201051344001203","174011321042388",29.20,24.30,0,316.50,397.05,55.0,51.2,0.482,150677.2,150677.2,3765,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180533,140014.00
06/24/2015 17:15,2,1.887,ACTIVE,214.19,354.37,59.991,1435180504,"201051344000646","174011321042388",28.84,24.30,0,319.81,395.25,55.2,51.3,0.455,148124.0,148124.0,3758,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180534,140015.00
06/24/2015 17:15,2,1.381,ACTIVE,215.77,417.19,59.981,1435180504,"274151322000068","174011321042388",38.37,30.30,0,338.44,464.98,53.4,49.6,0.345,338581.4,338581.4,4742,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180535,140016.00
06/24/2015 17:15,2,2.170,ACTIVE,216.00,354.67,59.981,1435180504,"274151322000076","174011321042388",29.42,28.30,0,331.53,388.04,64.8,60.6,0.486,457988.0,457988.0,5064,0,0,0,L,1151911521,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180535,140017.00
06/24/2015 17:15,1,1.271,ACTIVE,216.4,420.51,60.03,1435180504,"033051125000132","174011321042388",35.19,23,0.270,306.42,449.52,44.5,36.6,0.118,22354,22362.100000024,416,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180537,140018.00
06/24/2015 17:15,2,1.873,ACTIVE,214.41,354.07,59.981,1435180504,"201051344000890","174011321042388",29.28,25.00,0,320.71,395.55,55.6,51.8,0.446,152277.7,152277.7,3763,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180539,140019.00
06/24/2015 17:15,2,1.896,ACTIVE,214.87,356.48,59.975,1435180504,"201051344000900","174011321042388",29.18,24.00,0,319.51,397.96,56.1,52.2,0.460,152471.1,152471.1,3768,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180540,140020.00
06/24/2015 17:15,2,1.947,ACTIVE,215.09,358.58,59.986,1435180504,"201051344000633","174011321042388",28.92,24.00,0,320.11,397.96,57.1,53.2,0.499,142222.4,142222.4,3772,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180541,140021.00
06/24/2015 17:15,1,1.937,ACTIVE,216.6,432.77,60.03,1435180504,"040051121000185","174011321042388",25.55,23,0.297,305.47,448.26,49.2,42.2,0.099,26496.700000023,26505.099999999,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180542,140022.00
06/24/2015 17:15,2,2.006,ACTIVE,214.87,357.38,59.965,1435180504,"201051344000983","174011321042388",29.28,24.80,0,320.11,396.45,59.5,55.5,0.477,149412.8,149412.8,3772,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180543,140023.00
06/24/2015 17:15,2,2.045,ACTIVE,215.09,357.08,59.975,1435180504,"201051344000917","174011321042388",29.06,25.80,0,318.61,397.35,60.2,56.2,0.521,152751.4,152751.4,3772,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180544,140024.00
06/24/2015 17:15,1,2.075,ACTIVE,216.0,384.66,60.00,1435180504,"040051121000116","174011321042388",26.34,22,0.294,303.36,450.72,54.4,58.8,0.134,26299.100000024,26308.700000048,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180545,140025.00
06/24/2015 17:15,1,1.226,ACTIVE,216.5,345.74,60.03,1435180504,"033051125000135","174011321042388",35.12,24,0.271,306.29,450.18,42.8,43.9,0.328,22288.00000001,22296.20000001,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180546,140026.00
06/24/2015 17:15,2,1.922,ACTIVE,215.09,357.98,59.975,1435180504,"201051344000648","174011321042388",29.44,23.00,0,319.51,397.96,57.4,53.5,0.460,148678.0,148678.0,3765,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180547,140027.00
06/24/2015 17:15,2,1.920,ACTIVE,214.64,357.68,59.981,1435180504,"201051344001093","174011321042388",29.38,24.50,0,320.71,396.15,57.1,53.2,0.473,150869.4,150869.4,3763,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180548,140028.00
06/24/2015 17:15,2,1.934,ACTIVE,215.09,357.98,59.938,1435180504,"201051344000645","174011321042388",29.00,24.30,0,320.71,397.05,56.8,52.9,0.460,149128.0,149128.0,3770,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180549,140029.00
06/24/2015 17:15,2,1.988,ACTIVE,215.54,363.09,59.981,1435180504,"274151322000085","174011321042388",28.88,28.50,0,333.33,385.33,58.2,54.3,0.402,431854.6,431854.6,5060,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180550,140030.00
06/24/2015 17:15,2,1.848,ACTIVE,214.87,357.08,60.002,1435180504,"201051344000651","174011321042388",29.08,24.50,0,320.71,395.25,54.5,50.6,0.460,148532.5,148532.5,3765,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180551,140031.00
06/24/2015 17:15,2,1.801,ACTIVE,214.64,354.07,59.970,1435180504,"201051344000867","174011321042388",29.34,24.80,0,318.91,397.05,53.5,49.8,0.433,140863.3,140863.3,3771,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180552,140032.00
06/24/2015 17:15,1,1.798,ACTIVE,215.4,385.62,60.03,1435180504,"040051121000095","174011321042388",23.81,24,0.249,301.96,446.95,42.6,33.2,0.124,27029.699999988,27038.100000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180553,140033.00
06/24/2015 17:15,2,1.805,ACTIVE,214.19,353.17,59.975,1435180504,"201051344001230","174011321042388",28.90,25.00,0,319.51,395.25,52.9,49.1,0.442,152016.7,152016.7,3775,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180554,140034.00
06/24/2015 17:15,2,1.826,ACTIVE,215.09,356.48,59.970,1435180504,"201051344000576","174011321042388",28.80,24.00,0,319.51,397.35,53.3,49.5,0.442,148453.5,148453.5,3774,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180555,140035.00
06/24/2015 17:15,2,1.838,ACTIVE,214.87,356.18,59.986,1435180504,"201051344000579","174011321042388",29.40,25.00,0,322.81,396.75,54.8,50.9,0.433,154651.9,154651.9,3760,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180556,140036.00
06/24/2015 17:15,1,1.320,ACTIVE,216.4,342.79,60.03,1435180504,"033051125000150","174011321042388",39.63,24,0.281,304.11,451.89,52.0,48.9,0.346,29711.300000012,29722.5,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435180557,140037.00
06/24/2015 17:30,2,3.963,ACTIVE,217.13,351.07,59.986,1435181403,"201051344000955","174011321042388",28.98,28.00,0,319.21,394.65,116.3,110.3,0.544,153986.5,153986.5,3768,0,0,0,L,1122011218,0,123.59,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181404,140038.00
06/24/2015 17:30,1,4.133,ACTIVE,217.5,359.12,60.03,1435181403,"040051121000195","174011321042388",25.73,25,0.466,306.48,449.77,105.8,101.0,0.484,28770.9,28792.9,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181406,140039.00
06/24/2015 17:30,2,4.559,ACTIVE,216.90,348.96,59.975,1435181403,"274151322000095","174011321042388",29.08,35.60,0,330.63,386.53,134.3,127.7,0.504,452291.1,452291.1,4685,0,0,0,L,1151911521,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181406,140040.00
06/24/2015 17:30,2,4.020,ACTIVE,217.35,351.97,59.986,1435181403,"201051344000868","174011321042388",28.59,27.30,0,318.30,397.35,116.4,110.4,0.530,140235.0,140235.0,3770,0,0,0,L,1122011218,0,124.04,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181408,140041.00
06/24/2015 17:30,2,4.016,ACTIVE,218.93,354.67,59.991,1435181403,"201051344000853","174011321042388",28.90,28.00,0,321.31,399.16,117.5,111.5,0.552,146505.0,146505.0,3767,0,0,0,L,1122011218,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181408,140042.00
06/24/2015 17:30,2,4.029,ACTIVE,218.03,353.17,59.986,1435181403,"201051344000582","174011321042388",28.53,28.50,0,317.10,396.15,116.4,110.4,0.539,146976.6,146976.6,3762,0,0,0,L,1122011218,0,124.27,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181409,140043.00
06/24/2015 17:30,1,4.062,ACTIVE,218.2,360.65,60.03,1435181403,"040051121000097","174011321042388",26.06,26,0.464,304.17,450.96,105.3,100.9,0.480,26780.199999988,26802.699999988,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181411,140044.00
06/24/2015 17:30,2,3.918,ACTIVE,218.26,353.47,59.986,1435181403,"201051344000469","174011321042388",29.20,27.30,0,318.30,397.66,115.9,109.9,0.557,141732.1,141732.1,3765,0,0,0,L,1122011218,0,124.04,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181411,140045.00
06/24/2015 17:30,2,3.939,ACTIVE,218.26,354.07,59.996,1435181403,"201051344000988","174011321042388",28.84,28.30,0,320.11,397.35,115.1,109.2,0.539,141440.9,141440.9,3762,0,0,0,L,1122011218,0,124.27,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181412,140046.00
06/24/2015 17:30,2,3.939,ACTIVE,218.26,352.57,59.996,1435181403,"201051344001158","174011321042388",28.59,28.00,0,319.21,396.15,114.1,108.2,0.539,147617.0,147617.0,3760,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181413,140047.00
06/24/2015 17:30,2,4.000,ACTIVE,217.58,352.27,59.996,1435181403,"201051344001025","174011321042388",28.96,27.80,0,320.11,396.75,117.3,111.3,0.530,150836.3,150836.3,3761,0,0,0,L,1122011218,0,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181414,140048.00
06/24/2015 17:30,1,2.990,ACTIVE,217.6,328.94,60.03,1435181403,"033051125000118","174011321042388",39.38,25,0.519,305.65,449.91,117.1,112.3,0.532,29710.7,29735.7,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181416,140049.00
06/24/2015 17:30,2,3.992,ACTIVE,218.26,353.17,59.991,1435181403,"201051344000569","174011321042388",29.08,29.30,0,317.70,397.66,117.5,111.5,0.548,154470.9,154470.9,3770,0,0,0,L,1122011218,0,124.04,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181417,140050.00
06/24/2015 17:30,2,2.908,ACTIVE,217.35,418.70,59.970,1435181403,"274151322000094","174011321042388",39.06,35.60,0,339.04,456.57,114.6,108.7,0.433,339571.0,339571.0,5135,0,0,0,L,1151911521,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181418,140051.00
06/24/2015 17:30,1,4.244,ACTIVE,217.6,353.53,60.07,1435181403,"040051121000068","174011321042388",23.50,27,0.437,306.36,450.06,99.2,94.8,0.454,26283.499999988,26303.8,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181419,140052.00
06/24/2015 17:30,2,4.139,ACTIVE,218.48,353.47,59.986,1435181403,"201051344000458","174011321042388",28.96,28.80,0,318.61,397.66,121.5,115.3,0.583,150228.6,150228.6,3766,0,0,0,L,1122011218,0,124.72,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181420,140053.00
06/24/2015 17:30,2,4.430,ACTIVE,217.35,350.77,59.981,1435181403,"274151322000087","174011321042388",27.45,43.80,0,331.23,384.13,123.1,116.9,0.460,410034.4,410034.4,4654,0,0,0,L,1151911521,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181421,140054.00
06/24/2015 17:30,2,4.434,ACTIVE,216.67,363.69,59.991,1435181403,"274151322000052","174011321042388",28.49,33.80,0,332.13,386.23,127.9,121.5,0.491,438285.0,438285.0,5061,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181422,140055.00
06/24/2015 17:30,2,4.166,ACTIVE,217.13,351.97,59.991,1435181403,"201051344001145","174011321042388",29.08,27.30,0,320.71,395.85,122.8,116.6,0.561,155402.3,155402.3,3776,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181423,140056.00
06/24/2015 17:30,2,4.068,ACTIVE,217.13,353.47,59.970,1435181403,"201051344000685","174011321042388",28.94,28.50,0,318.30,395.85,119.3,113.2,0.579,154559.3,154559.3,3777,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181423,140057.00
06/24/2015 17:30,2,4.129,ACTIVE,216.90,359.78,59.996,1435181403,"274151322000088","174011321042388",28.31,32.40,0,328.22,390.44,118.3,112.3,0.438,419736.7,419736.7,4668,0,0,0,L,1151911521,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181424,140058.00
06/24/2015 17:30,2,3.971,ACTIVE,217.58,352.27,59.986,1435181403,"201051344000438","174011321042388",29.12,28.00,0,318.91,395.55,117.2,111.2,0.548,154668.6,154668.6,3763,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181425,140059.00
06/24/2015 17:30,2,4.008,ACTIVE,217.35,351.37,59.986,1435181403,"201051344001135","174011321042388",28.92,28.30,0,320.11,395.55,117.4,111.4,0.539,145986.2,145986.2,3758,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181426,140060.00
06/24/2015 17:30,2,4.008,ACTIVE,217.35,352.87,59.996,1435181403,"201051344000417","174011321042388",28.69,28.50,0,319.51,395.25,116.5,110.5,0.548,150490.2,150490.2,3760,0,0,0,L,1122011218,0,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181427,140061.00
