ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 17:30,2,4.102,ACTIVE,217.13,351.67,59.986,1435181403,"201051344000594","174011321042388",29.10,28.30,0,318.61,398.56,121.0,114.8,0.561,150519.5,150519.5,3761,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181428,140062.00
06/24/2015 17:30,2,4.381,ACTIVE,217.13,349.56,59.975,1435181403,"274151322000083","174011321042388",28.41,35.60,0,330.63,385.33,126.1,119.8,0.504,434503.7,434503.7,5071,0,0,0,L,1151911521,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181429,140063.00
06/24/2015 17:30,2,4.133,ACTIVE,217.80,352.87,59.981,1435181403,"201051344000585","174011321042388",29.10,28.30,0,318.30,396.15,121.8,115.6,0.566,149462.6,149462.6,3762,0,0,0,L,1122011218,0,124.04,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181430,140064.00
06/24/2015 17:30,2,4.268,ACTIVE,217.35,353.77,59.986,1435181403,"274151322000054","174011321042388",28.31,35.60,0,330.93,385.93,122.3,116.2,0.464,429736.5,429736.5,4658,0,0,0,L,1151911521,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181431,140065.00
06/24/2015 17:30,2,4.047,ACTIVE,217.80,352.57,59.981,1435181403,"201051344001203","174011321042388",28.88,27.50,0,318.91,396.75,118.4,112.4,0.552,150702.5,150702.5,3766,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181432,140066.00
06/24/2015 17:30,2,4.109,ACTIVE,216.90,353.47,59.996,1435181403,"201051344000646","174011321042388",28.84,27.80,0,315.60,397.05,120.1,114.0,0.566,148149.1,148149.1,3759,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181433,140067.00
06/24/2015 17:30,2,2.973,ACTIVE,218.03,419.30,59.991,1435181403,"274151322000068","174011321042388",39.06,35.20,0,339.34,460.47,117.2,111.2,0.438,338605.7,338605.7,4743,0,0,0,L,1151911521,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181434,140068.00
06/24/2015 17:30,2,4.662,ACTIVE,218.03,348.96,59.959,1435181403,"274151322000076","174011321042388",29.04,34.30,0,332.13,385.93,137.2,130.5,0.521,458016.6,458016.6,5065,0,0,0,L,1151911521,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181435,140069.00
06/24/2015 17:30,1,2.695,ACTIVE,217.9,328.61,60.03,1435181403,"033051125000132","174011321042388",34.80,25,0.409,306.92,450.03,93.3,88.7,0.428,22362.100000024,22381.600000024,418,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181436,140070.00
06/24/2015 17:30,1,3.008,ACTIVE,218.0,332.44,60.03,1435181403,"033051125000150","174011321042388",39.69,26,0.528,305.24,453.13,118.8,114.4,0.539,29722.5,29747.600000024,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181437,140071.00
06/24/2015 17:30,2,3.959,ACTIVE,216.90,350.77,60.007,1435181403,"201051344000890","174011321042388",28.78,28.50,0,321.01,395.85,115.3,109.4,0.526,152303.1,152303.1,3764,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181438,140072.00
06/24/2015 17:30,2,3.707,ACTIVE,217.58,351.67,59.981,1435181403,"201051344000900","174011321042388",28.96,27.50,0,318.91,398.26,108.7,103.0,0.499,152496.3,152496.3,3769,0,0,0,L,1122011218,0,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181439,140073.00
06/24/2015 17:30,2,3.807,ACTIVE,217.58,352.57,59.959,1435181403,"201051344000633","174011321042388",28.77,27.30,0,319.81,398.86,111.0,105.2,0.521,142247.7,142247.7,3773,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181440,140074.00
06/24/2015 17:30,1,3.887,ACTIVE,217.7,336.06,60.03,1435181403,"040051121000185","174011321042388",25.52,26,0.433,305.90,449.89,98.7,94.0,0.450,26505.099999999,26527.499999975,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181441,140075.00
06/24/2015 17:30,2,4.057,ACTIVE,218.03,352.57,59.975,1435181403,"201051344000983","174011321042388",28.88,28.80,0,319.51,397.35,118.8,112.7,0.561,149438.4,149438.4,3773,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181442,140076.00
06/24/2015 17:30,2,4.092,ACTIVE,217.58,352.57,59.981,1435181403,"201051344000917","174011321042388",28.67,29.80,0,318.91,396.75,118.9,112.8,0.566,152777.0,152777.0,3773,0,0,0,L,1122011218,0,124.04,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181443,140077.00
06/24/2015 17:30,1,4.105,ACTIVE,217.3,357.17,60.00,1435181403,"040051121000116","174011321042388",26.28,24,0.473,303.27,450.46,107.3,102.4,0.488,26308.700000048,26331.400000036,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181444,140078.00
06/24/2015 17:30,1,2.696,ACTIVE,217.7,324.18,60.03,1435181403,"033051125000135","174011321042388",34.48,26,0.410,307.37,451.20,92.5,88.8,0.426,22296.20000001,22315.50000001,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181446,140079.00
06/24/2015 17:30,2,4.174,ACTIVE,218.26,353.17,59.975,1435181403,"201051344000648","174011321042388",29.02,26.30,0,318.00,398.26,122.7,116.5,0.575,148703.2,148703.2,3766,0,0,0,L,1122011218,0,124.04,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181446,140080.00
06/24/2015 17:30,2,4.119,ACTIVE,218.03,354.37,59.959,1435181403,"201051344001093","174011321042388",28.88,27.80,0,319.51,394.95,120.5,114.4,0.544,150894.2,150894.2,3764,0,0,0,L,1122011218,0,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181447,140081.00
06/24/2015 17:30,2,4.248,ACTIVE,218.48,354.37,59.975,1435181403,"201051344000645","174011321042388",29.04,28.00,0,320.71,397.66,124.9,118.6,0.566,149153.6,149153.6,3771,0,0,0,L,1122011218,0,124.72,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181448,140082.00
06/24/2015 17:30,2,4.551,ACTIVE,217.80,356.18,59.970,1435181403,"274151322000085","174011321042388",28.51,33.00,0,333.33,385.33,131.3,124.9,0.499,431881.4,431881.4,5061,0,0,0,L,1151911521,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181449,140083.00
06/24/2015 17:30,2,4.273,ACTIVE,218.26,354.67,59.970,1435181403,"201051344000651","174011321042388",28.94,28.50,0,320.11,395.85,125.2,118.9,0.570,148558.1,148558.1,3766,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181450,140084.00
06/24/2015 17:30,2,4.242,ACTIVE,217.80,352.87,59.970,1435181403,"201051344000867","174011321042388",29.06,28.50,0,320.11,396.15,124.8,118.6,0.570,140888.8,140888.8,3772,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181451,140085.00
06/24/2015 17:30,1,4.389,ACTIVE,217.4,342.20,60.03,1435181403,"040051121000095","174011321042388",23.38,27,0.448,302.63,448.60,102.1,96.9,0.460,27038.100000024,27058.699999988,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181452,140086.00
06/24/2015 17:30,2,4.223,ACTIVE,217.13,352.27,59.986,1435181403,"201051344001230","174011321042388",29.18,28.80,0,318.91,395.55,124.8,118.5,0.592,152042.1,152042.1,3776,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181453,140087.00
06/24/2015 17:30,2,4.234,ACTIVE,218.71,354.97,59.975,1435181403,"201051344000576","174011321042388",29.08,27.30,0,319.81,398.86,124.6,118.4,0.561,148478.8,148478.8,3775,0,0,0,L,1122011218,0,124.72,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181454,140088.00
06/24/2015 17:30,2,4.322,ACTIVE,218.71,354.37,59.975,1435181403,"201051344000579","174011321042388",29.14,28.80,0,321.31,396.75,127.6,121.3,0.592,154677.8,154677.8,3761,0,0,0,L,1122011218,0,124.72,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435181455,140089.00
06/24/2015 17:45,2,3.443,ACTIVE,215.54,349.26,59.991,1435182303,"201051344000955","174011321042388",28.80,30.50,0,318.91,395.25,100.4,95.0,0.473,154011.7,154011.7,3769,0,0,0,L,1122011218,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182305,140090.00
06/24/2015 17:45,1,3.639,ACTIVE,216.3,335.86,60.03,1435182303,"040051121000195","174011321042388",25.77,27,0.412,319.47,365.35,93.3,88.5,0.432,28792.9,28816.1,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182306,140091.00
06/24/2015 17:45,2,4.148,ACTIVE,216.00,351.07,59.981,1435182303,"274151322000095","174011321042388",28.67,38.60,0,333.33,377.82,120.4,114.3,0.438,452320.8,452320.8,4686,0,0,0,L,1151911521,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182307,140092.00
06/24/2015 17:45,2,3.498,ACTIVE,216.22,349.86,59.981,1435182303,"201051344000868","174011321042388",28.61,29.30,0,322.21,392.85,101.4,95.9,0.464,140260.3,140260.3,3771,0,0,0,L,1122011218,0,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182308,140093.00
06/24/2015 17:45,2,3.477,ACTIVE,217.35,351.37,59.991,1435182303,"201051344000853","174011321042388",28.96,30.30,0,322.51,396.15,102.0,96.5,0.477,146530.5,146530.5,3768,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182308,140094.00
06/24/2015 17:45,2,3.492,ACTIVE,216.90,349.56,59.991,1435182303,"201051344000582","174011321042388",28.67,31.80,0,317.40,397.05,101.4,96.0,0.473,147001.8,147001.8,3763,0,0,0,L,1122011218,0,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182309,140095.00
06/24/2015 17:45,1,3.698,ACTIVE,217.2,342.52,60.03,1435182303,"040051121000097","174011321042388",25.71,28,0.417,319.08,366.48,94.6,90.2,0.433,26802.699999988,26826.100000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182311,140096.00
06/24/2015 17:45,2,3.486,ACTIVE,216.90,351.07,60.002,1435182303,"201051344000469","174011321042388",28.96,29.30,0,320.71,396.15,102.2,96.7,0.499,141757.6,141757.6,3766,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182312,140097.00
06/24/2015 17:45,2,3.561,ACTIVE,216.67,351.07,59.996,1435182303,"201051344000988","174011321042388",28.53,30.30,0,320.71,395.55,102.9,97.4,0.468,141466.5,141466.5,3763,0,0,0,L,1122011218,0,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182312,140098.00
06/24/2015 17:45,2,3.525,ACTIVE,216.67,350.47,59.991,1435182303,"201051344001158","174011321042388",28.67,29.30,0,323.11,395.25,102.3,96.8,0.495,147642.4,147642.4,3761,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182313,140099.00
06/24/2015 17:45,2,3.631,ACTIVE,216.45,349.86,60.002,1435182303,"201051344001025","174011321042388",28.51,30.30,0,333.33,383.53,104.9,99.3,0.468,150862.3,150862.3,3762,0,0,0,L,1122011218,0,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182314,140100.00
06/24/2015 17:45,1,2.675,ACTIVE,216.5,341.86,60.03,1435182303,"033051125000118","174011321042388",39.42,27,0.467,317.09,369.91,104.9,100.8,0.482,29735.7,29761.8,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182315,140101.00
06/24/2015 17:45,2,3.451,ACTIVE,216.90,351.07,59.996,1435182303,"201051344000569","174011321042388",28.82,31.30,0,320.11,393.75,100.9,95.4,0.464,154496.0,154496.0,3771,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182316,140102.00
06/24/2015 17:45,2,2.564,ACTIVE,216.22,414.49,59.981,1435182303,"274151322000094","174011321042388",38.80,39.00,0,396.15,449.65,100.0,94.6,0.384,339595.7,339595.7,5136,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182317,140103.00
06/24/2015 17:45,1,3.678,ACTIVE,217.0,333.05,60.03,1435182303,"040051121000068","174011321042388",23.62,29,0.380,304.62,449.69,86.4,82.2,0.404,26303.8,26325.100000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182319,140104.00
06/24/2015 17:45,2,3.518,ACTIVE,216.90,349.86,59.996,1435182303,"201051344000458","174011321042388",28.90,30.80,0,321.01,394.35,103.0,97.5,0.495,150254.3,150254.3,3767,0,0,0,L,1122011218,0,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182320,140105.00
06/24/2015 17:45,2,3.842,ACTIVE,216.00,345.66,60.018,1435182303,"274151322000087","174011321042388",27.17,46.80,0,329.13,383.23,105.7,100.0,0.398,410060.5,410060.5,4655,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182321,140106.00
06/24/2015 17:45,2,3.836,ACTIVE,216.45,356.48,59.996,1435182303,"274151322000052","174011321042388",28.47,37.00,0,333.63,375.41,110.5,104.8,0.424,438312.2,438312.2,5062,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182322,140107.00
06/24/2015 17:45,2,3.617,ACTIVE,215.77,348.66,59.986,1435182303,"201051344001145","174011321042388",28.75,29.80,0,333.63,382.33,105.2,99.7,0.477,155428.3,155428.3,3777,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182323,140108.00
06/24/2015 17:45,2,3.541,ACTIVE,216.00,349.26,59.991,1435182303,"201051344000685","174011321042388",28.86,30.50,0,317.10,395.55,103.5,98.0,0.504,154585.0,154585.0,3778,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182323,140109.00
06/24/2015 17:45,2,3.740,ACTIVE,215.77,357.68,59.986,1435182303,"274151322000088","174011321042388",28.33,35.00,0,329.13,385.03,107.3,101.7,0.415,419763.1,419763.1,4669,0,0,0,L,1151911521,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182324,140110.00
06/24/2015 17:45,2,3.461,ACTIVE,216.45,349.56,59.986,1435182303,"201051344000438","174011321042388",29.18,30.30,0,318.61,393.75,102.4,96.9,0.482,154693.9,154693.9,3764,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182325,140111.00
06/24/2015 17:45,2,3.508,ACTIVE,216.22,347.46,59.996,1435182303,"201051344001135","174011321042388",28.75,31.30,0,320.41,394.05,102.2,96.7,0.468,146011.5,146011.5,3759,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182326,140112.00
06/24/2015 17:45,2,3.494,ACTIVE,216.22,349.26,59.996,1435182303,"201051344000417","174011321042388",28.61,30.00,0,318.00,394.35,101.3,95.8,0.473,150515.3,150515.3,3761,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182327,140113.00
06/24/2015 17:45,2,3.551,ACTIVE,215.54,348.66,59.996,1435182303,"201051344000594","174011321042388",29.06,30.30,0,321.31,394.95,104.5,98.9,0.486,150545.3,150545.3,3762,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182328,140114.00
06/24/2015 17:45,2,3.953,ACTIVE,216.22,345.66,59.986,1435182303,"274151322000083","174011321042388",28.39,38.20,0,333.63,376.01,113.5,107.6,0.442,434531.5,434531.5,5072,0,0,0,L,1151911521,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182329,140115.00
06/24/2015 17:45,2,3.729,ACTIVE,216.67,350.77,59.986,1435182303,"201051344000585","174011321042388",28.51,29.50,0,333.33,383.53,107.8,102.1,0.513,149489.2,149489.2,3763,0,0,0,L,1122011218,0,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182330,140116.00
06/24/2015 17:45,2,3.859,ACTIVE,216.00,347.76,59.986,1435182303,"274151322000054","174011321042388",28.03,38.00,0,333.33,375.71,109.5,103.7,0.415,429763.4,429763.4,4659,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182331,140117.00
06/24/2015 17:45,2,3.562,ACTIVE,216.45,348.66,59.996,1435182303,"201051344001203","174011321042388",28.41,29.80,0,322.21,394.65,102.5,97.0,0.482,150727.9,150727.9,3767,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182332,140118.00
06/24/2015 17:45,2,3.576,ACTIVE,215.54,348.96,60.002,1435182303,"201051344000646","174011321042388",28.37,29.80,0,317.10,391.94,102.7,97.2,0.491,148174.6,148174.6,3760,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182333,140119.00
06/24/2015 17:45,2,2.580,ACTIVE,216.67,426.51,59.986,1435182303,"274151322000068","174011321042388",38.98,38.60,0,394.95,445.45,101.9,96.4,0.380,338630.7,338630.7,4744,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182335,140120.00
06/24/2015 17:45,2,4.080,ACTIVE,216.67,352.57,59.986,1435182303,"274151322000076","174011321042388",28.86,36.30,0,333.63,378.12,119.3,113.2,0.455,458045.8,458045.8,5066,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182335,140121.00
06/24/2015 17:45,1,2.352,ACTIVE,216.8,325.16,60.03,1435182303,"033051125000132","174011321042388",34.71,26,0.355,306.08,448.99,81.2,76.6,0.382,22381.600000024,22401.400000036,420,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182337,140122.00
06/24/2015 17:45,1,2.703,ACTIVE,216.7,356.17,60.07,1435182303,"033051125000150","174011321042388",39.12,28,0.470,316.73,370.04,105.2,101.1,0.484,29747.600000024,29773.800000012,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182338,140123.00
06/24/2015 17:45,2,3.529,ACTIVE,215.54,348.06,59.996,1435182303,"201051344000890","174011321042388",28.96,30.30,0,318.61,394.65,103.5,98.0,0.473,152328.7,152328.7,3765,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182339,140124.00
06/24/2015 17:45,2,3.473,ACTIVE,216.22,348.96,59.996,1435182303,"201051344000900","174011321042388",29.22,30.00,0,321.01,393.15,102.8,97.2,0.477,152521.7,152521.7,3770,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182340,140125.00
06/24/2015 17:45,2,3.492,ACTIVE,216.22,350.47,59.996,1435182303,"201051344000633","174011321042388",29.28,28.50,0,322.21,394.65,103.5,98.0,0.495,142273.3,142273.3,3774,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182341,140126.00
06/24/2015 17:45,1,3.659,ACTIVE,216.3,352.91,60.03,1435182303,"040051121000185","174011321042388",25.63,27,0.411,308.55,365.30,93.3,88.7,0.432,26527.499999975,26550.499999975,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182342,140127.00
06/24/2015 17:45,2,3.543,ACTIVE,216.45,348.96,59.991,1435182303,"201051344000983","174011321042388",29.02,30.50,0,322.81,396.45,104.2,98.6,0.495,149464.0,149464.0,3774,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182343,140128.00
06/24/2015 17:45,2,3.572,ACTIVE,216.00,349.56,59.991,1435182303,"201051344000917","174011321042388",28.84,32.80,0,322.81,394.05,104.4,98.8,0.495,152802.7,152802.7,3774,0,0,0,L,1122011218,0,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182344,140129.00
06/24/2015 17:45,1,3.686,ACTIVE,215.5,352.20,60.03,1435182303,"040051121000116","174011321042388",25.95,25,0.421,317.21,365.10,95.2,90.1,0.437,26331.400000036,26354.5,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182345,140130.00
06/24/2015 17:45,1,2.348,ACTIVE,216.1,342.37,60.03,1435182303,"033051125000135","174011321042388",34.16,28,0.352,305.33,449.95,79.8,76.0,0.377,22315.50000001,22335.20000001,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182346,140131.00
06/24/2015 17:45,2,3.523,ACTIVE,216.45,349.56,60.002,1435182303,"201051344000648","174011321042388",28.77,28.30,0,319.51,393.75,102.7,97.2,0.482,148728.5,148728.5,3767,0,0,0,L,1122011218,0,123.36,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182347,140132.00
06/24/2015 17:45,2,3.408,ACTIVE,216.22,349.56,59.991,1435182303,"201051344001093","174011321042388",28.82,29.80,0,320.41,392.85,99.5,94.1,0.455,150918.9,150918.9,3765,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182348,140133.00
06/24/2015 17:45,2,3.562,ACTIVE,216.67,350.77,59.991,1435182303,"201051344000645","174011321042388",28.71,29.80,0,325.52,393.75,103.6,98.1,0.482,149179.1,149179.1,3772,0,0,0,L,1122011218,0,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182349,140134.00
06/24/2015 17:45,2,3.834,ACTIVE,215.77,349.56,59.991,1435182303,"274151322000085","174011321042388",28.55,36.00,0,334.24,375.41,110.6,104.8,0.420,431908.4,431908.4,5062,0,0,0,L,1151911521,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182350,140135.00
06/24/2015 17:45,2,3.578,ACTIVE,216.22,349.86,59.986,1435182303,"201051344000651","174011321042388",28.51,30.80,0,319.51,393.45,103.4,97.9,0.473,148583.6,148583.6,3767,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182351,140136.00
06/24/2015 17:45,2,3.520,ACTIVE,216.00,348.06,59.986,1435182303,"201051344000867","174011321042388",28.96,30.00,0,321.31,392.85,103.3,97.8,0.473,140914.1,140914.1,3773,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182352,140137.00
06/24/2015 17:45,1,3.724,ACTIVE,216.2,346.39,60.03,1435182303,"040051121000095","174011321042388",23.29,29,0.377,301.16,447.68,86.3,81.2,0.396,27058.699999988,27079.5,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182353,140138.00
06/24/2015 17:45,2,3.500,ACTIVE,215.32,346.56,59.991,1435182303,"201051344001230","174011321042388",28.98,30.00,0,317.70,392.85,102.8,97.3,0.486,152067.4,152067.4,3777,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182354,140139.00
06/24/2015 17:45,2,3.467,ACTIVE,216.67,350.77,59.981,1435182303,"201051344000576","174011321042388",29.00,29.50,0,320.11,395.55,101.8,96.3,0.468,148503.9,148503.9,3776,0,0,0,L,1122011218,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182355,140140.00
06/24/2015 17:45,2,3.596,ACTIVE,216.67,349.86,59.981,1435182303,"201051344000579","174011321042388",28.80,30.80,0,323.41,395.55,105.0,99.4,0.486,154703.6,154703.6,3762,0,0,0,L,1122011218,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435182356,140141.00
06/24/2015 18:00,2,2.719,ACTIVE,215.09,344.45,59.986,1435183203,"201051344000955","174011321042388",29.06,31.50,0,318.61,393.15,80.1,75.4,0.380,154033.4,154033.4,3770,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183205,140142.00
06/24/2015 18:00,1,3.004,ACTIVE,216.6,345.07,60.03,1435183203,"040051121000195","174011321042388",25.57,27,0.336,318.64,358.66,76.4,72.6,0.357,28816.1,28836.4,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183206,140143.00
06/24/2015 18:00,2,3.463,ACTIVE,215.54,355.88,59.981,1435183203,"274151322000095","174011321042388",28.59,39.50,0,333.33,373.01,100.3,94.9,0.380,452347.4,452347.4,4687,0,0,0,L,1151911521,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183207,140144.00
06/24/2015 18:00,2,2.779,ACTIVE,215.32,345.36,59.991,1435183203,"201051344000868","174011321042388",28.63,30.30,0,318.91,395.25,80.7,75.9,0.367,140282.2,140282.2,3772,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183208,140145.00
06/24/2015 18:00,2,2.760,ACTIVE,216.45,347.76,59.986,1435183203,"201051344000853","174011321042388",28.92,31.30,0,320.71,397.35,80.9,76.2,0.389,146552.5,146552.5,3769,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183209,140146.00
06/24/2015 18:00,2,2.795,ACTIVE,216.00,347.46,59.991,1435183203,"201051344000582","174011321042388",28.51,32.80,0,318.30,395.85,80.7,76.0,0.371,147023.7,147023.7,3764,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183209,140147.00
06/24/2015 18:00,1,3.009,ACTIVE,216.3,326.87,60.03,1435183203,"040051121000097","174011321042388",25.93,29,0.341,318.98,359.45,77.6,73.4,0.366,26826.100000024,26846.699999988,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183211,140148.00
06/24/2015 18:00,2,2.740,ACTIVE,216.22,346.26,60.023,1435183203,"201051344000469","174011321042388",29.18,30.80,0,316.80,396.15,81.0,76.3,0.389,141779.6,141779.6,3767,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183212,140149.00
06/24/2015 18:00,2,2.812,ACTIVE,216.00,347.46,59.986,1435183203,"201051344000988","174011321042388",28.59,31.30,0,319.21,396.75,81.5,76.7,0.376,141488.7,141488.7,3764,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183212,140150.00
06/24/2015 18:00,2,2.799,ACTIVE,216.00,346.26,59.991,1435183203,"201051344001158","174011321042388",28.65,30.50,0,321.01,395.85,81.1,76.4,0.384,147664.5,147664.5,3762,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183213,140151.00
06/24/2015 18:00,2,2.857,ACTIVE,215.77,345.66,59.959,1435183203,"201051344001025","174011321042388",28.88,31.30,0,333.33,376.62,83.6,78.8,0.376,150884.9,150884.9,3763,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183214,140152.00
06/24/2015 18:00,1,2.192,ACTIVE,215.9,324.02,60.07,1435183203,"033051125000118","174011321042388",39.29,28,0.378,318.00,362.36,85.7,81.3,0.400,29761.8,29784.8,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183216,140153.00
06/24/2015 18:00,2,2.717,ACTIVE,216.00,345.36,59.996,1435183203,"201051344000569","174011321042388",28.88,32.40,0,319.51,396.15,79.4,74.7,0.376,154517.6,154517.6,3772,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183216,140154.00
06/24/2015 18:00,2,2.100,ACTIVE,216.22,412.08,59.986,1435183203,"274151322000094","174011321042388",38.41,40.80,0,393.15,449.65,81.3,76.5,0.309,339617.5,339617.5,5137,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183217,140155.00
06/24/2015 18:00,1,3.010,ACTIVE,216.5,325.71,60.03,1435183203,"040051121000068","174011321042388",23.61,30,0.308,305.83,449.24,70.7,66.5,0.337,26325.100000012,26343.699999976,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183219,140156.00
06/24/2015 18:00,2,2.801,ACTIVE,216.22,345.66,59.981,1435183203,"201051344000458","174011321042388",28.78,31.50,0,321.01,396.15,81.7,76.9,0.393,150276.4,150276.4,3768,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183220,140157.00
06/24/2015 18:00,2,3.143,ACTIVE,216.00,345.06,59.981,1435183203,"274151322000087","174011321042388",27.31,49.30,0,331.23,385.33,86.8,81.9,0.331,410083.5,410083.5,4656,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183221,140158.00
06/24/2015 18:00,2,3.152,ACTIVE,215.77,346.56,59.981,1435183203,"274151322000052","174011321042388",28.37,38.40,0,333.63,370.30,90.5,85.4,0.349,438336.3,438336.3,5063,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183222,140159.00
06/24/2015 18:00,2,2.852,ACTIVE,215.54,346.56,59.986,1435183203,"201051344001145","174011321042388",29.08,30.80,0,333.33,376.92,84.0,79.2,0.380,155451.1,155451.1,3778,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183223,140160.00
06/24/2015 18:00,2,2.803,ACTIVE,215.32,345.66,60.018,1435183203,"201051344000685","174011321042388",28.82,30.80,0,318.30,394.95,81.9,77.1,0.402,154607.2,154607.2,3779,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183224,140161.00
06/24/2015 18:00,2,3.051,ACTIVE,215.32,350.47,59.981,1435183203,"274151322000088","174011321042388",28.21,36.30,0,333.33,369.70,87.1,82.2,0.340,419786.4,419786.4,4670,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183225,140162.00
06/24/2015 18:00,2,2.758,ACTIVE,215.77,346.26,59.986,1435183203,"201051344000438","174011321042388",28.98,30.80,0,318.91,396.45,80.9,76.2,0.380,154715.9,154715.9,3765,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183226,140163.00
06/24/2015 18:00,2,2.760,ACTIVE,215.32,344.76,59.991,1435183203,"201051344001135","174011321042388",28.88,32.00,0,318.61,394.65,80.8,76.0,0.371,146033.4,146033.4,3760,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183226,140164.00
06/24/2015 18:00,2,2.756,ACTIVE,215.54,346.56,59.991,1435183203,"201051344000417","174011321042388",28.77,30.30,0,318.91,394.35,80.3,75.6,0.380,150537.0,150537.0,3762,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183227,140165.00
06/24/2015 18:00,2,2.793,ACTIVE,215.09,345.06,59.986,1435183203,"201051344000594","174011321042388",29.18,30.50,0,332.13,375.41,82.6,77.8,0.384,150567.8,150567.8,3763,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183228,140166.00
06/24/2015 18:00,2,3.254,ACTIVE,215.77,343.25,59.991,1435183203,"274151322000083","174011321042388",28.31,39.30,0,333.33,371.51,93.3,88.2,0.362,434556.2,434556.2,5073,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183229,140167.00
06/24/2015 18:00,2,2.932,ACTIVE,216.22,347.76,60.002,1435183203,"201051344000585","174011321042388",29.04,30.80,0,333.33,377.22,86.2,81.3,0.393,149512.4,149512.4,3764,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183230,140168.00
06/24/2015 18:00,2,3.109,ACTIVE,215.77,344.76,59.975,1435183203,"274151322000054","174011321042388",28.29,38.80,0,333.33,370.00,89.1,84.1,0.336,429787.1,429787.1,4660,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183231,140169.00
06/24/2015 18:00,2,2.773,ACTIVE,216.00,345.96,59.986,1435183203,"201051344001203","174011321042388",28.73,30.80,0,318.30,395.55,80.8,76.0,0.376,150749.8,150749.8,3768,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183232,140170.00
06/24/2015 18:00,2,2.766,ACTIVE,215.32,345.06,59.986,1435183203,"201051344000646","174011321042388",29.00,30.50,0,317.10,395.55,81.2,76.4,0.384,148196.6,148196.6,3761,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183233,140171.00
06/24/2015 18:00,2,2.072,ACTIVE,216.67,416.89,59.975,1435183203,"274151322000068","174011321042388",39.12,39.80,0,394.05,445.45,81.6,76.9,0.301,338652.6,338652.6,4745,0,0,0,L,1151911521,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183234,140172.00
06/24/2015 18:00,2,3.307,ACTIVE,216.45,353.77,59.954,1435183203,"274151322000076","174011321042388",29.06,38.00,0,333.63,372.11,97.3,92.0,0.362,458071.7,458071.7,5067,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183235,140173.00
06/24/2015 18:00,1,1.905,ACTIVE,216.6,340.74,60.03,1435183203,"033051125000132","174011321042388",34.72,27,0.285,305.10,449.34,65.8,61.3,0.314,22401.400000036,22418.800000012,422,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183236,140174.00
06/24/2015 18:00,1,2.188,ACTIVE,216.5,342.95,60.03,1435183203,"033051125000150","174011321042388",39.12,29,0.376,316.22,362.85,85.2,81.0,0.400,29773.800000012,29796.699999988,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183237,140175.00
06/24/2015 18:00,2,2.771,ACTIVE,215.32,345.96,59.991,1435183203,"201051344000890","174011321042388",29.08,29.80,0,319.81,394.35,81.8,77.0,0.371,152350.8,152350.8,3766,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183238,140176.00
06/24/2015 18:00,2,2.762,ACTIVE,216.00,345.96,59.986,1435183203,"201051344000900","174011321042388",28.69,31.30,0,319.21,395.55,80.3,75.6,0.367,152543.6,152543.6,3771,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183239,140177.00
06/24/2015 18:00,2,2.752,ACTIVE,216.00,348.06,59.981,1435183203,"201051344000633","174011321042388",29.10,29.50,0,321.61,395.55,81.0,76.3,0.380,142295.3,142295.3,3775,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183240,140178.00
06/24/2015 18:00,1,2.924,ACTIVE,216.7,344.94,60.03,1435183203,"040051121000185","174011321042388",25.60,28,0.325,319.64,358.46,74.5,70.2,0.347,26550.499999975,26570.400000011,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183241,140179.00
06/24/2015 18:00,2,2.775,ACTIVE,216.22,345.96,59.996,1435183203,"201051344000983","174011321042388",29.04,31.50,0,333.33,376.01,81.7,76.9,0.384,149486.2,149486.2,3775,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183242,140180.00
06/24/2015 18:00,2,2.811,ACTIVE,215.77,345.96,59.986,1435183203,"201051344000917","174011321042388",28.73,34.30,0,319.21,395.55,81.8,77.1,0.384,152824.9,152824.9,3775,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183243,140181.00
06/24/2015 18:00,1,3.009,ACTIVE,215.9,343.93,60.03,1435183203,"040051121000116","174011321042388",25.77,25,0.336,318.54,358.39,77.1,72.2,0.362,26354.5,26374.900000036,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183244,140182.00
06/24/2015 18:00,1,1.865,ACTIVE,216.6,325.62,60.03,1435183203,"033051125000135","174011321042388",34.49,28,0.354,304.07,450.70,64.0,62.3,0.418,22335.20000001,22352.10000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183246,140183.00
06/24/2015 18:00,2,2.727,ACTIVE,215.77,346.26,59.986,1435183203,"201051344000648","174011321042388",29.00,29.00,0,317.10,395.85,80.2,75.5,0.380,148750.3,148750.3,3768,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183247,140184.00
06/24/2015 18:00,2,2.637,ACTIVE,215.54,357.38,59.986,1435183203,"201051344001093","174011321042388",28.77,30.80,0,318.00,394.35,76.8,72.3,0.636,150939.9,150939.9,3766,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183247,140185.00
06/24/2015 18:00,2,2.770,ACTIVE,216.00,347.16,59.981,1435183203,"201051344000645","174011321042388",28.71,30.80,0,319.51,396.45,80.5,75.8,0.367,149201.0,149201.0,3773,0,0,0,L,1122011218,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183248,140186.00
06/24/2015 18:00,2,3.098,ACTIVE,216.00,351.67,59.981,1435183203,"274151322000085","174011321042388",28.43,37.30,0,333.93,369.40,89.1,84.1,0.336,431932.2,431932.2,5063,0,0,0,L,1151911521,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183249,140187.00
06/24/2015 18:00,2,2.781,ACTIVE,215.54,346.56,59.986,1435183203,"201051344000651","174011321042388",28.67,32.40,0,318.30,395.25,80.8,76.0,0.371,148605.5,148605.5,3768,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183250,140188.00
06/24/2015 18:00,2,2.762,ACTIVE,215.54,345.06,59.981,1435183203,"201051344000867","174011321042388",28.71,30.30,0,318.61,394.05,80.4,75.7,0.367,140936.0,140936.0,3774,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183251,140189.00
06/24/2015 18:00,1,2.968,ACTIVE,215.9,341.09,60.03,1435183203,"040051121000095","174011321042388",23.67,30,0.300,301.02,447.54,69.9,64.8,0.323,27079.5,27097.699999988,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183252,140190.00
06/24/2015 18:00,2,2.732,ACTIVE,214.87,344.45,59.986,1435183203,"201051344001230","174011321042388",28.92,30.30,0,317.70,395.55,80.0,75.3,0.376,152089.2,152089.2,3778,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183253,140191.00
06/24/2015 18:00,2,2.717,ACTIVE,216.00,347.46,59.991,1435183203,"201051344000576","174011321042388",28.65,30.50,0,319.21,396.15,78.8,74.1,0.362,148525.4,148525.4,3777,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183254,140192.00
06/24/2015 18:00,2,2.787,ACTIVE,216.00,345.96,59.986,1435183203,"201051344000579","174011321042388",29.04,31.80,0,333.93,375.41,82.0,77.2,0.384,154725.8,154725.8,3763,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435183255,140193.00
06/24/2015 18:15,2,2.229,ACTIVE,214.19,360.38,59.975,1435184103,"201051344000955","174011321042388",28.80,30.30,0,318.61,393.45,65.1,60.9,0.552,154049.2,154049.2,3771,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184104,140194.00
06/24/2015 18:15,1,2.694,ACTIVE,216.1,366.75,60.03,1435184103,"040051121000195","174011321042388",20.09,28,0.321,305.25,449.69,53.8,60.4,0.186,28836.4,28851.4,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184106,140195.00
06/24/2015 18:15,2,2.936,ACTIVE,214.87,363.09,59.970,1435184103,"274151322000095","174011321042388",28.84,38.80,0,330.93,386.53,85.7,80.8,0.331,452367.6,452367.6,4688,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184107,140196.00
06/24/2015 18:15,2,2.266,ACTIVE,214.64,360.69,59.970,1435184103,"201051344000868","174011321042388",28.67,29.30,0,318.91,395.25,65.8,61.6,0.544,140298.1,140298.1,3773,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184107,140197.00
06/24/2015 18:15,2,2.273,ACTIVE,215.32,360.38,59.975,1435184103,"201051344000853","174011321042388",28.59,30.50,0,320.11,396.75,65.8,61.6,0.579,146568.4,146568.4,3770,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184108,140198.00
06/24/2015 18:15,2,2.268,ACTIVE,215.09,361.89,59.970,1435184103,"201051344000582","174011321042388",28.77,31.80,0,318.00,396.45,66.1,61.9,0.535,147039.6,147039.6,3765,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184109,140199.00
06/24/2015 18:15,1,2.535,ACTIVE,216.4,314.32,60.03,1435184103,"040051121000097","174011321042388",26.04,30,0.294,304.91,451.14,65.6,62.3,0.317,26846.699999988,26862.300000012,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184111,140200.00
06/24/2015 18:15,2,2.262,ACTIVE,215.09,362.79,59.981,1435184103,"201051344000469","174011321042388",28.86,30.00,0,316.20,396.75,66.1,61.9,0.575,141795.6,141795.6,3768,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184111,140201.00
06/24/2015 18:15,2,2.305,ACTIVE,214.87,361.59,59.981,1435184103,"201051344000988","174011321042388",28.51,30.50,0,319.51,397.05,66.5,62.3,0.570,141504.7,141504.7,3765,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184112,140202.00
06/24/2015 18:15,2,2.229,ACTIVE,214.87,361.59,59.975,1435184103,"201051344001158","174011321042388",29.34,29.80,0,321.61,396.15,66.2,62.0,0.548,147680.5,147680.5,3763,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184113,140203.00
06/24/2015 18:15,2,2.367,ACTIVE,214.64,359.78,59.996,1435184103,"201051344001025","174011321042388",28.69,29.80,0,318.91,396.45,68.8,64.5,0.535,150901.5,150901.5,3764,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184114,140204.00
06/24/2015 18:15,1,1.951,ACTIVE,216.7,390.34,60.03,1435184103,"033051125000118","174011321042388",27.81,28,0.312,305.05,449.85,54.0,49.9,0.127,29784.8,29801.6,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184116,140205.00
06/24/2015 18:15,2,2.223,ACTIVE,214.64,360.99,59.965,1435184103,"201051344000569","174011321042388",28.78,31.50,0,319.81,394.95,64.9,60.7,0.552,154533.3,154533.3,3773,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184116,140206.00
