ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 18:15,2,1.781,ACTIVE,216.22,420.80,59.970,1435184103,"274151322000094","174011321042388",38.43,38.20,0,388.04,457.17,69.0,64.7,0.473,339633.8,339633.8,5138,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184117,140207.00
06/24/2015 18:15,1,2.546,ACTIVE,216.7,405.38,60.03,1435184103,"040051121000068","174011321042388",23.71,31,0.310,307.21,449.77,60.0,53.1,0.257,26343.699999976,26357.600000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184119,140208.00
06/24/2015 18:15,2,2.293,ACTIVE,215.09,359.78,59.970,1435184103,"201051344000458","174011321042388",28.86,30.30,0,318.91,396.75,67.1,62.8,0.570,150292.5,150292.5,3769,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184120,140209.00
06/24/2015 18:15,2,2.660,ACTIVE,214.64,363.09,59.970,1435184103,"274151322000087","174011321042388",27.57,47.80,0,332.13,385.33,74.3,69.8,0.460,410100.9,410100.9,4657,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184121,140210.00
06/24/2015 18:15,2,2.654,ACTIVE,216.22,368.20,59.970,1435184103,"274151322000052","174011321042388",28.67,36.50,0,330.93,386.23,77.0,72.4,0.548,438354.5,438354.5,5064,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184122,140211.00
06/24/2015 18:15,2,2.344,ACTIVE,214.64,360.38,59.975,1435184103,"201051344001145","174011321042388",29.12,29.50,0,321.01,395.85,69.2,64.8,0.588,155467.7,155467.7,3779,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184123,140212.00
06/24/2015 18:15,2,2.281,ACTIVE,214.64,358.88,59.981,1435184103,"201051344000685","174011321042388",29.04,29.80,0,318.00,394.65,67.1,62.9,0.579,154623.3,154623.3,3780,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184123,140213.00
06/24/2015 18:15,2,2.570,ACTIVE,215.09,357.08,59.970,1435184103,"274151322000088","174011321042388",28.31,35.20,0,331.23,386.23,73.6,69.1,0.491,419803.8,419803.8,4671,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184124,140214.00
06/24/2015 18:15,2,2.234,ACTIVE,214.87,360.08,59.975,1435184103,"201051344000438","174011321042388",29.20,29.80,0,318.00,395.85,66.1,61.9,0.557,154731.8,154731.8,3766,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184125,140215.00
06/24/2015 18:15,2,2.273,ACTIVE,214.87,359.18,59.986,1435184103,"201051344001135","174011321042388",28.90,30.80,0,318.30,394.65,66.5,62.3,0.539,146049.4,146049.4,3761,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184126,140216.00
06/24/2015 18:15,2,2.295,ACTIVE,214.87,358.28,59.981,1435184103,"201051344000417","174011321042388",28.37,29.50,0,317.70,394.35,66.0,61.7,0.566,150552.9,150552.9,3763,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184128,140217.00
06/24/2015 18:15,2,2.270,ACTIVE,214.19,361.59,60.007,1435184103,"201051344000594","174011321042388",29.42,29.30,0,319.51,395.25,67.6,63.4,0.579,150584.1,150584.1,3764,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184129,140218.00
06/24/2015 18:15,2,2.766,ACTIVE,215.32,348.96,59.970,1435184103,"274151322000083","174011321042388",28.63,38.40,0,330.33,387.14,80.2,75.5,0.309,434575.0,434575.0,5074,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184129,140219.00
06/24/2015 18:15,2,2.451,ACTIVE,215.09,362.79,59.981,1435184103,"201051344000585","174011321042388",29.02,30.00,0,322.21,395.55,72.0,67.6,0.566,149529.6,149529.6,3765,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184130,140220.00
06/24/2015 18:15,2,2.637,ACTIVE,214.41,360.38,59.970,1435184103,"274151322000054","174011321042388",28.35,37.50,0,332.73,386.53,75.7,71.1,0.517,429805.0,429805.0,4661,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184131,140221.00
06/24/2015 18:15,2,2.264,ACTIVE,214.87,360.38,59.981,1435184103,"201051344001203","174011321042388",28.98,29.50,0,318.30,395.55,66.4,62.2,0.552,150765.8,150765.8,3769,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184132,140222.00
06/24/2015 18:15,2,2.281,ACTIVE,214.19,360.08,59.970,1435184103,"201051344000646","174011321042388",29.00,29.30,0,319.21,395.55,67.0,62.7,0.566,148212.7,148212.7,3762,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184133,140223.00
06/24/2015 18:15,2,1.781,ACTIVE,215.32,432.22,59.965,1435184103,"274151322000068","174011321042388",38.84,37.50,0,384.73,457.47,69.9,65.5,0.477,338669.0,338669.0,4746,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184134,140224.00
06/24/2015 18:15,2,2.814,ACTIVE,215.09,355.28,59.959,1435184103,"274151322000076","174011321042388",29.22,37.30,0,332.73,386.83,83.3,78.4,0.327,458091.3,458091.3,5068,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184135,140225.00
06/24/2015 18:15,1,1.635,ACTIVE,216.4,338.07,60.00,1435184103,"033051125000132","174011321042388",34.35,27,0.332,304.20,450.01,55.9,58.5,0.301,22418.800000012,22431.600000024,424,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184136,140226.00
06/24/2015 18:15,1,1.962,ACTIVE,216.2,331.10,60.03,1435184103,"033051125000150","174011321042388",27.25,30,0.317,295.88,475.84,53.2,49.7,0.354,29796.699999988,29813.199999988,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184137,140227.00
06/24/2015 18:15,2,2.312,ACTIVE,214.41,359.48,59.970,1435184103,"201051344000890","174011321042388",28.80,29.00,0,318.61,395.85,67.5,63.2,0.552,152367.0,152367.0,3767,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184138,140228.00
06/24/2015 18:15,2,2.242,ACTIVE,214.87,360.38,59.965,1435184103,"201051344000900","174011321042388",29.04,30.30,0,317.40,395.55,66.0,61.8,0.548,152559.4,152559.4,3772,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184139,140229.00
06/24/2015 18:15,2,2.291,ACTIVE,214.87,359.78,59.981,1435184103,"201051344000633","174011321042388",28.84,28.30,0,321.01,396.15,66.9,62.6,0.583,142311.4,142311.4,3776,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184140,140230.00
06/24/2015 18:15,1,2.549,ACTIVE,216.5,325.37,60.03,1435184103,"040051121000185","174011321042388",24.25,29,0.360,304.74,449.28,61.5,68.5,0.361,26570.400000011,26584.799999987,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184141,140231.00
06/24/2015 18:15,2,2.303,ACTIVE,214.87,360.69,59.965,1435184103,"201051344000983","174011321042388",28.88,30.80,0,320.41,396.45,67.4,63.1,0.592,149502.4,149502.4,3776,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184142,140232.00
06/24/2015 18:15,2,2.334,ACTIVE,214.64,360.69,59.965,1435184103,"201051344000917","174011321042388",28.69,32.60,0,322.21,395.85,67.8,63.5,0.552,152841.1,152841.1,3776,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184143,140233.00
06/24/2015 18:15,1,2.558,ACTIVE,215.7,330.79,60.03,1435184103,"040051121000116","174011321042388",25.95,26,0.291,296.71,450.41,66.0,61.5,0.317,26374.900000036,26390.100000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184145,140234.00
06/24/2015 18:15,1,1.550,ACTIVE,216.6,408.89,60.00,1435184103,"033051125000135","174011321042388",34.99,29,0.276,304.41,451.30,53.9,60.7,0.096,22352.10000001,22364.00000001,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184146,140235.00
06/24/2015 18:15,2,2.291,ACTIVE,215.09,361.59,59.965,1435184103,"201051344000648","174011321042388",28.43,28.00,0,317.10,396.45,66.0,61.8,0.557,148766.1,148766.1,3769,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184147,140236.00
06/24/2015 18:15,2,2.158,ACTIVE,214.41,360.08,59.970,1435184103,"201051344001093","174011321042388",28.86,29.30,0,331.83,393.15,63.1,59.0,0.526,150955.1,150955.1,3767,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184148,140237.00
06/24/2015 18:15,2,2.305,ACTIVE,215.09,357.68,59.970,1435184103,"201051344000645","174011321042388",28.43,29.30,0,319.81,396.45,66.4,62.1,0.535,149217.0,149217.0,3774,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184149,140238.00
06/24/2015 18:15,2,2.645,ACTIVE,214.87,354.37,59.965,1435184103,"274151322000085","174011321042388",28.49,36.30,0,333.63,385.93,76.3,71.7,0.535,431950.2,431950.2,5064,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184150,140239.00
06/24/2015 18:15,2,2.270,ACTIVE,214.87,358.28,59.965,1435184103,"201051344000651","174011321042388",28.96,31.00,0,320.11,396.15,66.6,62.4,0.513,148621.4,148621.4,3769,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184151,140240.00
06/24/2015 18:15,2,2.250,ACTIVE,214.64,360.08,59.970,1435184103,"201051344000867","174011321042388",29.14,29.30,0,320.41,394.65,66.4,62.2,0.557,140951.9,140951.9,3775,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184152,140241.00
06/24/2015 18:15,1,2.564,ACTIVE,216.1,365.31,60.00,1435184103,"040051121000095","174011321042388",23.54,31,0.370,302.31,448.23,60.0,68.2,0.208,27097.699999988,27111,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184153,140242.00
06/24/2015 18:15,2,2.264,ACTIVE,214.41,360.08,59.970,1435184103,"201051344001230","174011321042388",28.84,29.00,0,316.80,393.75,66.2,61.9,0.557,152105.0,152105.0,3779,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184154,140243.00
06/24/2015 18:15,2,2.205,ACTIVE,215.54,360.69,59.981,1435184103,"201051344000576","174011321042388",29.04,29.30,0,318.30,395.85,64.9,60.7,0.517,148541.0,148541.0,3778,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184155,140244.00
06/24/2015 18:15,2,2.311,ACTIVE,215.09,362.79,59.970,1435184103,"201051344000579","174011321042388",29.04,30.50,0,320.71,396.15,68.0,63.7,0.575,154742.1,154742.1,3764,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435184156,140245.00
06/24/2015 18:30,2,1.912,ACTIVE,213.51,354.37,59.986,1435185003,"201051344000955","174011321042388",28.59,30.00,0,334.54,388.34,55.4,51.6,0.468,154062.1,154062.1,3772,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185004,140246.00
06/24/2015 18:30,1,2.178,ACTIVE,215.6,312.74,60.03,1435185003,"040051121000195","174011321042388",25.65,28,0.349,306.56,447.51,55.6,55.4,0.347,28851.4,28863.2,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185005,140247.00
06/24/2015 18:30,2,2.570,ACTIVE,213.96,351.07,59.986,1435185003,"274151322000095","174011321042388",28.78,37.80,0,330.33,386.53,74.9,70.4,0.517,452384.9,452384.9,4689,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185006,140248.00
06/24/2015 18:30,2,1.902,ACTIVE,213.74,357.38,59.991,1435185003,"201051344000868","174011321042388",28.82,28.80,0,335.74,390.74,55.5,51.7,0.451,140311.2,140311.2,3774,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185007,140249.00
06/24/2015 18:30,2,1.891,ACTIVE,214.87,355.58,59.996,1435185003,"201051344000853","174011321042388",28.80,30.50,0,336.94,391.04,55.2,51.3,0.455,146581.5,146581.5,3771,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185008,140250.00
06/24/2015 18:30,2,1.920,ACTIVE,214.41,355.88,59.991,1435185003,"201051344000582","174011321042388",28.63,31.50,0,335.74,390.74,55.8,51.9,0.464,147052.7,147052.7,3766,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185009,140251.00
06/24/2015 18:30,1,2.144,ACTIVE,216.2,396.85,60.03,1435185003,"040051121000097","174011321042388",26.47,31,0.316,304.06,451.86,56.4,63.5,0.125,26862.300000012,26875.199999988,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185010,140252.00
06/24/2015 18:30,2,1.914,ACTIVE,214.19,356.18,59.996,1435185003,"201051344000469","174011321042388",28.65,30.00,0,336.34,390.44,55.6,51.7,0.482,141808.6,141808.6,3769,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185011,140253.00
06/24/2015 18:30,2,1.924,ACTIVE,214.19,355.88,59.991,1435185003,"201051344000988","174011321042388",28.77,30.30,0,335.44,391.04,56.0,52.2,0.468,141517.8,141517.8,3766,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185012,140254.00
06/24/2015 18:30,2,1.916,ACTIVE,214.19,354.97,60.018,1435185003,"201051344001158","174011321042388",28.90,29.80,0,335.74,390.44,56.1,52.2,0.495,147693.7,147693.7,3764,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185013,140255.00
06/24/2015 18:30,2,1.994,ACTIVE,213.74,355.88,59.991,1435185003,"201051344001025","174011321042388",28.71,29.30,0,335.44,390.74,58.0,54.1,0.442,150915.1,150915.1,3765,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185014,140256.00
06/24/2015 18:30,1,1.684,ACTIVE,215.2,344.39,60.03,1435185003,"033051125000118","174011321042388",31.85,28,0.320,304.74,449.46,53.4,54.3,0.369,29801.6,29813.8,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185015,140257.00
06/24/2015 18:30,2,1.863,ACTIVE,214.19,356.48,59.970,1435185003,"201051344000569","174011321042388",28.61,31.50,0,336.34,389.54,54.0,50.2,0.455,154546.1,154546.1,3774,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185016,140258.00
06/24/2015 18:30,2,1.551,ACTIVE,213.96,422.30,59.996,1435185003,"274151322000094","174011321042388",38.65,37.80,0,337.84,453.26,59.7,55.7,0.411,339647.5,339647.5,5139,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185017,140259.00
06/24/2015 18:30,1,2.185,ACTIVE,215.7,339.64,60.03,1435185003,"040051121000068","174011321042388",23.66,31,0.320,307.10,447.71,51.4,51.7,0.349,26357.600000012,26369.199999976,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185018,140260.00
06/24/2015 18:30,2,1.914,ACTIVE,213.96,354.97,59.970,1435185003,"201051344000458","174011321042388",28.75,30.50,0,336.34,391.04,55.8,51.9,0.482,150305.7,150305.7,3770,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185019,140261.00
06/24/2015 18:30,2,2.291,ACTIVE,214.87,355.28,59.986,1435185003,"274151322000087","174011321042388",27.57,47.00,0,335.74,384.43,64.0,59.8,0.446,410115.8,410115.8,4658,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185020,140262.00
06/24/2015 18:30,2,2.293,ACTIVE,214.19,356.48,60.007,1435185003,"274151322000052","174011321042388",28.45,35.80,0,335.14,385.63,66.1,61.9,0.455,438369.9,438369.9,5065,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185021,140263.00
06/24/2015 18:30,2,1.979,ACTIVE,213.96,356.78,59.996,1435185003,"201051344001145","174011321042388",28.84,28.80,0,336.34,391.64,57.8,53.9,0.468,155481.4,155481.4,3780,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185022,140264.00
06/24/2015 18:30,2,1.900,ACTIVE,213.74,356.78,59.986,1435185003,"201051344000685","174011321042388",28.98,29.30,0,335.74,389.24,55.8,51.9,0.482,154636.6,154636.6,3781,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185023,140265.00
06/24/2015 18:30,2,2.174,ACTIVE,213.96,360.08,59.986,1435185003,"274151322000088","174011321042388",28.37,34.80,0,336.34,384.73,62.5,58.4,0.433,419818.5,419818.5,4672,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185024,140266.00
06/24/2015 18:30,2,1.857,ACTIVE,213.96,354.67,59.991,1435185003,"201051344000438","174011321042388",29.20,29.30,0,333.93,388.34,55.0,51.1,0.460,154744.9,154744.9,3767,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185025,140267.00
06/24/2015 18:30,2,1.895,ACTIVE,213.74,354.37,59.970,1435185003,"201051344001135","174011321042388",28.73,30.50,0,335.44,390.14,55.1,51.3,0.446,146062.6,146062.6,3762,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185026,140268.00
06/24/2015 18:30,2,1.873,ACTIVE,213.74,354.67,59.965,1435185003,"201051344000417","174011321042388",28.75,29.00,0,336.04,389.84,54.6,50.7,0.460,150566.0,150566.0,3764,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185027,140269.00
06/24/2015 18:30,2,1.885,ACTIVE,213.29,354.97,59.991,1435185003,"201051344000594","174011321042388",29.10,28.50,0,334.84,390.44,55.5,51.7,0.446,150597.5,150597.5,3765,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185028,140270.00
06/24/2015 18:30,2,2.297,ACTIVE,214.64,364.59,59.981,1435185003,"274151322000083","174011321042388",28.86,36.80,0,330.33,385.33,67.1,62.8,0.442,434591.1,434591.1,5075,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185029,140271.00
06/24/2015 18:30,2,2.029,ACTIVE,213.96,355.28,60.002,1435185003,"201051344000585","174011321042388",28.59,29.80,0,334.54,392.25,58.8,54.8,0.491,149543.9,149543.9,3766,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185030,140272.00
06/24/2015 18:30,2,2.166,ACTIVE,214.19,355.58,59.991,1435185003,"274151322000054","174011321042388",28.39,36.80,0,336.04,385.63,62.3,58.2,0.429,429820.1,429820.1,4662,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185031,140273.00
06/24/2015 18:30,2,1.854,ACTIVE,213.96,354.07,59.991,1435185003,"201051344001203","174011321042388",28.45,29.00,0,336.34,389.54,53.4,49.6,0.446,150778.9,150778.9,3770,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185031,140274.00
06/24/2015 18:30,2,1.857,ACTIVE,213.29,354.67,59.991,1435185003,"201051344000646","174011321042388",28.77,29.00,0,334.84,389.54,54.2,50.4,0.455,148225.9,148225.9,3763,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185032,140275.00
06/24/2015 18:30,2,1.541,ACTIVE,214.64,403.37,59.991,1435185003,"274151322000068","174011321042388",37.39,37.30,0,339.04,452.36,58.0,54.1,0.380,338682.9,338682.9,4747,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185034,140276.00
06/24/2015 18:30,2,2.338,ACTIVE,214.87,356.18,59.991,1435185003,"274151322000076","174011321042388",29.16,35.80,0,330.63,386.53,68.9,64.6,0.468,458108.0,458108.0,5069,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185034,140277.00
06/24/2015 18:30,1,1.286,ACTIVE,215.7,383.55,60.03,1435185003,"033051125000132","174011321042388",35.01,28,0.268,308.92,447.82,44.8,35.9,0.230,22431.600000024,22442,426,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185036,140278.00
06/24/2015 18:30,1,1.642,ACTIVE,216.0,430.38,60.03,1435185003,"033051125000150","174011321042388",32.87,30,0.286,304.08,453.17,53.7,44.9,0.108,29813.199999988,29825.400000036,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185037,140279.00
06/24/2015 18:30,2,1.906,ACTIVE,213.29,352.87,59.996,1435185003,"201051344000890","174011321042388",28.84,28.30,0,334.54,390.44,55.7,51.9,0.468,152380.4,152380.4,3768,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185038,140280.00
06/24/2015 18:30,2,1.855,ACTIVE,213.74,354.07,59.986,1435185003,"201051344000900","174011321042388",28.65,30.50,0,335.74,389.84,53.9,50.1,0.451,152572.4,152572.4,3773,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185039,140281.00
06/24/2015 18:30,2,1.891,ACTIVE,214.19,354.37,60.002,1435185003,"201051344000633","174011321042388",28.75,28.00,0,335.44,390.14,55.1,51.2,0.473,142324.6,142324.6,3777,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185040,140282.00
06/24/2015 18:30,1,1.967,ACTIVE,215.8,359.52,60.03,1435185003,"040051121000185","174011321042388",26.29,29,0.328,304.91,447.00,51.4,41.3,0.338,26584.799999987,26596.400000011,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185041,140283.00
06/24/2015 18:30,2,1.891,ACTIVE,214.19,355.28,60.002,1435185003,"201051344000983","174011321042388",28.82,30.80,0,335.74,390.74,55.2,51.4,0.473,149515.6,149515.6,3777,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185042,140284.00
06/24/2015 18:30,2,1.928,ACTIVE,213.96,355.58,59.991,1435185003,"201051344000917","174011321042388",28.55,32.40,0,334.24,390.14,55.7,51.8,0.473,152854.5,152854.5,3777,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185043,140285.00
06/24/2015 18:30,1,2.135,ACTIVE,215.8,342.78,60.03,1435185003,"040051121000116","174011321042388",26.08,26,0.326,297.74,450.49,55.4,59.8,0.263,26390.100000024,26402.5,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185044,140286.00
06/24/2015 18:30,1,1.251,ACTIVE,216.1,410.40,60.03,1435185003,"033051125000135","174011321042388",35.31,29,0.275,309.74,448.33,43.9,35.0,0.104,22364.00000001,22374.30000001,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185045,140287.00
06/24/2015 18:30,2,1.830,ACTIVE,214.19,354.37,59.991,1435185003,"201051344000648","174011321042388",28.82,28.00,0,336.64,390.44,53.5,49.7,0.451,148779.1,148779.1,3770,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185046,140288.00
06/24/2015 18:30,2,1.754,ACTIVE,213.74,352.87,59.996,1435185003,"201051344001093","174011321042388",28.82,29.00,0,334.84,388.94,51.3,47.6,0.420,150967.5,150967.5,3768,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185047,140289.00
06/24/2015 18:30,2,1.875,ACTIVE,214.41,354.67,59.986,1435185003,"201051344000645","174011321042388",28.33,29.30,0,336.94,389.84,53.9,50.1,0.442,149230.0,149230.0,3775,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185048,140290.00
06/24/2015 18:30,2,2.209,ACTIVE,214.87,353.47,59.991,1435185003,"274151322000085","174011321042388",28.37,35.80,0,336.34,385.33,63.5,59.4,0.407,431965.3,431965.3,5065,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185049,140291.00
06/24/2015 18:30,2,1.885,ACTIVE,213.96,354.07,59.986,1435185003,"201051344000651","174011321042388",28.45,30.80,0,336.04,392.55,54.3,50.5,0.446,148634.5,148634.5,3770,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185050,140292.00
06/24/2015 18:30,2,1.869,ACTIVE,213.74,353.17,59.986,1435185003,"201051344000867","174011321042388",28.71,28.80,0,335.74,388.04,54.4,50.6,0.446,140965.0,140965.0,3776,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185051,140293.00
06/24/2015 18:30,1,2.167,ACTIVE,215.5,401.46,60.03,1435185003,"040051121000095","174011321042388",23.41,32,0.309,303.19,445.83,50.5,39.1,0.277,27111,27122.5,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185052,140294.00
06/24/2015 18:30,2,1.842,ACTIVE,213.51,354.07,60.002,1435185003,"201051344001230","174011321042388",29.08,28.00,0,334.84,387.74,54.3,50.5,0.451,152118.1,152118.1,3780,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185053,140295.00
06/24/2015 18:30,2,1.814,ACTIVE,214.41,355.88,60.023,1435185003,"201051344000576","174011321042388",28.73,29.30,0,336.34,389.84,52.8,49.1,0.455,148553.7,148553.7,3779,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185054,140296.00
06/24/2015 18:30,2,1.898,ACTIVE,213.96,354.37,59.986,1435185003,"201051344000579","174011321042388",28.98,30.00,0,336.34,391.64,55.8,51.9,0.464,154755.6,154755.6,3765,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185055,140297.00
06/24/2015 18:45,2,1.369,ACTIVE,213.51,349.26,59.996,1435185903,"201051344000955","174011321042388",28.57,29.50,0,331.23,380.82,39.6,36.3,0.327,154071.7,154071.7,3773,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185904,140298.00
06/24/2015 18:45,1,1.549,ACTIVE,215.7,396.12,60.03,1435185903,"040051121000195","174011321042388",25.50,28,0.239,305.50,447.53,39.3,40.5,0.091,28863.2,28872.5,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185905,140299.00
06/24/2015 18:45,2,1.809,ACTIVE,214.41,348.96,59.981,1435185903,"274151322000095","174011321042388",29.10,36.00,0,335.74,384.43,53.3,49.5,0.367,452398.0,452398.0,4690,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185906,140300.00
06/24/2015 18:45,2,1.342,ACTIVE,213.74,348.06,60.002,1435185903,"201051344000868","174011321042388",28.86,28.50,0,331.53,380.82,39.3,36.0,0.309,140320.8,140320.8,3775,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185907,140301.00
06/24/2015 18:45,2,1.346,ACTIVE,214.64,349.26,59.986,1435185903,"201051344000853","174011321042388",28.59,30.50,0,335.44,382.33,39.0,35.7,0.318,146591.1,146591.1,3772,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185908,140302.00
06/24/2015 18:45,2,1.348,ACTIVE,214.41,349.86,59.986,1435185903,"201051344000582","174011321042388",28.41,31.00,0,334.54,383.23,38.8,35.5,0.318,147062.4,147062.4,3767,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185909,140303.00
06/24/2015 18:45,1,1.478,ACTIVE,215.7,369.20,60.03,1435185903,"040051121000097","174011321042388",25.85,30,0.239,307.14,448.77,38.0,38.1,0.154,26875.199999988,26884.900000036,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185910,140304.00
06/24/2015 18:45,2,1.285,ACTIVE,213.96,348.66,59.975,1435185903,"201051344000469","174011321042388",28.55,30.30,0,333.63,383.23,37.1,33.9,0.309,141818.2,141818.2,3770,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185911,140305.00
06/24/2015 18:45,2,1.230,ACTIVE,213.74,348.66,59.981,1435185903,"201051344000988","174011321042388",28.55,30.30,0,333.33,384.73,35.6,32.5,0.301,141527.5,141527.5,3767,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185912,140306.00
06/24/2015 18:45,2,1.166,ACTIVE,213.96,346.56,60.002,1435185903,"201051344001158","174011321042388",28.47,29.50,0,333.63,382.63,33.6,30.5,0.278,147703.4,147703.4,3765,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185913,140307.00
06/24/2015 18:45,2,1.168,ACTIVE,213.51,345.96,59.959,1435185903,"201051344001025","174011321042388",28.71,28.50,0,332.43,383.83,34.0,30.9,0.270,150925.2,150925.2,3766,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185914,140308.00
06/24/2015 18:45,1,0.851,ACTIVE,215.1,393.49,60.03,1435185903,"033051125000118","174011321042388",38.57,28,0.196,306.42,447.44,32.6,32.6,0.067,29813.8,29824.3,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185916,140309.00
06/24/2015 18:45,2,1.002,ACTIVE,213.51,344.15,59.981,1435185903,"201051344000569","174011321042388",28.19,31.80,0,333.93,380.82,28.6,25.7,0.225,154555.5,154555.5,3775,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185916,140310.00
06/24/2015 18:45,2,0.689,ACTIVE,214.87,403.07,59.981,1435185903,"274151322000094","174011321042388",37.75,37.30,0,388.94,446.65,26.7,23.8,0.181,339657.9,339657.9,5140,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185917,140311.00
06/24/2015 18:45,1,0.973,ACTIVE,215.2,391.21,60.00,1435185903,"040051121000068","174011321042388",22.77,31,0.124,308.54,446.39,22.0,12.9,0.019,26369.199999976,26377.900000024,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185919,140312.00
06/24/2015 18:45,2,0.969,ACTIVE,213.29,343.25,59.986,1435185903,"201051344000458","174011321042388",28.69,30.30,0,333.93,381.42,28.2,25.3,0.225,150315.5,150315.5,3771,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185920,140313.00
06/24/2015 18:45,2,1.023,ACTIVE,214.64,345.66,59.981,1435185903,"274151322000087","174011321042388",27.00,46.20,0,335.14,378.72,28.0,25.1,0.190,410127.1,410127.1,4659,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185921,140314.00
06/24/2015 18:45,2,1.045,ACTIVE,214.19,346.56,59.981,1435185903,"274151322000052","174011321042388",27.73,35.00,0,334.84,379.32,29.4,26.5,0.177,438381.5,438381.5,5066,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185922,140315.00
06/24/2015 18:45,2,0.998,ACTIVE,213.96,344.45,60.023,1435185903,"201051344001145","174011321042388",28.61,28.00,0,335.14,383.83,28.9,26.0,0.221,155491.5,155491.5,3781,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185923,140316.00
06/24/2015 18:45,2,0.963,ACTIVE,213.51,344.45,59.986,1435185903,"201051344000685","174011321042388",28.35,28.50,0,333.03,382.93,27.7,24.8,0.239,154646.2,154646.2,3782,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185924,140317.00
06/24/2015 18:45,2,1.021,ACTIVE,213.96,343.25,59.981,1435185903,"274151322000088","174011321042388",27.55,33.80,0,335.74,378.72,28.5,25.6,0.186,419829.4,419829.4,4673,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185924,140318.00
06/24/2015 18:45,2,0.980,ACTIVE,213.96,344.45,59.996,1435185903,"201051344000438","174011321042388",28.41,28.80,0,334.24,382.03,28.2,25.3,0.217,154754.5,154754.5,3768,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185925,140319.00
06/24/2015 18:45,2,1.008,ACTIVE,213.29,343.25,59.986,1435185903,"201051344001135","174011321042388",28.49,29.80,0,332.13,380.22,29.1,26.2,0.225,146072.3,146072.3,3763,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185926,140320.00
06/24/2015 18:45,2,0.994,ACTIVE,213.74,344.45,59.986,1435185903,"201051344000417","174011321042388",28.53,28.30,0,333.93,380.82,28.8,25.8,0.221,150575.6,150575.6,3765,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185927,140321.00
06/24/2015 18:45,2,1.035,ACTIVE,213.06,343.25,59.954,1435185903,"201051344000594","174011321042388",28.47,28.00,0,330.93,381.12,29.9,27.0,0.243,150607.4,150607.4,3766,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185928,140322.00
06/24/2015 18:45,2,1.186,ACTIVE,214.41,346.56,59.991,1435185903,"274151322000083","174011321042388",27.85,35.60,0,335.44,380.82,33.5,30.4,0.230,434603.2,434603.2,5076,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185929,140323.00
06/24/2015 18:45,2,1.141,ACTIVE,213.96,345.96,59.991,1435185903,"201051344000585","174011321042388",28.43,29.00,0,334.24,384.13,32.9,29.8,0.252,149554.6,149554.6,3767,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185930,140324.00
06/24/2015 18:45,2,1.189,ACTIVE,214.64,349.86,59.975,1435185903,"274151322000054","174011321042388",27.79,35.80,0,335.74,379.92,33.5,30.4,0.230,429831.3,429831.3,4663,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185931,140325.00
06/24/2015 18:45,2,1.053,ACTIVE,213.74,343.85,59.991,1435185903,"201051344001203","174011321042388",28.15,28.50,0,333.93,380.82,30.1,27.1,0.243,150788.4,150788.4,3771,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185932,140326.00
06/24/2015 18:45,2,1.064,ACTIVE,213.29,344.15,59.986,1435185903,"201051344000646","174011321042388",28.41,28.80,0,330.93,379.92,30.7,27.7,0.247,148235.6,148235.6,3764,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185933,140327.00
06/24/2015 18:45,2,0.777,ACTIVE,215.09,415.99,59.981,1435185903,"274151322000068","174011321042388",38.96,36.80,0,380.22,446.65,30.7,27.7,0.194,338693.3,338693.3,4748,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185934,140328.00
06/24/2015 18:45,2,1.250,ACTIVE,214.64,351.97,59.981,1435185903,"274151322000076","174011321042388",28.69,34.80,0,336.94,382.03,36.3,33.1,0.243,458120.4,458120.4,5070,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185935,140329.00
06/24/2015 18:45,1,0.699,ACTIVE,215.3,374.22,60.03,1435185903,"033051125000132","174011321042388",32.87,27,0.145,319.02,443.32,22.8,28.6,0.050,22442,22449.700000048,428,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185936,140330.00
06/24/2015 18:45,1,0.739,ACTIVE,215.5,378.62,60.03,1435185903,"033051125000150","174011321042388",38.40,30,0.254,306.97,450.47,28.2,35.3,0.098,29825.400000036,29835.900000036,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185938,140331.00
06/24/2015 18:45,2,0.955,ACTIVE,213.29,342.05,59.991,1435185903,"201051344000890","174011321042388",28.51,27.80,0,332.43,380.52,27.6,24.7,0.199,152390.2,152390.2,3769,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185938,140332.00
06/24/2015 18:45,2,0.895,ACTIVE,213.29,342.65,59.991,1435185903,"201051344000900","174011321042388",28.15,30.50,0,331.53,380.22,25.6,22.8,0.199,152581.7,152581.7,3774,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185939,140333.00
06/24/2015 18:45,2,0.914,ACTIVE,213.51,343.55,59.959,1435185903,"201051344000633","174011321042388",28.27,27.50,0,333.03,382.33,26.2,23.4,0.212,142334.2,142334.2,3778,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185940,140334.00
06/24/2015 18:45,1,0.864,ACTIVE,215.2,412.47,60.03,1435185903,"040051121000185","174011321042388",23.32,29,0.150,308.62,446.47,20.0,15.5,0.005,26596.400000011,26604.599999999,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185941,140335.00
06/24/2015 18:45,2,0.918,ACTIVE,213.06,342.05,59.991,1435185903,"201051344000983","174011321042388",28.69,30.80,0,333.33,380.82,26.7,23.8,0.203,149525.4,149525.4,3778,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185942,140336.00
06/24/2015 18:45,2,0.906,ACTIVE,213.29,342.65,59.981,1435185903,"201051344000917","174011321042388",28.39,32.00,0,331.83,381.73,26.1,23.2,0.199,152864.3,152864.3,3778,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185943,140337.00
06/24/2015 18:45,1,0.902,ACTIVE,215.1,352.13,60.03,1435185903,"040051121000116","174011321042388",25.17,26,0.184,301.83,447.28,22.5,16.6,0.200,26402.5,26411.900000036,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185945,140338.00
06/24/2015 18:45,1,0.537,ACTIVE,214.9,367.85,60.03,1435185903,"033051125000135","174011321042388",33.67,29,0.146,322.44,443.90,18.0,13.0,0.040,22374.30000001,22381.70000001,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185946,140339.00
06/24/2015 18:45,2,0.896,ACTIVE,213.51,342.95,59.975,1435185903,"201051344000648","174011321042388",28.39,27.80,0,334.84,381.73,25.8,23.0,0.208,148788.6,148788.6,3771,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185947,140340.00
06/24/2015 18:45,2,0.881,ACTIVE,213.29,342.95,60.002,1435185903,"201051344001093","174011321042388",28.33,28.50,0,333.93,378.72,25.3,22.5,0.190,150976.5,150976.5,3769,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185948,140341.00
06/24/2015 18:45,2,0.900,ACTIVE,213.29,342.05,59.986,1435185903,"201051344000645","174011321042388",27.87,29.00,0,334.54,381.12,25.4,22.6,0.203,149239.4,149239.4,3776,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185948,140342.00
06/24/2015 18:45,2,0.926,ACTIVE,214.64,342.35,59.996,1435185903,"274151322000085","174011321042388",27.59,34.80,0,336.34,379.62,25.9,23.1,0.168,431976.5,431976.5,5066,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185949,140343.00
06/24/2015 18:45,2,0.887,ACTIVE,213.29,342.95,59.996,1435185903,"201051344000651","174011321042388",28.35,30.00,0,333.93,380.82,25.4,22.6,0.199,148643.9,148643.9,3771,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185950,140344.00
06/24/2015 18:45,2,0.926,ACTIVE,213.06,341.45,59.991,1435185903,"201051344000867","174011321042388",28.09,28.00,0,332.13,379.92,26.4,23.6,0.194,140974.5,140974.5,3777,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185951,140345.00
06/24/2015 18:45,1,0.953,ACTIVE,214.7,412.06,60.03,1435185903,"040051121000095","174011321042388",22.50,32,0.144,316.57,442.26,21.3,12.1,0.004,27122.5,27130.600000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185952,140346.00
06/24/2015 18:45,2,0.941,ACTIVE,213.06,341.75,59.975,1435185903,"201051344001230","174011321042388",27.83,27.30,0,330.93,378.42,26.5,23.7,0.208,152127.5,152127.5,3781,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185953,140347.00
06/24/2015 18:45,2,0.949,ACTIVE,213.74,344.15,60.023,1435185903,"201051344000576","174011321042388",28.27,28.80,0,333.63,380.82,27.2,24.3,0.217,148562.8,148562.8,3780,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185954,140348.00
06/24/2015 18:45,2,1.021,ACTIVE,213.29,343.55,59.991,1435185903,"201051344000579","174011321042388",28.37,29.80,0,333.93,381.42,29.4,26.4,0.225,154765.3,154765.3,3766,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435185955,140349.00
06/24/2015 19:00,2,0.873,ACTIVE,212.83,342.35,59.996,1435186803,"201051344000955","174011321042388",28.71,28.50,0,331.23,366.10,25.4,22.6,0.194,154078.5,154078.5,3774,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186804,140350.00
06/24/2015 19:00,1,0.822,ACTIVE,215.3,361.00,60.03,1435186803,"040051121000195","174011321042388",24.37,27,0.185,321.78,442.91,19.9,15.8,0.093,28872.5,28878.5,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186806,140351.00
