ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 19:00,2,0.975,ACTIVE,214.64,342.35,60.002,1435186803,"274151322000095","174011321042388",28.05,34.80,0,335.74,371.51,27.7,24.8,0.186,452407.0,452407.0,4691,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186807,140352.00
06/24/2015 19:00,2,0.848,ACTIVE,213.29,342.65,59.991,1435186803,"201051344000868","174011321042388",28.53,27.30,0,331.23,365.80,24.5,21.7,0.186,140327.7,140327.7,3776,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186807,140353.00
06/24/2015 19:00,2,0.836,ACTIVE,213.96,343.85,59.996,1435186803,"201051344000853","174011321042388",28.33,29.50,0,334.84,369.40,24.0,21.2,0.186,146597.8,146597.8,3773,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186808,140354.00
06/24/2015 19:00,2,0.830,ACTIVE,213.96,343.55,59.996,1435186803,"201051344000582","174011321042388",28.15,29.80,0,333.33,367.30,23.7,21.0,0.186,147069.2,147069.2,3768,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186809,140355.00
06/24/2015 19:00,1,0.806,ACTIVE,215.8,386.76,60.07,1435186803,"040051121000097","174011321042388",25.02,29,0.158,319.05,443.59,20.0,15.1,0.183,26884.900000036,26891.300000012,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186810,140356.00
06/24/2015 19:00,2,0.836,ACTIVE,213.51,343.55,59.991,1435186803,"201051344000469","174011321042388",28.39,28.80,0,332.13,366.40,24.1,21.3,0.190,141825.0,141825.0,3771,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186811,140357.00
06/24/2015 19:00,2,0.838,ACTIVE,213.51,344.45,60.023,1435186803,"201051344000988","174011321042388",28.29,29.00,0,332.13,370.00,24.0,21.3,0.194,141534.2,141534.2,3768,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186812,140358.00
06/24/2015 19:00,2,0.857,ACTIVE,213.51,342.95,60.002,1435186803,"201051344001158","174011321042388",28.13,28.50,0,331.83,366.40,24.4,21.7,0.194,147710.2,147710.2,3766,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186813,140359.00
06/24/2015 19:00,2,0.875,ACTIVE,213.51,342.35,59.959,1435186803,"201051344001025","174011321042388",28.63,27.50,0,332.43,368.20,25.4,22.6,0.186,150932.3,150932.3,3767,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186814,140360.00
06/24/2015 19:00,1,0.647,ACTIVE,215.5,409.70,60.03,1435186803,"033051125000118","174011321042388",38.46,27,0.153,320.05,443.80,24.7,22.9,0.018,29824.3,29831.6,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186815,140361.00
06/24/2015 19:00,2,0.867,ACTIVE,213.51,343.85,59.996,1435186803,"201051344000569","174011321042388",28.55,30.50,0,332.13,365.80,25.1,22.3,0.199,154562.2,154562.2,3776,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186816,140362.00
06/24/2015 19:00,2,0.654,ACTIVE,214.87,397.66,60.007,1435186803,"274151322000094","174011321042388",36.86,36.00,0,337.84,439.13,24.4,21.6,0.164,339665.0,339665.0,5141,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186817,140363.00
06/24/2015 19:00,1,0.958,ACTIVE,215.6,326.72,60.03,1435186803,"040051121000068","174011321042388",22.72,30,0.188,321.69,442.52,21.6,28.9,0.227,26377.900000024,26383.499999988,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186819,140364.00
06/24/2015 19:00,2,0.904,ACTIVE,213.29,343.25,60.002,1435186803,"201051344000458","174011321042388",28.39,29.50,0,332.13,366.70,26.1,23.2,0.208,150322.3,150322.3,3772,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186819,140365.00
06/24/2015 19:00,2,1.033,ACTIVE,214.41,344.76,59.996,1435186803,"274151322000087","174011321042388",27.45,44.80,0,335.44,368.20,28.7,25.8,0.181,410134.9,410134.9,4660,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186820,140366.00
06/24/2015 19:00,2,1.064,ACTIVE,214.19,342.95,59.996,1435186803,"274151322000052","174011321042388",27.79,33.30,0,334.84,367.90,30.0,27.0,0.177,438389.6,438389.6,5067,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186821,140367.00
06/24/2015 19:00,2,0.939,ACTIVE,213.74,344.76,59.991,1435186803,"201051344001145","174011321042388",28.67,26.80,0,333.33,368.50,27.3,24.4,0.203,155498.6,155498.6,3782,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186822,140368.00
06/24/2015 19:00,2,0.918,ACTIVE,213.96,345.66,60.007,1435186803,"201051344000685","174011321042388",28.41,27.00,0,331.53,367.00,26.4,23.6,0.217,154653.0,154653.0,3783,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186823,140369.00
06/24/2015 19:00,2,1.061,ACTIVE,214.19,348.96,59.991,1435186803,"274151322000088","174011321042388",27.83,32.80,0,335.14,367.00,29.9,26.9,0.212,419836.9,419836.9,4674,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186824,140370.00
06/24/2015 19:00,2,0.949,ACTIVE,213.74,344.15,59.991,1435186803,"201051344000438","174011321042388",28.71,27.50,0,331.53,366.70,27.6,24.8,0.225,154761.3,154761.3,3769,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186825,140371.00
06/24/2015 19:00,2,1.021,ACTIVE,213.51,344.15,59.991,1435186803,"201051344001135","174011321042388",28.03,28.50,0,331.53,366.10,29.1,26.1,0.212,146079.4,146079.4,3764,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186826,140372.00
06/24/2015 19:00,2,1.018,ACTIVE,213.96,346.56,59.996,1435186803,"201051344000417","174011321042388",28.29,27.30,0,331.23,366.40,29.2,26.3,0.230,150582.5,150582.5,3766,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186827,140373.00
06/24/2015 19:00,2,1.035,ACTIVE,213.51,345.96,59.986,1435186803,"201051344000594","174011321042388",28.73,26.80,0,330.03,365.80,30.2,27.2,0.234,150614.4,150614.4,3767,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186828,140374.00
06/24/2015 19:00,2,1.320,ACTIVE,214.19,348.36,59.991,1435186803,"274151322000083","174011321042388",28.88,34.30,0,335.14,369.40,38.6,35.3,0.256,434611.6,434611.6,5077,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186829,140375.00
06/24/2015 19:00,2,1.125,ACTIVE,213.74,345.96,59.986,1435186803,"201051344000585","174011321042388",28.80,28.30,0,332.73,369.10,32.9,29.8,0.243,149562.1,149562.1,3768,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186830,140376.00
06/24/2015 19:00,2,1.246,ACTIVE,214.87,351.37,59.986,1435186803,"274151322000054","174011321042388",28.19,34.50,0,335.14,368.20,35.6,32.4,0.243,429839.2,429839.2,4664,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186831,140377.00
06/24/2015 19:00,2,1.025,ACTIVE,213.96,344.76,59.991,1435186803,"201051344001203","174011321042388",28.21,27.50,0,332.43,367.30,29.3,26.4,0.243,150795.3,150795.3,3772,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186832,140378.00
06/24/2015 19:00,2,1.008,ACTIVE,213.29,345.06,60.002,1435186803,"201051344000646","174011321042388",29.04,27.80,0,330.33,366.10,29.7,26.8,0.230,148242.5,148242.5,3765,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186833,140379.00
06/24/2015 19:00,2,0.852,ACTIVE,215.77,412.68,59.991,1435186803,"274151322000068","174011321042388",38.76,35.80,0,337.84,443.94,32.9,29.8,0.212,338700.5,338700.5,4749,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186834,140380.00
06/24/2015 19:00,2,1.297,ACTIVE,215.54,346.56,59.996,1435186803,"274151322000076","174011321042388",29.26,33.30,0,336.34,373.31,38.4,35.2,0.274,458129.1,458129.1,5071,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186835,140381.00
06/24/2015 19:00,1,0.748,ACTIVE,215.4,416.93,60.03,1435186803,"033051125000132","174011321042388",33.31,27,0.147,319.57,443.01,24.8,11.9,0.052,22449.700000048,22455,430,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186836,140382.00
06/24/2015 19:00,1,0.835,ACTIVE,215.6,378.38,60.03,1435186803,"033051125000150","174011321042388",38.78,29,0.193,320.78,444.41,32.2,25.3,0.122,29835.900000036,29843.300000012,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186837,140383.00
06/24/2015 19:00,2,0.965,ACTIVE,213.74,344.15,59.996,1435186803,"201051344000890","174011321042388",28.82,26.50,0,331.23,366.70,28.2,25.3,0.212,152397.2,152397.2,3770,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186838,140384.00
06/24/2015 19:00,2,0.871,ACTIVE,213.74,344.15,59.996,1435186803,"201051344000900","174011321042388",28.33,29.50,0,330.93,365.49,25.0,22.2,0.194,152588.3,152588.3,3775,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186839,140385.00
06/24/2015 19:00,2,0.891,ACTIVE,214.19,345.06,60.002,1435186803,"201051344000633","174011321042388",28.57,26.50,0,330.63,367.30,25.8,23.0,0.212,142341.0,142341.0,3779,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186840,140386.00
06/24/2015 19:00,1,1.013,ACTIVE,215.8,333.57,60.03,1435186803,"040051121000185","174011321042388",22.66,28,0.153,319.61,441.44,22.8,18.4,0.207,26604.599999999,26610.099999999,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186841,140387.00
06/24/2015 19:00,2,0.896,ACTIVE,213.74,343.25,59.991,1435186803,"201051344000983","174011321042388",28.41,29.80,0,328.52,366.40,25.8,23.0,0.190,149532.3,149532.3,3779,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186842,140388.00
06/24/2015 19:00,2,0.883,ACTIVE,213.74,343.55,59.991,1435186803,"201051344000917","174011321042388",28.47,30.80,0,331.23,367.00,25.5,22.7,0.190,152871.3,152871.3,3779,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186843,140389.00
06/24/2015 19:00,1,0.968,ACTIVE,215.1,371.41,60.07,1435186803,"040051121000116","174011321042388",25.53,25,0.174,313.26,441.68,24.6,28.8,0.055,26411.900000036,26418.200000048,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186844,140390.00
06/24/2015 19:00,1,0.536,ACTIVE,216.0,414.01,60.03,1435186803,"033051125000135","174011321042388",34.66,28,0.143,322.11,444.10,18.4,14.7,0.004,22381.70000001,22386.50000001,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186845,140391.00
06/24/2015 19:00,2,0.881,ACTIVE,213.96,344.15,59.996,1435186803,"201051344000648","174011321042388",28.37,26.80,0,331.83,367.30,25.4,22.6,0.186,148795.4,148795.4,3772,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186846,140392.00
06/24/2015 19:00,2,0.846,ACTIVE,213.74,343.25,59.954,1435186803,"201051344001093","174011321042388",28.77,27.50,0,331.83,365.19,24.7,21.9,0.186,150983.1,150983.1,3770,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186847,140393.00
06/24/2015 19:00,2,0.881,ACTIVE,213.96,343.85,59.996,1435186803,"201051344000645","174011321042388",28.25,28.30,0,331.83,366.70,25.3,22.5,0.194,149246.1,149246.1,3777,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186848,140394.00
06/24/2015 19:00,2,0.869,ACTIVE,214.19,344.45,59.996,1435186803,"274151322000085","174011321042388",29.22,33.80,0,336.04,367.90,25.7,22.9,0.168,431983.8,431983.8,5067,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186849,140395.00
06/24/2015 19:00,2,0.871,ACTIVE,213.74,343.85,59.991,1435186803,"201051344000651","174011321042388",28.57,29.00,0,331.83,366.70,25.2,22.4,0.199,148650.7,148650.7,3772,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186850,140396.00
06/24/2015 19:00,2,0.906,ACTIVE,213.96,343.25,59.991,1435186803,"201051344000867","174011321042388",28.31,27.30,0,328.82,366.10,26.0,23.2,0.194,140981.4,140981.4,3778,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186851,140397.00
06/24/2015 19:00,1,1.001,ACTIVE,215.2,414.98,60.03,1435186803,"040051121000095","174011321042388",22.87,30,0.160,315.12,439.94,22.7,15.8,0.077,27130.600000024,27136.100000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186852,140398.00
06/24/2015 19:00,2,0.895,ACTIVE,213.29,343.55,59.996,1435186803,"201051344001230","174011321042388",28.31,26.30,0,330.03,364.89,25.7,22.9,0.194,152134.3,152134.3,3782,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186853,140399.00
06/24/2015 19:00,2,0.893,ACTIVE,213.74,344.15,60.023,1435186803,"201051344000576","174011321042388",28.31,28.00,0,332.43,368.80,25.7,22.8,0.199,148569.4,148569.4,3781,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186854,140400.00
06/24/2015 19:00,2,0.955,ACTIVE,213.29,343.55,59.991,1435186803,"201051344000579","174011321042388",28.65,28.50,0,332.13,367.00,27.8,24.9,0.208,154772.5,154772.5,3767,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435186855,140401.00
06/24/2015 19:15,2,0.766,ACTIVE,212.61,339.34,59.975,1435187703,"201051344000955","174011321042388",28.03,27.00,0,330.63,357.08,21.8,19.1,0.159,154084.1,154084.1,3775,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187705,140402.00
06/24/2015 19:15,1,0.740,ACTIVE,214.3,416.30,60.00,1435187703,"040051121000195","174011321042388",24.42,26,0.143,321.47,442.87,18.0,13.6,0.002,28878.5,28883.7,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187706,140403.00
06/24/2015 19:15,2,0.893,ACTIVE,213.74,346.26,59.959,1435187703,"274151322000095","174011321042388",28.78,33.00,0,335.14,363.99,26.1,23.2,0.168,452415.0,452415.0,4692,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187707,140404.00
06/24/2015 19:15,2,0.754,ACTIVE,212.61,340.25,59.975,1435187703,"201051344000868","174011321042388",27.91,26.30,0,330.93,358.28,21.3,18.6,0.155,140333.3,140333.3,3777,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187708,140405.00
06/24/2015 19:15,2,0.734,ACTIVE,213.51,341.75,59.981,1435187703,"201051344000853","174011321042388",27.99,28.80,0,333.03,359.48,20.9,18.2,0.155,146603.4,146603.4,3774,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187709,140406.00
06/24/2015 19:15,2,0.730,ACTIVE,213.29,340.85,59.954,1435187703,"201051344000582","174011321042388",28.31,28.00,0,331.53,358.88,21.0,18.3,0.159,147074.8,147074.8,3769,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187710,140407.00
06/24/2015 19:15,1,0.755,ACTIVE,214.7,356.13,60.03,1435187703,"040051121000097","174011321042388",25.65,28,0.150,320.03,443.43,19.2,14.3,0.085,26891.300000012,26896.800000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187711,140408.00
06/24/2015 19:15,2,0.713,ACTIVE,212.61,339.34,59.975,1435187703,"201051344000469","174011321042388",28.75,27.80,0,330.63,358.28,20.8,18.2,0.155,141830.5,141830.5,3772,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187712,140409.00
06/24/2015 19:15,2,0.725,ACTIVE,212.61,341.75,59.965,1435187703,"201051344000988","174011321042388",27.95,28.00,0,330.63,360.08,20.5,17.9,0.168,141539.7,141539.7,3769,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187713,140410.00
06/24/2015 19:15,2,0.723,ACTIVE,212.83,340.85,59.981,1435187703,"201051344001158","174011321042388",28.19,27.50,0,331.53,358.58,20.7,18.0,0.164,147715.7,147715.7,3767,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187714,140411.00
06/24/2015 19:15,2,0.738,ACTIVE,212.61,339.65,59.975,1435187703,"201051344001025","174011321042388",28.65,26.30,0,331.53,359.78,21.5,18.8,0.164,150938.2,150938.2,3768,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187715,140412.00
06/24/2015 19:15,1,0.554,ACTIVE,215.2,368.09,60.03,1435187703,"033051125000118","174011321042388",38.51,26,0.212,320.69,443.12,21.2,28.8,0.053,29831.6,29837.9,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187716,140413.00
06/24/2015 19:15,2,0.729,ACTIVE,213.06,340.25,59.981,1435187703,"201051344000569","174011321042388",28.15,29.80,0,331.23,358.58,20.8,18.2,0.159,154567.7,154567.7,3777,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187717,140414.00
06/24/2015 19:15,2,0.523,ACTIVE,214.41,404.87,59.981,1435187703,"274151322000094","174011321042388",37.69,34.80,0,332.73,430.72,20.0,17.4,0.133,339671.1,339671.1,5142,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187718,140415.00
06/24/2015 19:15,1,0.759,ACTIVE,214.9,395.17,60.03,1435187703,"040051121000068","174011321042388",22.64,29,0.156,320.96,441.99,17.1,14.1,0.008,26383.499999988,26388.3,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187719,140416.00
06/24/2015 19:15,2,0.725,ACTIVE,213.06,339.34,59.996,1435187703,"201051344000458","174011321042388",28.33,29.00,0,331.83,358.88,20.8,18.2,0.159,150328.0,150328.0,3773,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187720,140417.00
06/24/2015 19:15,2,0.797,ACTIVE,213.51,340.85,59.975,1435187703,"274151322000087","174011321042388",27.51,43.20,0,334.54,362.19,22.2,19.5,0.141,410141.6,410141.6,4661,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187721,140418.00
06/24/2015 19:15,2,0.797,ACTIVE,213.96,344.76,59.975,1435187703,"274151322000052","174011321042388",28.09,32.00,0,334.24,361.59,22.7,20.0,0.141,438396.7,438396.7,5068,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187722,140419.00
06/24/2015 19:15,2,0.734,ACTIVE,213.06,340.55,59.965,1435187703,"201051344001145","174011321042388",28.47,25.50,0,331.53,360.38,21.2,18.5,0.155,155504.4,155504.4,3783,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187723,140420.00
06/24/2015 19:15,2,0.697,ACTIVE,213.29,340.25,59.986,1435187703,"201051344000685","174011321042388",28.43,25.80,0,331.53,358.58,20.1,17.5,0.164,154658.6,154658.6,3784,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187724,140421.00
06/24/2015 19:15,2,0.734,ACTIVE,213.74,340.55,59.981,1435187703,"274151322000088","174011321042388",27.77,31.50,0,331.83,360.69,20.6,18.0,0.133,419843.3,419843.3,4675,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187724,140422.00
06/24/2015 19:15,2,0.705,ACTIVE,213.06,340.25,59.981,1435187703,"201051344000438","174011321042388",28.90,26.30,0,331.23,358.88,20.7,18.1,0.155,154766.9,154766.9,3770,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187725,140423.00
06/24/2015 19:15,2,0.744,ACTIVE,212.61,339.04,59.981,1435187703,"201051344001135","174011321042388",28.27,27.30,0,330.93,358.58,21.3,18.6,0.150,146085.1,146085.1,3765,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187726,140424.00
06/24/2015 19:15,2,0.736,ACTIVE,213.29,340.55,59.959,1435187703,"201051344000417","174011321042388",28.33,26.00,0,331.83,358.58,21.2,18.5,0.168,150588.3,150588.3,3767,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187727,140425.00
06/24/2015 19:15,2,0.725,ACTIVE,212.61,340.25,59.981,1435187703,"201051344000594","174011321042388",28.63,25.80,0,329.73,359.78,21.0,18.4,0.155,150620.2,150620.2,3768,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187728,140426.00
06/24/2015 19:15,2,0.814,ACTIVE,214.19,341.45,59.975,1435187703,"274151322000083","174011321042388",27.93,32.60,0,334.24,363.09,23.0,20.2,0.150,434619.1,434619.1,5078,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187729,140427.00
06/24/2015 19:15,2,0.764,ACTIVE,213.29,341.15,59.986,1435187703,"201051344000585","174011321042388",28.61,27.00,0,331.23,361.89,22.2,19.5,0.150,149568.5,149568.5,3769,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187730,140428.00
06/24/2015 19:15,2,0.754,ACTIVE,213.96,344.45,59.981,1435187703,"274151322000054","174011321042388",27.79,32.80,0,333.93,361.29,21.2,18.5,0.133,429846.0,429846.0,4665,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187731,140429.00
06/24/2015 19:15,2,0.715,ACTIVE,213.06,339.04,59.981,1435187703,"201051344001203","174011321042388",28.11,26.50,0,332.13,360.08,20.4,17.7,0.164,150800.9,150800.9,3773,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187732,140430.00
06/24/2015 19:15,2,0.719,ACTIVE,212.83,339.65,59.949,1435187703,"201051344000646","174011321042388",28.17,26.50,0,330.03,358.58,20.6,17.9,0.146,148248.2,148248.2,3766,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187733,140431.00
06/24/2015 19:15,2,0.523,ACTIVE,214.41,395.85,59.954,1435187703,"274151322000068","174011321042388",37.03,34.50,0,333.33,430.12,19.6,17.0,0.119,338706.9,338706.9,4750,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187734,140432.00
06/24/2015 19:15,2,0.785,ACTIVE,214.64,342.35,59.970,1435187703,"274151322000076","174011321042388",28.65,32.00,0,335.44,363.99,22.9,20.1,0.150,458136.5,458136.5,5072,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187735,140433.00
06/24/2015 19:15,1,0.447,ACTIVE,215.0,369.10,60.03,1435187703,"033051125000132","174011321042388",33.68,26,0.144,319.25,441.12,15.0,13.5,0.024,22455,22459.400000036,432,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187736,140434.00
06/24/2015 19:15,1,0.518,ACTIVE,215.0,374.79,60.03,1435187703,"033051125000150","174011321042388",38.44,28,0.165,320.15,444.71,19.8,13.7,0.045,29843.300000012,29849.699999988,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187737,140435.00
06/24/2015 19:15,2,0.729,ACTIVE,212.83,339.34,59.981,1435187703,"201051344000890","174011321042388",28.27,25.50,0,330.93,358.58,20.9,18.2,0.150,152403.0,152403.0,3771,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187738,140436.00
06/24/2015 19:15,2,0.662,ACTIVE,213.06,339.65,59.991,1435187703,"201051344000900","174011321042388",28.53,28.50,0,330.63,357.98,19.2,16.6,0.146,152593.7,152593.7,3776,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187739,140437.00
06/24/2015 19:15,2,0.699,ACTIVE,213.29,340.85,59.949,1435187703,"201051344000633","174011321042388",28.21,25.50,0,331.83,359.48,20.1,17.4,0.150,142346.6,142346.6,3780,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187740,140438.00
06/24/2015 19:15,1,0.657,ACTIVE,215.1,414.08,60.03,1435187703,"040051121000185","174011321042388",23.42,27,0.102,319.63,440.03,15.3,11.9,0.000,26610.099999999,26614.299999987,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187741,140439.00
06/24/2015 19:15,2,0.707,ACTIVE,213.06,339.34,59.986,1435187703,"201051344000983","174011321042388",28.80,29.00,0,330.93,358.58,20.7,18.0,0.150,149538.1,149538.1,3780,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187742,140440.00
06/24/2015 19:15,2,0.705,ACTIVE,213.29,340.25,59.981,1435187703,"201051344000917","174011321042388",28.19,29.30,0,330.63,358.88,20.2,17.6,0.150,152877.0,152877.0,3780,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187743,140441.00
06/24/2015 19:15,1,0.723,ACTIVE,215.1,366.33,60.00,1435187703,"040051121000116","174011321042388",25.29,25,0.130,314.28,441.64,18.2,11.4,0.184,26418.200000048,26423.600000024,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187745,140442.00
06/24/2015 19:15,1,0.378,ACTIVE,215.3,328.92,60.03,1435187703,"033051125000135","174011321042388",34.82,27,0.100,322.64,441.81,13.1,8.1,0.258,22386.50000001,22390.20000001,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187746,140443.00
06/24/2015 19:15,2,0.695,ACTIVE,213.29,339.65,59.991,1435187703,"201051344000648","174011321042388",28.51,26.00,0,332.43,359.48,20.1,17.5,0.150,148801.0,148801.0,3773,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187747,140444.00
06/24/2015 19:15,2,0.699,ACTIVE,213.06,339.95,59.996,1435187703,"201051344001093","174011321042388",28.25,26.50,0,331.23,357.68,20.0,17.4,0.141,150988.5,150988.5,3771,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187748,140445.00
06/24/2015 19:15,2,0.688,ACTIVE,213.51,339.95,59.981,1435187703,"201051344000645","174011321042388",28.09,27.50,0,332.13,358.58,19.6,17.0,0.150,149251.6,149251.6,3778,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187749,140446.00
06/24/2015 19:15,2,0.662,ACTIVE,214.41,339.95,59.970,1435187703,"274151322000085","174011321042388",28.47,32.40,0,333.63,356.78,19.2,16.6,0.110,431989.2,431989.2,5068,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187749,140447.00
06/24/2015 19:15,2,0.670,ACTIVE,213.06,339.95,59.975,1435187703,"201051344000651","174011321042388",28.59,27.50,0,331.23,358.88,19.4,16.8,0.146,148656.2,148656.2,3773,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187750,140448.00
06/24/2015 19:15,2,0.709,ACTIVE,213.06,339.04,60.002,1435187703,"201051344000867","174011321042388",27.83,26.30,0,331.23,357.68,20.0,17.4,0.141,140987.0,140987.0,3779,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187751,140449.00
06/24/2015 19:15,1,0.758,ACTIVE,214.6,394.54,60.03,1435187703,"040051121000095","174011321042388",22.23,29,0.141,316.89,438.29,16.7,11.0,0.002,27136.100000024,27140.699999988,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187753,140450.00
06/24/2015 19:15,2,0.678,ACTIVE,212.83,339.34,59.981,1435187703,"201051344001230","174011321042388",28.67,25.00,0,330.33,356.78,19.7,17.1,0.141,152139.9,152139.9,3783,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187753,140451.00
06/24/2015 19:15,2,0.678,ACTIVE,213.51,340.55,59.981,1435187703,"201051344000576","174011321042388",27.93,27.00,0,331.23,359.18,19.2,16.6,0.141,148574.9,148574.9,3782,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187754,140452.00
06/24/2015 19:15,2,0.717,ACTIVE,213.06,339.65,59.981,1435187703,"201051344000579","174011321042388",28.55,27.30,0,331.23,358.88,20.8,18.1,0.146,154778.3,154778.3,3768,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435187755,140453.00
06/24/2015 19:30,2,0.918,ACTIVE,212.16,343.25,59.996,1435188603,"201051344000955","174011321042388",28.84,26.00,0,329.43,354.97,26.9,24.0,0.217,154089.2,154089.2,3776,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188604,140454.00
06/24/2015 19:30,1,0.811,ACTIVE,214.2,361.14,60.07,1435188603,"040051121000195","174011321042388",24.56,25,0.161,321.17,440.96,19.8,15.6,0.083,28883.7,28887.1,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188606,140455.00
06/24/2015 19:30,2,0.961,ACTIVE,213.29,344.45,59.991,1435188603,"274151322000095","174011321042388",28.71,31.80,0,331.53,355.88,27.9,25.1,0.177,452420.6,452420.6,4693,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188606,140456.00
06/24/2015 19:30,2,0.920,ACTIVE,212.38,342.95,60.012,1435188603,"201051344000868","174011321042388",28.43,25.30,0,327.62,356.18,26.6,23.7,0.194,140338.3,140338.3,3778,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188607,140457.00
06/24/2015 19:30,2,0.910,ACTIVE,212.83,344.15,60.028,1435188603,"201051344000853","174011321042388",28.41,28.30,0,331.83,357.38,26.2,23.4,0.203,146608.3,146608.3,3775,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188608,140458.00
06/24/2015 19:30,2,0.900,ACTIVE,212.83,343.85,60.007,1435188603,"201051344000582","174011321042388",28.67,26.80,0,330.33,356.48,26.1,23.3,0.208,147079.7,147079.7,3770,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188609,140459.00
06/24/2015 19:30,1,0.847,ACTIVE,214.4,356.03,60.07,1435188603,"040051121000097","174011321042388",25.37,27,0.183,320.63,441.66,21.3,28.1,0.084,26896.800000012,26900.699999988,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188610,140460.00
06/24/2015 19:30,2,0.914,ACTIVE,212.38,342.95,60.007,1435188603,"201051344000469","174011321042388",28.23,27.00,0,328.22,355.88,26.2,23.3,0.221,141835.4,141835.4,3773,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188611,140461.00
06/24/2015 19:30,2,0.896,ACTIVE,212.38,343.55,59.996,1435188603,"201051344000988","174011321042388",28.57,27.30,0,329.13,357.38,25.9,23.1,0.212,141544.6,141544.6,3770,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188612,140462.00
06/24/2015 19:30,2,0.896,ACTIVE,212.38,343.25,60.007,1435188603,"201051344001158","174011321042388",28.73,26.80,0,330.93,356.18,26.1,23.3,0.199,147720.6,147720.6,3768,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188613,140463.00
06/24/2015 19:30,2,0.924,ACTIVE,212.16,342.95,59.996,1435188603,"201051344001025","174011321042388",28.55,25.30,0,330.33,356.78,26.7,23.9,0.212,150943.2,150943.2,3769,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188614,140464.00
06/24/2015 19:30,1,0.628,ACTIVE,214.5,375.71,60.07,1435188603,"033051125000118","174011321042388",38.70,26,0.168,318.70,441.63,24.2,30.6,0.058,29837.9,29842.4,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188615,140465.00
06/24/2015 19:30,2,0.900,ACTIVE,212.61,343.55,59.981,1435188603,"201051344000569","174011321042388",28.71,29.00,0,330.93,356.18,26.2,23.4,0.203,154572.7,154572.7,3778,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188616,140466.00
06/24/2015 19:30,2,0.594,ACTIVE,213.51,402.77,59.986,1435188603,"274151322000094","174011321042388",37.69,33.30,0,335.14,421.10,22.7,20.0,0.150,339675.6,339675.6,5143,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188617,140467.00
06/24/2015 19:30,1,0.851,ACTIVE,214.4,382.01,60.07,1435188603,"040051121000068","174011321042388",23.08,28,0.156,320.16,439.91,19.5,14.0,0.139,26388.3,26391.600000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188618,140468.00
06/24/2015 19:30,2,0.902,ACTIVE,212.16,342.65,59.986,1435188603,"201051344000458","174011321042388",28.63,28.30,0,329.73,356.48,26.2,23.3,0.208,150333.0,150333.0,3774,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188619,140469.00
06/24/2015 19:30,2,0.895,ACTIVE,213.06,347.16,60.007,1435188603,"274151322000087","174011321042388",27.77,41.30,0,331.53,355.28,25.2,22.4,0.150,410146.6,410146.6,4662,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188620,140470.00
06/24/2015 19:30,2,0.906,ACTIVE,213.51,349.26,59.996,1435188603,"274151322000052","174011321042388",28.11,30.50,0,329.73,355.58,25.8,23.0,0.177,438401.8,438401.8,5069,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188621,140471.00
06/24/2015 19:30,2,0.908,ACTIVE,212.38,343.55,60.012,1435188603,"201051344001145","174011321042388",28.78,24.50,0,331.53,357.08,26.5,23.7,0.208,155509.5,155509.5,3784,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188622,140472.00
06/24/2015 19:30,2,0.863,ACTIVE,212.38,342.65,60.012,1435188603,"201051344000685","174011321042388",29.10,24.80,0,330.63,356.18,25.4,22.6,0.208,154663.4,154663.4,3785,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188623,140473.00
06/24/2015 19:30,2,0.848,ACTIVE,212.83,346.26,60.007,1435188603,"274151322000088","174011321042388",27.85,30.30,0,332.43,355.28,24.0,21.2,0.155,419848.0,419848.0,4676,0,0,0,L,1151911521,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188624,140474.00
06/24/2015 19:30,2,0.889,ACTIVE,212.38,342.95,60.012,1435188603,"201051344000438","174011321042388",29.16,25.30,0,330.93,356.48,26.2,23.4,0.203,154772.0,154772.0,3771,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188625,140475.00
06/24/2015 19:30,2,0.900,ACTIVE,211.93,342.05,60.012,1435188603,"201051344001135","174011321042388",29.10,26.00,0,329.43,355.28,26.6,23.7,0.203,146090.3,146090.3,3766,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188625,140476.00
06/24/2015 19:30,2,0.914,ACTIVE,212.16,343.55,60.007,1435188603,"201051344000417","174011321042388",28.55,25.00,0,330.33,356.78,26.4,23.6,0.194,150593.4,150593.4,3768,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188626,140477.00
06/24/2015 19:30,2,0.908,ACTIVE,211.93,342.95,59.991,1435188603,"201051344000594","174011321042388",28.75,25.00,0,328.22,355.88,26.5,23.7,0.203,150625.3,150625.3,3769,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188627,140478.00
06/24/2015 19:30,2,0.910,ACTIVE,213.06,343.55,60.012,1435188603,"274151322000083","174011321042388",28.25,31.30,0,331.83,355.58,26.0,23.2,0.181,434624.5,434624.5,5079,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188628,140479.00
06/24/2015 19:30,2,0.939,ACTIVE,212.61,343.55,60.007,1435188603,"201051344000585","174011321042388",28.71,26.00,0,330.63,356.48,27.3,24.5,0.199,149573.8,149573.8,3770,0,0,0,L,1122011218,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188629,140480.00
06/24/2015 19:30,2,0.859,ACTIVE,213.51,344.45,60.007,1435188603,"274151322000054","174011321042388",28.51,31.50,0,332.43,354.97,24.9,22.1,0.168,429850.9,429850.9,4666,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188630,140481.00
06/24/2015 19:30,2,0.910,ACTIVE,212.38,342.35,60.007,1435188603,"201051344001203","174011321042388",28.35,25.50,0,330.33,357.38,26.2,23.3,0.212,150805.9,150805.9,3774,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188631,140482.00
06/24/2015 19:30,2,0.904,ACTIVE,211.93,342.95,60.007,1435188603,"201051344000646","174011321042388",28.63,25.50,0,328.22,355.88,26.2,23.4,0.186,148253.2,148253.2,3767,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188632,140483.00
06/24/2015 19:30,2,0.617,ACTIVE,214.41,397.96,59.996,1435188603,"274151322000068","174011321042388",37.31,33.30,0,336.64,427.41,23.3,20.5,0.150,338711.5,338711.5,4751,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188633,140484.00
06/24/2015 19:30,2,0.924,ACTIVE,214.19,345.36,60.007,1435188603,"274151322000076","174011321042388",28.98,30.80,0,333.93,356.18,27.1,24.2,0.190,458142.0,458142.0,5073,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188634,140485.00
06/24/2015 19:30,1,0.526,ACTIVE,214.6,407.78,60.07,1435188603,"033051125000132","174011321042388",34.79,25,0.142,320.38,440.31,18.2,10.7,0.070,22459.400000036,22462.600000024,434,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188635,140486.00
06/24/2015 19:30,1,0.621,ACTIVE,213.8,377.65,60.07,1435188603,"033051125000150","174011321042388",38.84,26,0.153,320.72,442.39,24.0,11.8,0.143,29849.699999988,29854.199999988,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188637,140487.00
06/24/2015 19:30,2,0.924,ACTIVE,212.16,342.35,60.012,1435188603,"201051344000890","174011321042388",29.06,24.50,0,329.13,355.88,27.2,24.4,0.199,152408.2,152408.2,3772,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188638,140488.00
06/24/2015 19:30,2,0.891,ACTIVE,212.38,343.85,60.012,1435188603,"201051344000900","174011321042388",28.43,27.80,0,330.33,355.58,25.7,22.8,0.199,152598.6,152598.6,3777,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188638,140489.00
06/24/2015 19:30,2,0.889,ACTIVE,212.61,344.15,60.023,1435188603,"201051344000633","174011321042388",29.22,25.00,0,330.63,357.38,26.3,23.5,0.208,142351.6,142351.6,3781,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188639,140490.00
06/24/2015 19:30,1,0.789,ACTIVE,214.4,329.53,60.03,1435188603,"040051121000185","174011321042388",24.40,26,0.153,318.62,439.44,19.1,10.7,0.233,26614.299999987,26617.400000011,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188641,140491.00
06/24/2015 19:30,2,0.922,ACTIVE,212.38,343.25,60.018,1435188603,"201051344000983","174011321042388",28.88,28.50,0,330.03,356.18,27.0,24.1,0.212,149543.3,149543.3,3781,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188642,140492.00
06/24/2015 19:30,2,0.914,ACTIVE,212.61,344.45,60.007,1435188603,"201051344000917","174011321042388",28.65,28.00,0,329.73,356.48,26.5,23.7,0.212,152882.1,152882.1,3781,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188643,140493.00
06/24/2015 19:30,1,0.862,ACTIVE,214.0,368.86,60.07,1435188603,"040051121000116","174011321042388",25.73,24,0.162,313.13,439.65,22.0,25.6,0.064,26423.600000024,26427.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188644,140494.00
06/24/2015 19:30,1,0.524,ACTIVE,214.2,377.81,60.03,1435188603,"033051125000135","174011321042388",33.83,26,0.164,321.94,441.27,17.6,13.7,0.136,22390.20000001,22393.00000001,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188645,140495.00
06/24/2015 19:30,2,0.906,ACTIVE,212.61,342.65,60.034,1435188603,"201051344000648","174011321042388",28.84,25.30,0,330.93,357.08,26.5,23.7,0.203,148806.1,148806.1,3774,0,0,0,L,1122011218,0,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188646,140496.00
