ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 19:30,2,0.898,ACTIVE,212.61,342.95,60.034,1435188603,"201051344001093","174011321042388",29.14,25.50,0,329.73,356.18,26.6,23.7,0.194,150993.6,150993.6,3772,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188647,140497.00
06/24/2015 19:30,2,0.914,ACTIVE,212.83,343.25,60.023,1435188603,"201051344000645","174011321042388",28.35,26.80,0,328.82,356.18,26.3,23.5,0.194,149256.6,149256.6,3779,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188648,140498.00
06/24/2015 19:30,2,0.900,ACTIVE,213.06,346.26,60.012,1435188603,"274151322000085","174011321042388",27.79,31.30,0,332.43,354.97,25.4,22.6,0.164,431994.0,431994.0,5069,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188649,140499.00
06/24/2015 19:30,2,0.908,ACTIVE,212.61,343.25,60.007,1435188603,"201051344000651","174011321042388",28.43,26.30,0,329.13,356.18,26.2,23.3,0.208,148661.2,148661.2,3774,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188649,140500.00
06/24/2015 19:30,2,0.920,ACTIVE,212.61,341.45,60.012,1435188603,"201051344000867","174011321042388",28.57,25.50,0,327.92,355.58,26.6,23.8,0.194,140992.1,140992.1,3780,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188650,140501.00
06/24/2015 19:30,1,0.903,ACTIVE,214.3,401.81,60.03,1435188603,"040051121000095","174011321042388",22.76,28,0.144,316.00,437.37,20.4,15.0,0.005,27140.699999988,27144,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188652,140502.00
06/24/2015 19:30,2,0.895,ACTIVE,212.38,341.75,60.012,1435188603,"201051344001230","174011321042388",29.14,24.30,0,328.52,354.67,26.4,23.6,0.203,152144.9,152144.9,3784,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188652,140503.00
06/24/2015 19:30,2,0.906,ACTIVE,212.61,344.76,60.012,1435188603,"201051344000576","174011321042388",28.37,26.30,0,330.93,357.08,26.1,23.3,0.199,148579.8,148579.8,3783,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188653,140504.00
06/24/2015 19:30,2,0.926,ACTIVE,212.61,343.55,60.018,1435188603,"201051344000579","174011321042388",29.08,26.30,0,328.52,356.78,27.3,24.4,0.199,154783.6,154783.6,3769,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435188654,140505.00
06/24/2015 19:45,2,1.141,ACTIVE,211.93,343.25,60.007,1435189504,"201051344000955","174011321042388",29.20,25.50,0,329.43,359.48,33.7,30.6,0.274,154095.8,154095.8,3777,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189505,140506.00
06/24/2015 19:45,1,1.058,ACTIVE,213.5,380.46,60.03,1435189504,"040051121000195","174011321042388",24.37,25,0.152,320.14,441.61,25.6,13.8,0.213,28887.1,28891.6,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189506,140507.00
06/24/2015 19:45,2,1.189,ACTIVE,213.06,345.66,60.007,1435189504,"274151322000095","174011321042388",28.82,30.80,0,333.33,358.28,34.8,31.6,0.230,452427.4,452427.4,4694,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189507,140508.00
06/24/2015 19:45,2,1.154,ACTIVE,211.93,343.55,59.996,1435189504,"201051344000868","174011321042388",28.57,25.00,0,329.73,360.38,33.4,30.3,0.292,140344.8,140344.8,3779,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189508,140509.00
06/24/2015 19:45,2,1.133,ACTIVE,212.83,345.36,60.002,1435189504,"201051344000853","174011321042388",28.84,27.80,0,331.53,362.19,33.1,30.1,0.274,146614.7,146614.7,3776,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189509,140510.00
06/24/2015 19:45,2,1.135,ACTIVE,212.83,344.76,60.002,1435189504,"201051344000582","174011321042388",28.53,26.00,0,329.73,360.38,32.8,29.8,0.270,147086.1,147086.1,3771,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189510,140511.00
06/24/2015 19:45,1,1.066,ACTIVE,213.9,407.72,60.03,1435189504,"040051121000097","174011321042388",25.70,26,0.165,319.65,442.19,27.2,16.6,0.101,26900.699999988,26905.600000024,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189511,140512.00
06/24/2015 19:45,2,1.131,ACTIVE,212.38,345.06,59.970,1435189504,"201051344000469","174011321042388",28.80,26.50,0,329.73,360.38,33.0,30.0,0.283,141841.9,141841.9,3774,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189512,140513.00
06/24/2015 19:45,2,1.139,ACTIVE,212.16,344.76,60.002,1435189504,"201051344000988","174011321042388",28.37,27.00,0,329.73,361.89,32.7,29.7,0.265,141551.0,141551.0,3771,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189513,140514.00
06/24/2015 19:45,2,1.119,ACTIVE,212.38,344.76,59.996,1435189504,"201051344001158","174011321042388",28.88,26.30,0,330.33,360.08,32.8,29.7,0.265,147727.1,147727.1,3769,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189514,140515.00
06/24/2015 19:45,2,1.145,ACTIVE,211.93,342.65,59.991,1435189504,"201051344001025","174011321042388",28.82,25.00,0,330.03,360.99,33.5,30.4,0.261,150949.8,150949.8,3770,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189515,140516.00
06/24/2015 19:45,1,0.795,ACTIVE,214.2,408.66,60.03,1435189504,"033051125000118","174011321042388",38.89,25,0.220,319.16,443.61,30.7,29.5,0.029,29842.4,29848.2,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189516,140517.00
06/24/2015 19:45,2,1.115,ACTIVE,212.38,343.85,59.991,1435189504,"201051344000569","174011321042388",28.86,28.50,0,330.03,360.69,32.6,29.5,0.261,154579.1,154579.1,3779,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189517,140518.00
06/24/2015 19:45,2,0.744,ACTIVE,212.83,414.49,59.986,1435189504,"274151322000094","174011321042388",38.72,32.40,0,333.33,434.63,29.6,26.6,0.190,339681.2,339681.2,5144,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189518,140519.00
06/24/2015 19:45,1,1.067,ACTIVE,214.4,352.26,60.07,1435189504,"040051121000068","174011321042388",23.49,26,0.212,319.13,440.38,24.9,28.2,0.140,26391.600000012,26395.999999988,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189519,140520.00
06/24/2015 19:45,2,1.133,ACTIVE,212.38,344.15,59.996,1435189504,"201051344000458","174011321042388",28.59,28.00,0,330.33,360.38,32.8,29.7,0.265,150339.5,150339.5,3775,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189520,140521.00
06/24/2015 19:45,2,1.117,ACTIVE,213.29,346.56,59.986,1435189504,"274151322000087","174011321042388",27.79,40.00,0,333.03,357.38,31.5,28.4,0.199,410152.9,410152.9,4663,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189521,140522.00
06/24/2015 19:45,2,1.129,ACTIVE,213.29,344.45,59.991,1435189504,"274151322000052","174011321042388",28.41,29.80,0,333.33,357.98,32.5,29.4,0.208,438408.3,438408.3,5070,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189522,140523.00
06/24/2015 19:45,2,1.125,ACTIVE,212.16,344.45,59.991,1435189504,"201051344001145","174011321042388",29.02,24.30,0,330.63,361.29,33.1,30.0,0.270,155516.1,155516.1,3785,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189523,140524.00
06/24/2015 19:45,2,1.107,ACTIVE,212.38,344.15,59.996,1435189504,"201051344000685","174011321042388",28.57,24.50,0,329.43,360.08,32.1,29.0,0.270,154669.8,154669.8,3786,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189524,140525.00
06/24/2015 19:45,2,1.086,ACTIVE,212.61,344.15,60.023,1435189504,"274151322000088","174011321042388",28.03,29.30,0,330.33,357.08,30.9,27.9,0.199,419854.1,419854.1,4677,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189524,140526.00
06/24/2015 19:45,2,1.135,ACTIVE,212.16,343.85,59.991,1435189504,"201051344000438","174011321042388",28.51,25.00,0,330.03,360.69,32.8,29.7,0.261,154778.6,154778.6,3772,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189525,140527.00
06/24/2015 19:45,2,1.148,ACTIVE,211.93,343.25,60.012,1435189504,"201051344001135","174011321042388",28.45,25.80,0,330.03,359.78,33.1,30.0,0.256,146097.0,146097.0,3767,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189526,140528.00
06/24/2015 19:45,2,1.141,ACTIVE,212.16,344.15,59.991,1435189504,"201051344000417","174011321042388",28.53,24.80,0,329.43,360.08,33.0,29.9,0.261,150600.1,150600.1,3769,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189527,140529.00
06/24/2015 19:45,2,1.127,ACTIVE,211.48,343.55,59.986,1435189504,"201051344000594","174011321042388",29.02,24.80,0,329.13,360.08,33.1,30.1,0.261,150632.0,150632.0,3770,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189528,140530.00
06/24/2015 19:45,2,1.117,ACTIVE,212.38,347.46,59.991,1435189504,"274151322000083","174011321042388",28.37,30.30,0,330.33,357.38,32.1,29.0,0.221,434631.0,434631.0,5080,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189529,140531.00
06/24/2015 19:45,2,1.139,ACTIVE,212.16,344.45,59.991,1435189504,"201051344000585","174011321042388",29.08,25.50,0,328.82,360.38,33.6,30.5,0.265,149580.6,149580.6,3771,0,0,0,L,1122011218,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189530,140532.00
06/24/2015 19:45,2,1.080,ACTIVE,213.51,346.86,59.996,1435189504,"274151322000054","174011321042388",28.77,30.50,0,332.43,357.68,31.5,28.5,0.221,429857.2,429857.2,4667,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189531,140533.00
06/24/2015 19:45,2,1.115,ACTIVE,212.16,343.25,59.986,1435189504,"201051344001203","174011321042388",28.77,25.00,0,330.63,361.29,32.5,29.5,0.252,150812.5,150812.5,3775,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189532,140534.00
06/24/2015 19:45,2,1.104,ACTIVE,211.70,343.25,59.991,1435189504,"201051344000646","174011321042388",28.84,25.00,0,328.82,359.48,32.3,29.2,0.256,148259.8,148259.8,3768,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189533,140535.00
06/24/2015 19:45,2,0.746,ACTIVE,213.51,413.29,59.986,1435189504,"274151322000068","174011321042388",38.65,32.40,0,333.93,429.52,29.3,26.3,0.186,338717.4,338717.4,4752,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189534,140536.00
06/24/2015 19:45,2,1.158,ACTIVE,213.96,347.16,60.007,1435189504,"274151322000076","174011321042388",28.94,29.80,0,332.13,358.58,34.0,30.9,0.221,458148.9,458148.9,5074,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189535,140537.00
06/24/2015 19:45,1,0.698,ACTIVE,214.4,397.46,60.03,1435189504,"033051125000132","174011321042388",32.88,24,0.131,320.86,440.75,22.8,20.4,0.018,22462.600000024,22466.800000012,436,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189536,140538.00
06/24/2015 19:45,1,0.776,ACTIVE,213.9,324.86,60.03,1435189504,"033051125000150","174011321042388",38.87,26,0.218,319.14,444.72,30.0,29.0,0.247,29854.199999988,29860,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189537,140539.00
06/24/2015 19:45,2,1.129,ACTIVE,211.70,342.05,60.023,1435189504,"201051344000890","174011321042388",28.84,24.50,0,329.73,360.08,33.0,29.9,0.256,152415.0,152415.0,3773,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189538,140540.00
06/24/2015 19:45,2,1.080,ACTIVE,211.93,343.85,60.023,1435189504,"201051344000900","174011321042388",28.65,27.50,0,329.43,359.78,31.4,28.3,0.252,152605.0,152605.0,3778,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189540,140541.00
06/24/2015 19:45,2,1.092,ACTIVE,212.16,344.76,59.986,1435189504,"201051344000633","174011321042388",28.88,24.80,0,329.43,360.99,32.0,29.0,0.239,142358.2,142358.2,3782,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189540,140542.00
06/24/2015 19:45,1,0.930,ACTIVE,214.0,395.57,60.03,1435189504,"040051121000185","174011321042388",25.61,25,0.136,315.32,440.19,23.7,13.0,0.018,26617.400000011,26621.499999975,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189542,140543.00
06/24/2015 19:45,2,1.107,ACTIVE,211.93,342.95,59.959,1435189504,"201051344000983","174011321042388",29.04,28.00,0,329.43,360.38,32.6,29.6,0.256,149550.0,149550.0,3782,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189543,140544.00
06/24/2015 19:45,2,1.105,ACTIVE,211.70,343.55,59.986,1435189504,"201051344000917","174011321042388",28.71,27.00,0,329.43,360.08,32.1,29.1,0.256,152888.7,152888.7,3782,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189544,140545.00
06/24/2015 19:45,1,1.046,ACTIVE,213.4,352.34,60.03,1435189504,"040051121000116","174011321042388",25.95,23,0.202,311.93,439.66,27.0,32.0,0.141,26427.5,26432.400000036,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189545,140546.00
06/24/2015 19:45,1,0.660,ACTIVE,214.0,364.11,60.03,1435189504,"033051125000135","174011321042388",34.27,25,0.174,319.40,441.99,22.5,28.0,0.069,22393.00000001,22397.10000001,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189546,140547.00
06/24/2015 19:45,2,1.105,ACTIVE,212.16,344.15,59.986,1435189504,"201051344000648","174011321042388",28.69,25.30,0,330.63,361.29,32.2,29.1,0.261,148812.7,148812.7,3775,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189547,140548.00
06/24/2015 19:45,2,1.105,ACTIVE,211.93,344.15,59.986,1435189504,"201051344001093","174011321042388",28.92,25.30,0,329.73,360.08,32.4,29.4,0.239,151000.1,151000.1,3773,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189548,140549.00
06/24/2015 19:45,2,1.117,ACTIVE,212.38,343.85,59.991,1435189504,"201051344000645","174011321042388",28.31,26.50,0,330.63,360.38,32.1,29.1,0.252,149263.1,149263.1,3780,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189549,140550.00
06/24/2015 19:45,2,1.098,ACTIVE,212.83,342.65,59.970,1435189504,"274151322000085","174011321042388",28.41,30.30,0,334.24,357.38,31.5,28.5,0.208,432000.4,432000.4,5070,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189550,140551.00
06/24/2015 19:45,2,1.121,ACTIVE,211.93,343.55,59.991,1435189504,"201051344000651","174011321042388",28.21,26.00,0,330.33,360.38,32.0,29.0,0.252,148667.7,148667.7,3775,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189551,140552.00
06/24/2015 19:45,2,1.125,ACTIVE,211.93,342.05,59.981,1435189504,"201051344000867","174011321042388",28.63,25.50,0,329.43,359.78,32.6,29.5,0.247,140998.7,140998.7,3781,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189552,140553.00
06/24/2015 19:45,1,1.093,ACTIVE,213.8,384.95,60.03,1435189504,"040051121000095","174011321042388",23.07,27,0.160,314.98,438.30,25.1,14.4,0.026,27144,27148.300000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189553,140554.00
06/24/2015 19:45,2,1.100,ACTIVE,211.70,341.45,59.981,1435189504,"201051344001230","174011321042388",29.12,24.00,0,329.13,358.58,32.5,29.4,0.261,152151.5,152151.5,3785,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189554,140555.00
06/24/2015 19:45,2,1.096,ACTIVE,212.38,345.36,59.996,1435189504,"201051344000576","174011321042388",28.78,26.00,0,330.63,360.99,32.0,29.0,0.256,148586.3,148586.3,3784,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189555,140556.00
06/24/2015 19:45,2,1.137,ACTIVE,211.93,343.55,59.981,1435189504,"201051344000579","174011321042388",28.98,26.00,0,329.73,360.69,33.4,30.3,0.265,154790.5,154790.5,3770,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435189556,140557.00
06/24/2015 20:00,2,0.775,ACTIVE,211.93,339.65,60.007,1435190403,"201051344000955","174011321042388",28.88,25.30,0,317.70,359.78,22.7,20.0,0.168,154102.1,154102.1,3778,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190404,140558.00
06/24/2015 20:00,1,0.669,ACTIVE,214.1,351.64,60.07,1435190403,"040051121000195","174011321042388",24.14,24,0.155,316.77,441.50,16.0,13.2,0.102,28891.6,28896.1,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190405,140559.00
06/24/2015 20:00,2,0.795,ACTIVE,213.51,341.15,59.996,1435190403,"274151322000095","174011321042388",27.79,29.80,0,322.51,357.08,22.4,19.7,0.146,452433.9,452433.9,4695,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190406,140560.00
06/24/2015 20:00,2,0.781,ACTIVE,212.16,340.25,60.023,1435190403,"201051344000868","174011321042388",28.03,24.80,0,317.40,359.78,22.2,19.5,0.159,140351.1,140351.1,3780,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190407,140561.00
06/24/2015 20:00,2,0.764,ACTIVE,213.06,342.65,60.007,1435190403,"201051344000853","174011321042388",28.23,27.50,0,319.81,360.38,21.9,19.2,0.168,146620.9,146620.9,3777,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190408,140562.00
06/24/2015 20:00,2,0.758,ACTIVE,212.83,342.05,60.007,1435190403,"201051344000582","174011321042388",28.27,25.50,0,318.61,360.38,21.7,19.0,0.168,147092.2,147092.2,3772,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190409,140563.00
06/24/2015 20:00,1,0.695,ACTIVE,214.6,337.84,60.03,1435190403,"040051121000097","174011321042388",25.35,25,0.152,310.25,441.58,17.5,12.1,0.155,26905.600000024,26910.400000036,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190410,140564.00
06/24/2015 20:00,2,0.768,ACTIVE,212.38,342.05,60.007,1435190403,"201051344000469","174011321042388",28.27,26.30,0,318.00,360.38,22.0,19.3,0.164,141848.1,141848.1,3775,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190411,140565.00
06/24/2015 20:00,2,0.760,ACTIVE,212.16,342.05,60.023,1435190403,"201051344000988","174011321042388",27.99,26.50,0,318.30,360.99,21.6,18.9,0.164,141557.1,141557.1,3772,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190412,140566.00
06/24/2015 20:00,2,0.762,ACTIVE,212.38,340.85,60.012,1435190403,"201051344001158","174011321042388",28.15,26.00,0,318.61,360.38,21.8,19.1,0.172,147733.2,147733.2,3770,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190413,140567.00
06/24/2015 20:00,2,0.771,ACTIVE,212.16,339.95,60.012,1435190403,"201051344001025","174011321042388",28.47,24.80,0,317.10,360.08,22.3,19.6,0.164,150956.1,150956.1,3771,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190414,140568.00
06/24/2015 20:00,1,0.515,ACTIVE,214.2,386.97,60.03,1435190403,"033051125000118","174011321042388",38.74,25,0.151,314.82,442.90,19.8,16.1,0.025,29848.2,29853.6,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190415,140569.00
06/24/2015 20:00,2,0.766,ACTIVE,212.16,340.85,60.007,1435190403,"201051344000569","174011321042388",28.21,28.00,0,319.21,359.48,21.9,19.2,0.159,154585.3,154585.3,3780,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190416,140570.00
06/24/2015 20:00,2,0.490,ACTIVE,213.51,400.36,60.012,1435190403,"274151322000094","174011321042388",37.65,31.80,0,334.84,425.31,18.7,16.1,0.119,339686.6,339686.6,5145,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190417,140571.00
06/24/2015 20:00,1,0.716,ACTIVE,214.7,395.31,60.03,1435190403,"040051121000068","174011321042388",22.60,25,0.143,315.22,440.73,16.1,13.6,0.005,26395.999999988,26400.100000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190419,140572.00
06/24/2015 20:00,2,0.760,ACTIVE,212.38,340.55,60.023,1435190403,"201051344000458","174011321042388",28.47,27.80,0,319.51,358.88,21.9,19.3,0.172,150345.7,150345.7,3776,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190420,140573.00
06/24/2015 20:00,2,0.736,ACTIVE,213.06,345.06,60.007,1435190403,"274151322000087","174011321042388",27.41,38.60,0,322.51,355.58,20.5,17.8,0.133,410158.8,410158.8,4664,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190420,140574.00
06/24/2015 20:00,2,0.762,ACTIVE,213.06,341.45,60.002,1435190403,"274151322000052","174011321042388",27.77,29.00,0,322.51,355.88,21.4,18.8,0.141,438414.4,438414.4,5071,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190421,140575.00
06/24/2015 20:00,2,0.762,ACTIVE,212.61,341.15,60.012,1435190403,"201051344001145","174011321042388",28.65,24.00,0,319.81,360.69,22.1,19.5,0.164,155522.4,155522.4,3786,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190422,140576.00
06/24/2015 20:00,2,0.734,ACTIVE,212.61,341.15,60.018,1435190403,"201051344000685","174011321042388",28.57,24.30,0,319.21,360.08,21.2,18.6,0.177,154675.8,154675.8,3787,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190423,140577.00
06/24/2015 20:00,2,0.717,ACTIVE,213.06,340.85,59.996,1435190403,"274151322000088","174011321042388",27.41,28.80,0,321.61,355.28,19.9,17.3,0.124,419859.9,419859.9,4678,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190424,140578.00
06/24/2015 20:00,2,0.760,ACTIVE,212.61,340.55,60.012,1435190403,"201051344000438","174011321042388",28.65,24.80,0,320.71,359.48,22.1,19.4,0.164,154784.8,154784.8,3773,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190425,140579.00
06/24/2015 20:00,2,0.783,ACTIVE,211.70,339.65,59.991,1435190403,"201051344001135","174011321042388",28.43,25.50,0,318.61,358.88,22.6,19.9,0.164,146103.3,146103.3,3768,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190426,140580.00
06/24/2015 20:00,2,0.791,ACTIVE,212.61,340.85,60.007,1435190403,"201051344000417","174011321042388",27.99,24.50,0,317.70,359.18,22.4,19.7,0.159,150606.4,150606.4,3770,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190427,140581.00
06/24/2015 20:00,2,0.773,ACTIVE,211.93,339.65,60.007,1435190403,"201051344000594","174011321042388",28.55,24.50,0,317.70,358.88,22.4,19.7,0.168,150638.3,150638.3,3771,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190428,140582.00
06/24/2015 20:00,2,0.742,ACTIVE,213.51,344.15,60.007,1435190403,"274151322000083","174011321042388",27.83,29.50,0,323.11,355.28,20.9,18.2,0.133,434637.0,434637.0,5081,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190429,140583.00
06/24/2015 20:00,2,0.801,ACTIVE,212.38,341.75,59.996,1435190403,"201051344000585","174011321042388",28.25,25.50,0,319.21,358.58,22.9,20.2,0.164,149587.1,149587.1,3772,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190430,140584.00
06/24/2015 20:00,2,0.734,ACTIVE,212.83,344.76,59.996,1435190403,"274151322000054","174011321042388",27.69,29.80,0,322.21,355.58,20.6,18.0,0.137,429863.2,429863.2,4668,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190430,140585.00
06/24/2015 20:00,2,0.766,ACTIVE,212.38,340.25,60.007,1435190403,"201051344001203","174011321042388",28.17,25.00,0,318.61,359.78,21.9,19.2,0.164,150818.6,150818.6,3776,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190431,140586.00
06/24/2015 20:00,2,0.764,ACTIVE,211.93,339.95,59.975,1435190403,"201051344000646","174011321042388",28.51,24.80,0,318.61,358.28,22.1,19.4,0.168,148266.0,148266.0,3769,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190432,140587.00
06/24/2015 20:00,2,0.506,ACTIVE,213.74,399.16,59.996,1435190403,"274151322000068","174011321042388",37.43,32.00,0,331.23,428.91,19.1,16.6,0.115,338722.8,338722.8,4753,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190433,140588.00
06/24/2015 20:00,2,0.768,ACTIVE,213.74,341.15,59.970,1435190403,"274151322000076","174011321042388",28.61,29.30,0,324.02,357.08,22.2,19.5,0.141,458155.4,458155.4,5075,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190434,140589.00
06/24/2015 20:00,1,0.450,ACTIVE,214.4,412.72,60.03,1435190403,"033051125000132","174011321042388",33.79,24,0.148,313.65,440.90,15.1,13.6,0.001,22466.800000012,22470.700000048,438,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190435,140590.00
06/24/2015 20:00,1,0.516,ACTIVE,214.6,421.03,60.07,1435190403,"033051125000150","174011321042388",38.30,25,0.153,315.73,444.25,19.6,12.2,0.004,29860,29865.5,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190437,140591.00
06/24/2015 20:00,2,0.779,ACTIVE,211.93,339.95,59.996,1435190403,"201051344000890","174011321042388",28.61,24.30,0,317.70,358.88,22.6,19.9,0.159,152421.4,152421.4,3774,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190437,140592.00
06/24/2015 20:00,2,0.730,ACTIVE,212.16,341.15,60.002,1435190403,"201051344000900","174011321042388",28.33,27.00,0,318.30,358.28,21.0,18.3,0.164,152610.9,152610.9,3779,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190438,140593.00
06/24/2015 20:00,2,0.750,ACTIVE,212.61,341.75,60.007,1435190403,"201051344000633","174011321042388",28.57,24.80,0,318.00,359.78,21.8,19.1,0.168,142364.3,142364.3,3783,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190439,140594.00
06/24/2015 20:00,1,0.642,ACTIVE,214.3,391.96,60.03,1435190403,"040051121000185","174011321042388",24.22,25,0.141,311.23,439.88,15.4,11.3,0.004,26621.499999975,26625.400000011,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190441,140595.00
06/24/2015 20:00,2,0.766,ACTIVE,212.16,339.65,60.034,1435190403,"201051344000983","174011321042388",28.67,27.80,0,318.91,360.08,22.3,19.6,0.168,149556.2,149556.2,3783,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190441,140596.00
06/24/2015 20:00,2,0.752,ACTIVE,212.16,340.85,59.996,1435190403,"201051344000917","174011321042388",28.55,26.50,0,318.61,357.98,21.8,19.1,0.159,152894.8,152894.8,3783,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190442,140597.00
06/24/2015 20:00,1,0.711,ACTIVE,214.2,363.78,60.07,1435190403,"040051121000116","174011321042388",25.23,23,0.152,309.40,439.64,17.8,12.6,0.045,26432.400000036,26436.800000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190444,140598.00
06/24/2015 20:00,1,0.436,ACTIVE,214.6,390.73,60.03,1435190403,"033051125000135","174011321042388",33.49,25,0.144,314.70,442.15,14.5,10.9,0.005,22397.10000001,22400.90000001,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190445,140599.00
06/24/2015 20:00,2,0.764,ACTIVE,212.38,340.25,60.028,1435190403,"201051344000648","174011321042388",28.05,25.00,0,320.41,359.78,21.7,19.1,0.164,148818.8,148818.8,3776,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190446,140600.00
06/24/2015 20:00,2,0.752,ACTIVE,212.16,340.25,59.991,1435190403,"201051344001093","174011321042388",28.71,25.00,0,320.11,358.58,21.9,19.2,0.146,151006.3,151006.3,3774,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190447,140601.00
06/24/2015 20:00,2,0.744,ACTIVE,212.61,340.85,59.991,1435190403,"201051344000645","174011321042388",28.29,26.30,0,320.11,358.58,21.3,18.7,0.168,149269.2,149269.2,3781,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190448,140602.00
06/24/2015 20:00,2,0.729,ACTIVE,213.29,342.65,59.959,1435190403,"274151322000085","174011321042388",27.81,29.80,0,323.72,355.28,20.6,17.9,0.124,432006.3,432006.3,5071,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190449,140603.00
06/24/2015 20:00,2,0.740,ACTIVE,212.61,342.05,59.986,1435190403,"201051344000651","174011321042388",28.39,25.80,0,319.21,359.18,21.3,18.6,0.159,148673.7,148673.7,3776,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190449,140604.00
06/24/2015 20:00,2,0.734,ACTIVE,212.38,339.95,59.996,1435190403,"201051344000867","174011321042388",29.00,25.30,0,318.61,357.98,21.6,18.9,0.159,141004.8,141004.8,3782,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190450,140605.00
06/24/2015 20:00,1,0.749,ACTIVE,213.7,367.37,60.03,1435190403,"040051121000095","174011321042388",22.44,26,0.144,309.71,438.34,16.7,12.3,0.017,27148.300000012,27152.199999988,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190452,140606.00
06/24/2015 20:00,2,0.752,ACTIVE,211.93,339.04,59.986,1435190403,"201051344001230","174011321042388",28.29,23.80,0,317.40,358.28,21.6,18.9,0.159,152157.6,152157.6,3786,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190453,140607.00
06/24/2015 20:00,2,0.744,ACTIVE,212.38,341.45,59.996,1435190403,"201051344000576","174011321042388",27.91,25.80,0,319.21,359.48,21.1,18.4,0.159,148592.2,148592.2,3785,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190454,140608.00
06/24/2015 20:00,2,0.777,ACTIVE,212.16,340.55,59.986,1435190403,"201051344000579","174011321042388",28.82,25.50,0,319.21,360.38,22.8,20.0,0.168,154796.8,154796.8,3771,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435190455,140609.00
06/24/2015 20:15,2,0.816,ACTIVE,212.38,340.55,59.970,1435191303,"201051344000955","174011321042388",29.06,24.80,0,328.22,352.27,24.1,21.3,0.181,154107.0,154107.0,3779,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191305,140610.00
06/24/2015 20:15,1,0.718,ACTIVE,214.6,401.52,60.00,1435191303,"040051121000195","174011321042388",24.39,24,0.133,320.69,440.88,17.4,14.4,0.005,28896.1,28899.1,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191306,140611.00
06/24/2015 20:15,2,0.836,ACTIVE,213.74,346.56,59.959,1435191303,"274151322000095","174011321042388",28.51,29.00,0,330.93,352.87,24.1,21.4,0.164,452438.7,452438.7,4696,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191307,140612.00
06/24/2015 20:15,2,0.830,ACTIVE,212.83,341.45,59.965,1435191303,"201051344000868","174011321042388",28.07,24.00,0,330.33,352.87,23.6,20.9,0.181,140355.9,140355.9,3781,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191308,140613.00
06/24/2015 20:15,2,0.797,ACTIVE,213.51,343.25,59.970,1435191303,"201051344000853","174011321042388",28.84,26.30,0,331.53,354.37,23.3,20.5,0.172,146625.6,146625.6,3778,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191309,140614.00
06/24/2015 20:15,2,0.807,ACTIVE,213.06,342.65,59.970,1435191303,"201051344000582","174011321042388",28.29,24.80,0,330.63,353.17,23.1,20.4,0.172,147097.0,147097.0,3773,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191310,140615.00
06/24/2015 20:15,1,0.741,ACTIVE,214.8,392.37,60.00,1435191303,"040051121000097","174011321042388",25.72,25,0.147,320.04,441.12,18.9,15.2,0.012,26910.400000036,26913.699999988,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191311,140616.00
06/24/2015 20:15,2,0.807,ACTIVE,212.83,342.35,59.965,1435191303,"201051344000469","174011321042388",28.65,25.00,0,330.63,353.17,23.5,20.8,0.177,141852.9,141852.9,3776,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191312,140617.00
06/24/2015 20:15,2,0.795,ACTIVE,212.83,343.25,59.970,1435191303,"201051344000988","174011321042388",28.59,25.80,0,330.33,354.67,23.1,20.3,0.194,141561.8,141561.8,3773,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191313,140618.00
06/24/2015 20:15,2,0.811,ACTIVE,212.83,342.05,59.975,1435191303,"201051344001158","174011321042388",28.15,25.00,0,329.43,352.87,23.1,20.4,0.181,147738.0,147738.0,3771,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191314,140619.00
06/24/2015 20:15,2,0.811,ACTIVE,212.61,341.45,59.970,1435191303,"201051344001025","174011321042388",28.86,24.00,0,329.43,353.47,23.7,21.0,0.177,150961.0,150961.0,3772,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191315,140620.00
06/24/2015 20:15,1,0.554,ACTIVE,214.8,346.24,60.03,1435191303,"033051125000118","174011321042388",38.79,24,0.185,319.18,441.68,21.4,24.3,0.198,29853.6,29857.6,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191316,140621.00
06/24/2015 20:15,2,0.809,ACTIVE,212.83,341.45,59.970,1435191303,"201051344000569","174011321042388",28.59,26.80,0,330.03,353.17,23.4,20.7,0.177,154590.1,154590.1,3781,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191317,140622.00
06/24/2015 20:15,2,0.521,ACTIVE,213.96,405.17,59.965,1435191303,"274151322000094","174011321042388",38.03,31.00,0,335.74,420.20,20.2,17.6,0.124,339690.5,339690.5,5146,0,0,0,L,1151911521,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191318,140623.00
06/24/2015 20:15,1,0.759,ACTIVE,215.3,392.45,60.03,1435191303,"040051121000068","174011321042388",22.96,24,0.162,320.29,440.04,17.3,16.6,0.085,26400.100000012,26402.999999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191319,140624.00
06/24/2015 20:15,2,0.816,ACTIVE,212.83,341.15,59.965,1435191303,"201051344000458","174011321042388",28.23,26.50,0,328.52,352.87,23.4,20.6,0.177,150350.5,150350.5,3777,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191320,140625.00
06/24/2015 20:15,2,0.791,ACTIVE,213.51,340.55,59.970,1435191303,"274151322000087","174011321042388",27.69,37.50,0,331.23,352.27,22.2,19.5,0.124,410163.2,410163.2,4665,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191321,140626.00
06/24/2015 20:15,2,0.818,ACTIVE,213.29,344.15,59.959,1435191303,"274151322000052","174011321042388",27.91,28.30,0,331.23,352.57,23.1,20.3,0.133,438419.1,438419.1,5072,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191322,140627.00
06/24/2015 20:15,2,0.812,ACTIVE,212.83,342.35,59.959,1435191303,"201051344001145","174011321042388",28.45,23.50,0,331.83,354.07,23.4,20.7,0.177,155527.2,155527.2,3787,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191323,140628.00
06/24/2015 20:15,2,0.781,ACTIVE,213.06,341.75,59.970,1435191303,"201051344000685","174011321042388",28.67,23.50,0,330.33,352.87,22.7,20.0,0.177,154680.5,154680.5,3788,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191324,140629.00
06/24/2015 20:15,2,0.768,ACTIVE,213.29,342.35,59.970,1435191303,"274151322000088","174011321042388",27.81,28.30,0,332.43,351.97,21.6,18.9,0.141,419864.2,419864.2,4679,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191325,140630.00
06/24/2015 20:15,2,0.809,ACTIVE,212.83,341.45,59.965,1435191303,"201051344000438","174011321042388",28.67,24.30,0,330.03,353.47,23.5,20.7,0.177,154789.6,154789.6,3774,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191326,140631.00
06/24/2015 20:15,2,0.809,ACTIVE,212.61,340.25,59.970,1435191303,"201051344001135","174011321042388",29.16,25.00,0,328.52,352.57,23.9,21.1,0.172,146108.2,146108.2,3769,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191327,140632.00
06/24/2015 20:15,2,0.830,ACTIVE,212.83,341.75,59.959,1435191303,"201051344000417","174011321042388",28.29,24.00,0,330.33,352.87,23.8,21.1,0.168,150611.3,150611.3,3771,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191328,140633.00
06/24/2015 20:15,2,0.812,ACTIVE,212.61,341.15,59.965,1435191303,"201051344000594","174011321042388",28.96,24.00,0,328.82,352.27,23.9,21.1,0.194,150643.2,150643.2,3772,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191329,140634.00
06/24/2015 20:15,2,0.803,ACTIVE,213.29,345.06,59.959,1435191303,"274151322000083","174011321042388",27.77,28.80,0,331.83,351.97,22.6,19.9,0.141,434641.6,434641.6,5082,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191330,140635.00
06/24/2015 20:15,2,0.834,ACTIVE,213.06,342.95,59.959,1435191303,"201051344000585","174011321042388",28.73,24.80,0,330.63,353.17,24.3,21.5,0.172,149592.1,149592.1,3773,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191331,140636.00
06/24/2015 20:15,2,0.793,ACTIVE,213.74,344.45,59.959,1435191303,"274151322000054","174011321042388",27.79,29.00,0,330.93,352.27,22.3,19.6,0.150,429867.7,429867.7,4669,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191332,140637.00
06/24/2015 20:15,2,0.807,ACTIVE,212.83,340.55,59.959,1435191303,"201051344001203","174011321042388",28.39,24.30,0,330.63,354.07,23.2,20.5,0.181,150823.4,150823.4,3777,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191332,140638.00
06/24/2015 20:15,2,0.803,ACTIVE,212.38,340.85,59.959,1435191303,"201051344000646","174011321042388",28.73,24.30,0,327.62,351.97,23.4,20.6,0.172,148270.9,148270.9,3770,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191333,140639.00
06/24/2015 20:15,2,0.543,ACTIVE,214.87,402.16,59.965,1435191303,"274151322000068","174011321042388",37.57,31.30,0,336.34,421.70,20.7,18.0,0.119,338727.0,338727.0,4754,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191334,140640.00
06/24/2015 20:15,2,0.828,ACTIVE,213.96,343.55,59.954,1435191303,"274151322000076","174011321042388",28.75,28.50,0,332.43,353.17,24.1,21.3,0.155,458160.3,458160.3,5076,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191335,140641.00
