ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 20:15,1,0.480,ACTIVE,214.6,406.42,60.00,1435191303,"033051125000132","174011321042388",34.25,24,0.147,318.41,440.59,16.3,12.7,0.003,22470.700000048,22473.5,440,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191337,140642.00
06/24/2015 20:15,1,0.550,ACTIVE,214.5,325.89,60.00,1435191303,"033051125000150","174011321042388",38.73,24,0.179,320.32,442.52,21.2,26.0,0.242,29865.5,29869.5,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191338,140643.00
06/24/2015 20:15,2,0.822,ACTIVE,212.61,341.15,59.959,1435191303,"201051344000890","174011321042388",28.71,23.50,0,328.82,352.57,23.9,21.2,0.172,152426.4,152426.4,3775,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191339,140644.00
06/24/2015 20:15,2,0.760,ACTIVE,212.83,342.05,59.954,1435191303,"201051344000900","174011321042388",28.82,26.00,0,329.73,352.27,22.2,19.5,0.168,152615.6,152615.6,3780,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191340,140645.00
06/24/2015 20:15,2,0.795,ACTIVE,213.06,343.25,59.965,1435191303,"201051344000633","174011321042388",28.67,24.30,0,330.93,354.37,23.1,20.4,0.177,142369.2,142369.2,3784,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191341,140646.00
06/24/2015 20:15,1,0.697,ACTIVE,214.8,351.05,60.00,1435191303,"040051121000185","174011321042388",24.25,24,0.144,318.53,439.64,16.8,14.2,0.080,26625.400000011,26628.099999999,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191342,140647.00
06/24/2015 20:15,2,0.801,ACTIVE,212.61,341.15,59.959,1435191303,"201051344000983","174011321042388",29.00,26.50,0,327.92,352.87,23.6,20.8,0.186,149561.2,149561.2,3784,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191343,140648.00
06/24/2015 20:15,2,0.797,ACTIVE,212.83,342.05,59.949,1435191303,"201051344000917","174011321042388",28.49,25.80,0,330.33,352.87,23.0,20.3,0.177,152899.6,152899.6,3784,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191344,140649.00
06/24/2015 20:15,1,0.759,ACTIVE,214.5,358.18,60.03,1435191303,"040051121000116","174011321042388",25.40,22,0.139,312.60,438.81,19.2,24.3,0.056,26436.800000012,26440.200000048,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191346,140650.00
06/24/2015 20:15,1,0.451,ACTIVE,214.7,398.05,60.00,1435191303,"033051125000135","174011321042388",33.61,25,0.145,319.84,441.19,15.1,11.9,0.003,22400.90000001,22403.50000001,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191347,140651.00
06/24/2015 20:15,2,0.791,ACTIVE,212.83,341.75,59.954,1435191303,"201051344000648","174011321042388",28.78,24.30,0,330.63,353.47,23.1,20.4,0.168,148823.6,148823.6,3777,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191348,140652.00
06/24/2015 20:15,2,0.807,ACTIVE,212.38,342.05,59.949,1435191303,"201051344001093","174011321042388",28.37,24.50,0,330.63,352.57,23.2,20.5,0.168,151011.2,151011.2,3775,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191349,140653.00
06/24/2015 20:15,2,0.783,ACTIVE,212.83,341.75,59.959,1435191303,"201051344000645","174011321042388",28.45,25.80,0,330.63,352.87,22.6,19.9,0.164,149273.9,149273.9,3782,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191350,140654.00
06/24/2015 20:15,2,0.787,ACTIVE,214.41,342.65,59.959,1435191303,"274151322000085","174011321042388",27.73,28.80,0,332.13,352.27,22.1,19.4,0.141,432010.9,432010.9,5072,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191351,140655.00
06/24/2015 20:15,2,0.781,ACTIVE,212.61,341.75,59.965,1435191303,"201051344000651","174011321042388",28.57,25.00,0,330.93,352.87,22.6,19.9,0.172,148678.5,148678.5,3777,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191352,140656.00
06/24/2015 20:15,2,0.799,ACTIVE,212.61,340.55,59.933,1435191303,"201051344000867","174011321042388",28.41,24.80,0,328.22,352.57,23.0,20.3,0.168,141009.7,141009.7,3783,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191352,140657.00
06/24/2015 20:15,1,0.799,ACTIVE,214.1,401.05,60.00,1435191303,"040051121000095","174011321042388",22.44,25,0.144,316.29,437.55,17.8,14.4,0.003,27152.199999988,27155,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191354,140658.00
06/24/2015 20:15,2,0.779,ACTIVE,212.38,340.25,59.959,1435191303,"201051344001230","174011321042388",28.77,23.00,0,328.22,351.37,22.8,20.1,0.168,152162.4,152162.4,3787,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191355,140659.00
06/24/2015 20:15,2,0.775,ACTIVE,213.06,342.65,59.965,1435191303,"201051344000576","174011321042388",28.37,25.00,0,330.63,353.77,22.3,19.6,0.172,148596.9,148596.9,3786,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191355,140660.00
06/24/2015 20:15,2,0.809,ACTIVE,212.61,341.15,59.965,1435191303,"201051344000579","174011321042388",29.16,24.50,0,330.03,353.17,23.9,21.1,0.172,154801.8,154801.8,3772,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435191356,140661.00
06/24/2015 20:30,2,0.525,ACTIVE,211.70,335.44,59.996,1435192204,"201051344000955","174011321042388",28.61,24.00,0,329.73,352.87,15.2,12.7,0.097,154110.9,154110.9,3780,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192205,140662.00
06/24/2015 20:30,1,0.412,ACTIVE,213.8,357.15,60.07,1435192204,"040051121000195","174011321042388",22.72,23,0.127,319.84,440.90,9.3,11.0,0.011,28899.1,28901.2,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192206,140663.00
06/24/2015 20:30,2,0.490,ACTIVE,213.29,338.14,59.991,1435192204,"274151322000095","174011321042388",27.59,27.80,0,333.03,351.97,13.7,11.3,0.084,452442.3,452442.3,4697,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192207,140664.00
06/24/2015 20:30,2,0.518,ACTIVE,212.16,336.64,59.959,1435192204,"201051344000868","174011321042388",28.01,23.50,0,329.73,353.17,14.7,12.3,0.097,140359.6,140359.6,3782,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192208,140665.00
06/24/2015 20:30,2,0.539,ACTIVE,212.61,336.94,60.002,1435192204,"201051344000853","174011321042388",24.51,25.00,0,330.63,354.97,13.4,11.0,0.088,146629.1,146629.1,3779,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192209,140666.00
06/24/2015 20:30,2,0.504,ACTIVE,212.61,336.64,59.965,1435192204,"201051344000582","174011321042388",28.03,24.00,0,330.33,354.07,14.4,12.0,0.097,147100.6,147100.6,3774,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192210,140667.00
06/24/2015 20:30,1,0.434,ACTIVE,214.1,378.87,60.03,1435192204,"040051121000097","174011321042388",24.70,24,0.139,319.03,442.13,10.6,11.4,0.001,26913.699999988,26916,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192211,140668.00
06/24/2015 20:30,2,0.516,ACTIVE,212.16,337.24,60.002,1435192204,"201051344000469","174011321042388",28.35,23.80,0,329.73,354.07,14.8,12.4,0.106,141856.6,141856.6,3777,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192212,140669.00
06/24/2015 20:30,2,0.500,ACTIVE,211.93,337.54,59.996,1435192204,"201051344000988","174011321042388",27.93,24.80,0,329.73,355.28,14.2,11.7,0.093,141565.3,141565.3,3774,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192213,140670.00
06/24/2015 20:30,2,0.516,ACTIVE,212.16,336.34,60.007,1435192204,"201051344001158","174011321042388",27.49,24.00,0,330.03,353.77,14.3,11.9,0.097,147741.6,147741.6,3772,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192214,140671.00
06/24/2015 20:30,2,0.514,ACTIVE,211.93,335.74,59.991,1435192204,"201051344001025","174011321042388",28.17,23.30,0,330.03,354.07,14.7,12.3,0.088,150964.7,150964.7,3773,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192215,140672.00
06/24/2015 20:30,1,0.325,ACTIVE,214.2,376.56,60.03,1435192204,"033051125000118","174011321042388",37.26,23,0.133,321.16,441.36,12.0,13.7,0.006,29857.6,29860.4,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192216,140673.00
06/24/2015 20:30,2,0.514,ACTIVE,212.16,336.04,59.996,1435192204,"201051344000569","174011321042388",28.25,25.50,0,329.73,352.87,14.7,12.3,0.093,154593.7,154593.7,3782,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192217,140674.00
06/24/2015 20:30,2,0.301,ACTIVE,213.51,394.35,60.012,1435192204,"274151322000094","174011321042388",37.03,30.00,0,334.54,418.39,11.4,9.1,0.062,339693.4,339693.4,5147,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192218,140675.00
06/24/2015 20:30,1,0.448,ACTIVE_NO_POWER,214.2,412.57,60.03,1435192204,"040051121000068","174011321042388",22.36,24,0.000,320.69,440.02,9.9,0.0,0.000,26402.999999988,26405.100000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192219,140676.00
06/24/2015 20:30,2,0.506,ACTIVE,212.16,336.04,59.991,1435192204,"201051344000458","174011321042388",28.69,25.50,0,330.03,352.87,14.7,12.3,0.102,150354.1,150354.1,3778,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192220,140677.00
06/24/2015 20:30,2,0.463,ACTIVE,213.29,336.64,59.986,1435192204,"274151322000087","174011321042388",27.49,36.00,0,332.73,351.07,12.9,10.5,0.071,410166.5,410166.5,4666,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192221,140678.00
06/24/2015 20:30,2,0.486,ACTIVE,212.83,335.14,59.986,1435192204,"274151322000052","174011321042388",27.75,27.50,0,332.13,351.67,13.6,11.2,0.066,438422.5,438422.5,5073,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192222,140679.00
06/24/2015 20:30,2,0.510,ACTIVE,212.38,336.64,59.986,1435192204,"201051344001145","174011321042388",28.31,22.80,0,330.93,354.07,14.6,12.2,0.093,155530.8,155530.8,3788,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192223,140680.00
06/24/2015 20:30,2,0.494,ACTIVE,212.38,336.64,59.991,1435192204,"201051344000685","174011321042388",28.07,23.00,0,330.03,353.47,14.1,11.7,0.106,154683.9,154683.9,3789,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192224,140681.00
06/24/2015 20:30,2,0.449,ACTIVE,213.06,337.54,59.954,1435192204,"274151322000088","174011321042388",27.00,27.50,0,332.73,351.07,12.3,9.9,0.075,419867.3,419867.3,4680,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192225,140682.00
06/24/2015 20:30,2,0.512,ACTIVE,212.16,336.64,59.996,1435192204,"201051344000438","174011321042388",28.39,23.50,0,329.43,353.77,14.8,12.3,0.097,154793.2,154793.2,3775,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192226,140683.00
06/24/2015 20:30,2,0.525,ACTIVE,211.70,334.24,59.991,1435192204,"201051344001135","174011321042388",28.53,24.30,0,330.03,352.87,15.2,12.7,0.093,146112.0,146112.0,3770,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192227,140684.00
06/24/2015 20:30,2,0.535,ACTIVE,212.16,336.94,60.007,1435192204,"201051344000417","174011321042388",28.51,23.50,0,330.03,354.67,15.5,13.0,0.097,150615.1,150615.1,3772,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192228,140685.00
06/24/2015 20:30,2,0.523,ACTIVE,211.70,335.44,59.991,1435192204,"201051344000594","174011321042388",28.35,23.50,0,328.22,353.17,15.1,12.6,0.093,150647.0,150647.0,3773,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192229,140686.00
06/24/2015 20:30,2,0.465,ACTIVE,213.06,339.34,59.991,1435192204,"274151322000083","174011321042388",27.79,28.00,0,332.43,352.57,13.1,10.8,0.080,434644.9,434644.9,5083,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192230,140687.00
06/24/2015 20:30,2,0.535,ACTIVE,212.16,336.94,59.996,1435192204,"201051344000585","174011321042388",28.57,24.00,0,330.03,354.07,15.5,13.1,0.097,149596.0,149596.0,3774,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192230,140688.00
06/24/2015 20:30,2,0.461,ACTIVE,213.06,336.64,59.986,1435192204,"274151322000054","174011321042388",27.83,28.30,0,332.73,351.37,13.0,10.7,0.071,429871.0,429871.0,4670,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192231,140689.00
06/24/2015 20:30,2,0.529,ACTIVE,212.16,335.74,60.007,1435192204,"201051344001203","174011321042388",27.55,23.50,0,330.03,353.77,14.8,12.3,0.106,150827.1,150827.1,3778,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192232,140690.00
06/24/2015 20:30,2,0.520,ACTIVE,211.70,335.74,59.996,1435192204,"201051344000646","174011321042388",28.29,23.50,0,329.43,353.77,14.9,12.5,0.102,148274.5,148274.5,3771,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192233,140691.00
06/24/2015 20:30,2,0.318,ACTIVE,213.74,394.95,59.991,1435192204,"274151322000068","174011321042388",37.01,30.50,0,335.74,419.90,12.0,9.7,0.062,338730.0,338730.0,4755,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192234,140692.00
06/24/2015 20:30,2,0.496,ACTIVE,213.74,340.25,59.991,1435192204,"274151322000076","174011321042388",27.95,27.50,0,334.24,352.27,14.1,11.7,0.084,458163.9,458163.9,5077,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192235,140693.00
06/24/2015 20:30,1,0.288,ACTIVE,214.6,377.86,60.07,1435192204,"033051125000132","174011321042388",33.00,23,0.143,319.33,440.17,9.4,13.8,0.001,22473.5,22475.600000024,442,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192236,140694.00
06/24/2015 20:30,1,0.326,ACTIVE,213.8,356.56,60.03,1435192204,"033051125000150","174011321042388",37.98,23,0.141,319.62,442.59,12.3,14.6,0.027,29869.5,29872.300000012,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192238,140695.00
06/24/2015 20:30,2,0.537,ACTIVE,211.70,335.14,60.007,1435192204,"201051344000890","174011321042388",28.13,23.00,0,329.73,352.87,15.3,12.9,0.102,152430.1,152430.1,3776,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192238,140696.00
06/24/2015 20:30,2,0.484,ACTIVE,211.70,336.04,60.002,1435192204,"201051344000900","174011321042388",27.75,25.00,0,329.73,353.17,13.7,11.3,0.097,152618.9,152618.9,3781,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192239,140697.00
06/24/2015 20:30,2,0.521,ACTIVE,212.16,337.54,59.975,1435192204,"201051344000633","174011321042388",27.93,23.80,0,330.03,355.28,14.8,12.3,0.106,142372.7,142372.7,3785,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192240,140698.00
06/24/2015 20:30,1,0.422,ACTIVE_NO_POWER,213.9,421.24,60.07,1435192204,"040051121000185","174011321042388",22.86,24,0.000,319.75,438.99,9.6,0.0,0.000,26628.099999999,26629.999999975,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192242,140699.00
06/24/2015 20:30,2,0.527,ACTIVE,211.93,334.84,59.996,1435192204,"201051344000983","174011321042388",28.45,25.30,0,329.73,353.17,15.2,12.8,0.097,149564.9,149564.9,3785,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192242,140700.00
06/24/2015 20:30,2,0.502,ACTIVE,211.93,336.64,59.996,1435192204,"201051344000917","174011321042388",28.61,25.00,0,329.43,352.87,14.6,12.1,0.097,152903.2,152903.2,3785,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192243,140701.00
06/24/2015 20:30,1,0.468,ACTIVE,213.6,331.64,60.03,1435192204,"040051121000116","174011321042388",24.48,22,0.099,312.81,439.31,11.4,13.4,0.114,26440.200000048,26442.300000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192245,140702.00
06/24/2015 20:30,1,0.267,ACTIVE,214.2,389.33,60.03,1435192204,"033051125000135","174011321042388",33.10,24,0.016,319.94,440.36,8.7,4.7,0.000,22403.50000001,22405.20000001,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192246,140703.00
06/24/2015 20:30,2,0.520,ACTIVE,212.16,336.04,60.002,1435192204,"201051344000648","174011321042388",28.33,23.50,0,330.33,353.77,14.9,12.5,0.102,148827.2,148827.2,3778,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192247,140704.00
06/24/2015 20:30,2,0.529,ACTIVE,211.93,336.34,60.002,1435192204,"201051344001093","174011321042388",27.55,23.80,0,330.03,352.87,14.8,12.3,0.097,151014.8,151014.8,3776,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192248,140705.00
06/24/2015 20:30,2,0.500,ACTIVE,212.16,336.04,59.996,1435192204,"201051344000645","174011321042388",28.21,25.00,0,330.63,353.77,14.3,11.9,0.097,149277.4,149277.4,3783,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192249,140706.00
06/24/2015 20:30,2,0.471,ACTIVE,213.06,338.74,59.991,1435192204,"274151322000085","174011321042388",27.49,28.00,0,333.63,351.37,13.1,10.8,0.080,432014.1,432014.1,5073,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192250,140707.00
06/24/2015 20:30,2,0.510,ACTIVE,211.93,334.84,59.970,1435192204,"201051344000651","174011321042388",27.79,24.30,0,330.33,352.57,14.4,12.0,0.102,148682.0,148682.0,3778,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192250,140708.00
06/24/2015 20:30,2,0.512,ACTIVE,211.93,334.84,60.002,1435192204,"201051344000867","174011321042388",28.21,24.30,0,330.03,353.17,14.7,12.2,0.093,141013.2,141013.2,3784,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192251,140709.00
06/24/2015 20:30,1,0.507,ACTIVE_NO_POWER,213.4,406.91,60.03,1435192204,"040051121000095","174011321042388",21.98,24,0.000,315.56,437.06,11.0,0.0,0.000,27155,27156.899999976,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192253,140710.00
06/24/2015 20:30,2,0.520,ACTIVE,211.70,335.14,59.996,1435192204,"201051344001230","174011321042388",27.37,22.50,0,327.62,351.97,14.4,12.0,0.097,152165.9,152165.9,3788,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192254,140711.00
06/24/2015 20:30,2,0.506,ACTIVE,212.16,337.84,59.965,1435192204,"201051344000576","174011321042388",28.17,24.30,0,330.33,354.37,14.4,12.0,0.093,148600.4,148600.4,3787,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192255,140712.00
06/24/2015 20:30,2,0.539,ACTIVE,211.93,335.74,59.996,1435192204,"201051344000579","174011321042388",28.61,23.80,0,330.03,352.87,15.6,13.1,0.088,154805.6,154805.6,3773,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435192255,140713.00
06/24/2015 20:45,2,0.479,ACTIVE,212.38,336.34,59.970,1435193103,"201051344000955","174011321042388",28.29,23.30,0,328.22,344.45,13.8,11.3,0.088,154114.1,154114.1,3781,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193104,140714.00
06/24/2015 20:45,1,0.344,ACTIVE,214.6,342.09,60.00,1435193103,"040051121000195","174011321042388",23.27,23,0.136,318.76,440.67,7.9,13.9,0.047,28901.2,28902.9,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193106,140715.00
06/24/2015 20:45,2,0.422,ACTIVE,213.51,339.34,59.965,1435193103,"274151322000095","174011321042388",27.87,27.00,0,333.03,345.66,12.0,9.7,0.071,452445.2,452445.2,4698,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193107,140716.00
06/24/2015 20:45,2,0.469,ACTIVE,212.38,336.34,59.959,1435193103,"201051344000868","174011321042388",27.55,23.00,0,328.52,345.06,13.1,10.7,0.084,140362.7,140362.7,3783,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193107,140717.00
06/24/2015 20:45,2,0.459,ACTIVE,213.06,337.54,59.970,1435193103,"201051344000853","174011321042388",27.59,24.80,0,330.03,346.26,12.8,10.5,0.080,146632.1,146632.1,3780,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193108,140718.00
06/24/2015 20:45,2,0.447,ACTIVE,213.06,336.64,59.965,1435193103,"201051344000582","174011321042388",27.97,23.50,0,327.62,345.36,12.7,10.3,0.075,147103.6,147103.6,3775,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193109,140719.00
06/24/2015 20:45,1,0.380,ACTIVE,214.9,387.11,60.03,1435193103,"040051121000097","174011321042388",24.40,23,0.000,319.85,441.92,9.2,1.4,0.000,26916,26917.699999988,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193110,140720.00
06/24/2015 20:45,2,0.459,ACTIVE,212.61,336.34,59.965,1435193103,"201051344000469","174011321042388",28.25,23.50,0,326.12,345.36,13.2,10.8,0.084,141859.7,141859.7,3778,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193111,140721.00
06/24/2015 20:45,2,0.434,ACTIVE,212.38,337.84,59.965,1435193103,"201051344000988","174011321042388",28.05,24.50,0,327.32,347.16,12.4,10.0,0.084,141568.3,141568.3,3775,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193112,140722.00
06/24/2015 20:45,2,0.447,ACTIVE,212.38,336.34,59.959,1435193103,"201051344001158","174011321042388",27.97,24.00,0,327.02,345.36,12.7,10.3,0.093,147744.6,147744.6,3773,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193113,140723.00
06/24/2015 20:45,2,0.445,ACTIVE,212.61,336.04,59.959,1435193103,"201051344001025","174011321042388",28.41,22.80,0,329.13,345.96,12.8,10.4,0.075,150967.8,150967.8,3774,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193114,140724.00
06/24/2015 20:45,1,0.274,ACTIVE_NO_POWER,214.6,434.59,60.00,1435193103,"033051125000118","174011321042388",38.21,23,0.000,318.33,441.05,10.4,0.0,0.000,29860.4,29862.7,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193115,140725.00
06/24/2015 20:45,2,0.441,ACTIVE,212.38,336.34,59.970,1435193103,"201051344000569","174011321042388",28.67,25.30,0,328.82,345.06,12.8,10.5,0.075,154596.9,154596.9,3783,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193116,140726.00
06/24/2015 20:45,2,0.260,ACTIVE,214.19,392.85,59.959,1435193103,"274151322000094","174011321042388",36.98,29.30,0,334.54,417.49,9.7,7.4,0.053,339695.7,339695.7,5148,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193117,140727.00
06/24/2015 20:45,1,0.388,ACTIVE,214.9,330.90,60.00,1435193103,"040051121000068","174011321042388",22.27,23,0.123,319.03,439.27,8.5,6.3,0.133,26405.100000012,26406.699999976,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193119,140728.00
06/24/2015 20:45,2,0.453,ACTIVE,212.38,334.84,59.959,1435193103,"201051344000458","174011321042388",28.17,25.30,0,327.62,345.06,13.0,10.6,0.080,150357.3,150357.3,3779,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193120,140729.00
06/24/2015 20:45,2,0.406,ACTIVE,213.74,340.55,59.959,1435193103,"274151322000087","174011321042388",27.12,34.80,0,333.03,345.66,11.1,8.8,0.057,410169.1,410169.1,4667,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193121,140730.00
06/24/2015 20:45,2,0.426,ACTIVE,213.51,337.54,59.954,1435193103,"274151322000052","174011321042388",27.45,26.80,0,331.83,345.66,11.9,9.5,0.066,438425.4,438425.4,5074,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193122,140731.00
06/24/2015 20:45,2,0.445,ACTIVE,212.83,336.94,59.970,1435193103,"201051344001145","174011321042388",28.17,22.30,0,329.43,345.96,12.7,10.4,0.075,155533.9,155533.9,3789,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193122,140732.00
06/24/2015 20:45,2,0.434,ACTIVE,212.83,336.64,59.954,1435193103,"201051344000685","174011321042388",27.81,22.50,0,328.22,345.66,12.2,9.9,0.084,154686.8,154686.8,3790,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193123,140733.00
06/24/2015 20:45,2,0.387,ACTIVE,213.29,337.84,59.949,1435193103,"274151322000088","174011321042388",26.62,26.80,0,332.73,345.06,10.4,8.2,0.044,419869.9,419869.9,4681,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193124,140734.00
06/24/2015 20:45,2,0.461,ACTIVE,212.61,335.14,59.949,1435193103,"201051344000438","174011321042388",27.45,22.80,0,328.52,345.66,12.8,10.4,0.075,154796.4,154796.4,3776,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193125,140735.00
06/24/2015 20:45,2,0.457,ACTIVE,212.16,335.14,59.986,1435193103,"201051344001135","174011321042388",28.47,23.50,0,328.22,345.06,13.2,10.8,0.075,146115.2,146115.2,3771,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193126,140736.00
06/24/2015 20:45,2,0.480,ACTIVE,212.61,336.34,59.954,1435193103,"201051344000417","174011321042388",28.07,22.80,0,327.62,345.06,13.7,11.3,0.080,150618.4,150618.4,3773,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193127,140737.00
06/24/2015 20:45,2,0.471,ACTIVE,212.16,335.44,59.949,1435193103,"201051344000594","174011321042388",27.27,23.50,0,327.02,345.36,13.0,10.7,0.084,150650.2,150650.2,3774,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193128,140738.00
06/24/2015 20:45,2,0.402,ACTIVE,212.83,337.54,59.954,1435193103,"274151322000083","174011321042388",27.33,27.00,0,332.73,345.36,11.2,8.9,0.071,434647.6,434647.6,5084,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193129,140739.00
06/24/2015 20:45,2,0.475,ACTIVE,212.38,337.24,59.949,1435193103,"201051344000585","174011321042388",27.81,23.30,0,328.52,345.66,13.4,11.0,0.084,149599.2,149599.2,3775,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193130,140740.00
06/24/2015 20:45,2,0.395,ACTIVE,213.51,336.34,59.959,1435193103,"274151322000054","174011321042388",27.77,27.50,0,332.73,345.66,11.1,8.8,0.053,429873.7,429873.7,4671,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193131,140741.00
06/24/2015 20:45,2,0.449,ACTIVE,212.38,334.84,59.954,1435193103,"201051344001203","174011321042388",27.95,23.00,0,328.52,346.26,12.8,10.4,0.071,150830.2,150830.2,3779,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193132,140742.00
06/24/2015 20:45,2,0.461,ACTIVE,211.93,336.04,59.954,1435193103,"201051344000646","174011321042388",27.77,22.80,0,327.92,344.76,12.9,10.6,0.080,148277.7,148277.7,3772,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193133,140743.00
06/24/2015 20:45,2,0.270,ACTIVE,214.19,402.46,59.944,1435193103,"274151322000068","174011321042388",37.77,29.80,0,334.54,421.10,10.3,8.0,0.053,338732.5,338732.5,4756,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193134,140744.00
06/24/2015 20:45,2,0.428,ACTIVE,214.19,338.14,59.954,1435193103,"274151322000076","174011321042388",27.81,26.80,0,333.93,346.26,12.1,9.7,0.080,458166.9,458166.9,5078,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193134,140745.00
06/24/2015 20:45,1,0.244,ACTIVE,214.3,337.99,60.00,1435193103,"033051125000132","174011321042388",32.88,22,0.138,320.55,439.78,8.0,11.8,0.071,22475.600000024,22477.200000048,444,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193136,140746.00
06/24/2015 20:45,1,0.276,ACTIVE,213.8,333.57,60.00,1435193103,"033051125000150","174011321042388",37.73,23,0.143,318.41,441.19,10.3,15.2,0.152,29872.300000012,29874.699999988,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193137,140747.00
06/24/2015 20:45,2,0.463,ACTIVE,212.16,335.14,59.959,1435193103,"201051344000890","174011321042388",28.11,22.50,0,328.22,345.36,13.2,10.8,0.071,152433.4,152433.4,3777,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193138,140748.00
06/24/2015 20:45,2,0.406,ACTIVE,212.16,335.74,59.965,1435193103,"201051344000900","174011321042388",27.87,24.50,0,328.22,345.06,11.5,9.2,0.071,152621.7,152621.7,3782,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193139,140749.00
06/24/2015 20:45,2,0.449,ACTIVE,212.61,337.24,59.959,1435193103,"201051344000633","174011321042388",27.65,23.50,0,327.02,346.26,12.6,10.3,0.071,142375.9,142375.9,3786,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193140,140750.00
06/24/2015 20:45,1,0.361,ACTIVE_NO_POWER,214.2,424.33,60.00,1435193103,"040051121000185","174011321042388",22.31,23,0.000,319.49,438.32,8.0,0.0,0.000,26629.999999975,26631.499999975,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193141,140751.00
06/24/2015 20:45,2,0.465,ACTIVE,212.38,335.44,59.944,1435193103,"201051344000983","174011321042388",27.53,25.00,0,327.62,345.36,13.0,10.6,0.075,149568.2,149568.2,3786,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193142,140752.00
06/24/2015 20:45,2,0.439,ACTIVE,212.38,336.34,59.965,1435193103,"201051344000917","174011321042388",28.03,24.50,0,327.32,345.66,12.5,10.2,0.062,152906.3,152906.3,3786,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193143,140753.00
06/24/2015 20:45,1,0.381,ACTIVE_NO_POWER,213.9,373.38,60.00,1435193103,"040051121000116","174011321042388",23.83,21,0.091,312.22,439.55,8.9,0.0,0.184,26442.300000012,26444.100000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193144,140754.00
06/24/2015 20:45,1,0.224,ACTIVE_NO_POWER,214.5,389.04,60.00,1435193103,"033051125000135","174011321042388",32.97,23,0.000,320.70,440.03,7.3,0.0,0.000,22405.20000001,22406.70000001,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193146,140755.00
06/24/2015 20:45,2,0.449,ACTIVE,212.61,335.74,59.959,1435193103,"201051344000648","174011321042388",27.93,23.50,0,329.13,345.96,12.7,10.4,0.084,148830.4,148830.4,3779,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193147,140756.00
06/24/2015 20:45,2,0.453,ACTIVE,212.61,336.94,59.959,1435193103,"201051344001093","174011321042388",27.77,23.30,0,328.52,345.06,12.8,10.4,0.071,151017.9,151017.9,3777,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193147,140757.00
06/24/2015 20:45,2,0.424,ACTIVE,212.61,335.74,59.970,1435193103,"201051344000645","174011321042388",28.11,24.80,0,327.62,345.66,12.1,9.7,0.062,149280.4,149280.4,3784,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193148,140758.00
06/24/2015 20:45,2,0.395,ACTIVE,213.74,337.84,59.965,1435193103,"274151322000085","174011321042388",27.33,27.00,0,333.93,345.96,10.9,8.6,0.062,432016.8,432016.8,5074,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193149,140759.00
06/24/2015 20:45,2,0.434,ACTIVE,212.38,336.64,59.970,1435193103,"201051344000651","174011321042388",27.73,23.50,0,327.62,345.36,12.2,9.9,0.071,148685.0,148685.0,3779,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193150,140760.00
06/24/2015 20:45,2,0.438,ACTIVE,212.38,334.54,59.991,1435193103,"201051344000867","174011321042388",28.03,24.00,0,327.02,345.36,12.5,10.1,0.066,141016.4,141016.4,3785,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193151,140761.00
06/24/2015 20:45,1,0.440,ACTIVE,214.0,362.46,60.03,1435193103,"040051121000095","174011321042388",21.67,23,0.139,315.49,436.50,9.5,13.2,0.000,27156.899999976,27158.399999976,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193152,140762.00
06/24/2015 20:45,2,0.439,ACTIVE,212.38,334.84,59.970,1435193103,"201051344001230","174011321042388",27.29,22.00,0,326.42,344.45,12.2,9.8,0.080,152169.0,152169.0,3789,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193153,140763.00
06/24/2015 20:45,2,0.441,ACTIVE,212.61,336.64,59.965,1435193103,"201051344000576","174011321042388",26.82,24.30,0,327.62,345.66,12.0,9.7,0.075,148603.5,148603.5,3788,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193154,140764.00
06/24/2015 20:45,2,0.477,ACTIVE,212.16,335.74,59.965,1435193103,"201051344000579","174011321042388",27.59,23.80,0,327.92,345.06,13.3,11.0,0.066,154809.0,154809.0,3774,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435193155,140765.00
06/24/2015 21:00,2,0.311,ACTIVE,211.70,332.43,59.981,1435194004,"201051344000955","174011321042388",27.35,22.80,0,328.52,342.95,8.6,6.4,0.035,154116.2,154116.2,3782,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194005,140766.00
06/24/2015 21:00,2,0.234,ACTIVE,213.29,335.14,59.981,1435194004,"274151322000095","174011321042388",27.00,26.00,0,331.53,343.25,6.4,4.3,0.027,452446.9,452446.9,4699,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194007,140767.00
06/24/2015 21:00,2,0.289,ACTIVE,211.93,332.73,59.981,1435194004,"201051344000868","174011321042388",27.12,22.30,0,327.92,344.15,8.0,5.8,0.031,140364.7,140364.7,3784,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194008,140768.00
06/24/2015 21:00,2,0.277,ACTIVE,212.61,333.93,60.007,1435194004,"201051344000853","174011321042388",27.77,23.80,0,330.03,345.06,7.8,5.6,0.035,146634.0,146634.0,3781,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194009,140769.00
06/24/2015 21:00,2,0.283,ACTIVE,212.38,333.33,59.986,1435194004,"201051344000582","174011321042388",27.19,22.80,0,329.13,343.85,7.8,5.6,0.035,147105.5,147105.5,3776,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194010,140770.00
06/24/2015 21:00,1,0.205,ACTIVE_NO_POWER,214.7,380.02,60.03,1435194004,"040051121000097","174011321042388",22.94,23,0.000,320.01,441.91,4.6,0.0,0.000,26917.699999988,26918.5,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194011,140771.00
06/24/2015 21:00,2,0.287,ACTIVE,212.16,332.73,59.981,1435194004,"201051344000469","174011321042388",27.97,22.50,0,326.72,344.45,8.2,6.0,0.040,141861.7,141861.7,3779,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194012,140772.00
06/24/2015 21:00,2,0.264,ACTIVE,212.16,333.63,59.986,1435194004,"201051344000988","174011321042388",27.23,23.50,0,328.52,345.06,7.3,5.1,0.040,141570.1,141570.1,3776,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194013,140773.00
06/24/2015 21:00,2,0.275,ACTIVE,211.93,332.43,59.975,1435194004,"201051344001158","174011321042388",27.39,23.00,0,328.22,344.76,7.7,5.5,0.035,147746.5,147746.5,3774,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194014,140774.00
06/24/2015 21:00,2,0.281,ACTIVE,211.93,331.83,59.975,1435194004,"201051344001025","174011321042388",27.39,22.30,0,328.82,343.25,7.8,5.6,0.031,150969.8,150969.8,3775,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194015,140775.00
06/24/2015 21:00,1,0.141,ACTIVE_NO_POWER,213.7,390.60,60.03,1435194004,"033051125000118","174011321042388",36.79,22,0.013,320.24,444.34,5.1,0.0,0.153,29862.7,29863.8,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194016,140776.00
06/24/2015 21:00,2,0.291,ACTIVE,212.16,332.13,59.981,1435194004,"201051344000569","174011321042388",27.02,24.00,0,328.82,344.15,8.0,5.8,0.035,154598.9,154598.9,3784,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194017,140777.00
06/24/2015 21:00,2,0.143,ACTIVE,213.29,342.05,59.981,1435194004,"274151322000094","174011321042388",31.63,28.00,0,334.24,402.77,4.6,2.5,0.022,339696.9,339696.9,5149,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194018,140778.00
06/24/2015 21:00,2,0.291,ACTIVE,212.16,332.43,59.986,1435194004,"201051344000458","174011321042388",27.19,24.00,0,328.82,343.85,8.1,5.8,0.035,150359.3,150359.3,3780,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194020,140779.00
06/24/2015 21:00,2,0.236,ACTIVE,213.29,335.44,59.981,1435194004,"274151322000087","174011321042388",25.92,33.30,0,331.23,343.55,6.2,4.1,0.027,410170.7,410170.7,4668,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194021,140780.00
06/24/2015 21:00,2,0.250,ACTIVE,212.83,334.54,59.975,1435194004,"274151322000052","174011321042388",26.66,25.80,0,330.33,343.55,6.8,4.6,0.035,438427.2,438427.2,5075,0,0,0,L,1151911521,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194022,140781.00
06/24/2015 21:00,2,0.277,ACTIVE,212.38,333.63,60.012,1435194004,"201051344001145","174011321042388",27.35,21.80,0,329.73,344.76,7.7,5.5,0.035,155535.8,155535.8,3790,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194023,140782.00
06/24/2015 21:00,2,0.260,ACTIVE,212.38,333.33,59.981,1435194004,"201051344000685","174011321042388",27.37,21.80,0,327.62,344.15,7.2,5.0,0.040,154688.6,154688.6,3791,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194024,140783.00
06/24/2015 21:00,2,0.213,ACTIVE,213.06,335.44,59.996,1435194004,"274151322000088","174011321042388",25.86,25.80,0,331.23,343.25,5.6,3.4,0.022,419871.3,419871.3,4682,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194025,140784.00
06/24/2015 21:00,2,0.291,ACTIVE,212.38,333.03,59.981,1435194004,"201051344000438","174011321042388",27.57,22.00,0,328.82,343.25,8.2,5.9,0.035,154798.4,154798.4,3777,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194026,140785.00
06/24/2015 21:00,2,0.303,ACTIVE,211.70,332.13,59.981,1435194004,"201051344001135","174011321042388",26.86,22.80,0,328.22,342.65,8.3,6.1,0.035,146117.2,146117.2,3772,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194027,140786.00
