ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 21:00,2,0.316,ACTIVE,212.38,333.63,59.981,1435194004,"201051344000417","174011321042388",27.29,22.30,0,329.13,343.55,8.8,6.6,0.035,150620.5,150620.5,3774,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194028,140787.00
06/24/2015 21:00,2,0.293,ACTIVE,211.93,333.33,59.986,1435194004,"201051344000594","174011321042388",27.21,22.80,0,327.02,343.55,8.1,5.9,0.035,150652.2,150652.2,3775,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194029,140788.00
06/24/2015 21:00,2,0.229,ACTIVE,213.51,334.84,59.986,1435194004,"274151322000083","174011321042388",26.40,26.30,0,330.33,343.25,6.2,4.0,0.027,434649.2,434649.2,5085,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194030,140789.00
06/24/2015 21:00,2,0.307,ACTIVE,212.38,333.93,59.986,1435194004,"201051344000585","174011321042388",27.14,22.50,0,328.22,343.85,8.5,6.3,0.035,149601.3,149601.3,3776,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194031,140790.00
06/24/2015 21:00,2,0.221,ACTIVE,213.29,334.84,59.975,1435194004,"274151322000054","174011321042388",26.88,26.50,0,330.63,343.25,6.0,3.9,0.031,429875.3,429875.3,4672,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194032,140791.00
06/24/2015 21:00,2,0.289,ACTIVE,212.16,332.13,59.986,1435194004,"201051344001203","174011321042388",26.74,22.30,0,328.22,343.25,7.9,5.7,0.035,150832.1,150832.1,3780,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194032,140792.00
06/24/2015 21:00,2,0.297,ACTIVE,212.16,332.73,59.981,1435194004,"201051344000646","174011321042388",26.96,22.30,0,326.42,342.35,8.1,5.9,0.031,148279.7,148279.7,3773,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194033,140793.00
06/24/2015 21:00,2,0.160,ACTIVE,214.19,349.26,59.970,1435194004,"274151322000068","174011321042388",32.46,28.80,0,335.14,409.68,5.3,3.2,0.018,338733.8,338733.8,4757,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194034,140794.00
06/24/2015 21:00,2,0.236,ACTIVE,214.19,335.74,59.970,1435194004,"274151322000076","174011321042388",27.35,26.00,0,332.43,343.55,6.6,4.5,0.031,458168.6,458168.6,5079,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194035,140795.00
06/24/2015 21:00,1,0.134,ACTIVE_NO_POWER,214.4,429.28,60.03,1435194004,"033051125000132","174011321042388",32.03,22,0.000,319.89,439.77,4.2,0.0,0.000,22477.200000048,22478,446,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194036,140796.00
06/24/2015 21:00,1,0.152,ACTIVE_NO_POWER,214.1,383.30,60.03,1435194004,"033051125000150","174011321042388",35.76,22,0.000,316.78,444.30,5.3,0.0,0.000,29874.699999988,29875.800000012,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194038,140797.00
06/24/2015 21:00,2,0.303,ACTIVE,212.16,332.43,59.970,1435194004,"201051344000890","174011321042388",27.43,22.00,0,328.52,343.25,8.5,6.2,0.035,152435.5,152435.5,3778,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194039,140798.00
06/24/2015 21:00,2,0.244,ACTIVE,211.93,332.43,59.981,1435194004,"201051344000900","174011321042388",26.72,23.50,0,328.52,342.95,6.6,4.4,0.035,152623.4,152623.4,3783,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194039,140799.00
06/24/2015 21:00,2,0.283,ACTIVE,212.61,333.63,59.975,1435194004,"201051344000633","174011321042388",27.39,22.80,0,327.62,344.76,7.9,5.7,0.035,142377.8,142377.8,3787,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194040,140800.00
06/24/2015 21:00,1,0.206,ACTIVE_NO_POWER,214.2,426.30,60.00,1435194004,"040051121000185","174011321042388",20.84,22,0.000,320.35,438.30,4.2,0.0,0.000,26631.499999975,26632.200000023,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194042,140801.00
06/24/2015 21:00,2,0.289,ACTIVE,212.16,332.13,59.975,1435194004,"201051344000983","174011321042388",27.87,24.00,0,327.62,342.35,8.2,6.0,0.035,149570.2,149570.2,3787,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194043,140802.00
06/24/2015 21:00,2,0.277,ACTIVE,212.38,333.33,59.981,1435194004,"201051344000917","174011321042388",27.53,23.50,0,328.22,343.85,7.8,5.6,0.035,152908.2,152908.2,3787,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194043,140803.00
06/24/2015 21:00,1,0.124,ACTIVE_NO_POWER,214.6,376.08,60.03,1435194004,"033051125000135","174011321042388",31.18,23,0.000,321.99,440.03,3.8,0.0,0.000,22406.70000001,22407.50000001,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194046,140804.00
06/24/2015 21:00,2,0.285,ACTIVE,212.38,332.73,59.975,1435194004,"201051344000648","174011321042388",27.43,22.50,0,328.52,344.45,8.0,5.8,0.035,148832.4,148832.4,3780,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194047,140805.00
06/24/2015 21:00,2,0.301,ACTIVE,212.38,333.63,59.981,1435194004,"201051344001093","174011321042388",26.86,22.50,0,328.52,343.55,8.2,6.0,0.027,151019.9,151019.9,3778,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194048,140806.00
06/24/2015 21:00,2,0.266,ACTIVE,212.38,332.73,59.986,1435194004,"201051344000645","174011321042388",27.14,23.80,0,329.13,343.25,7.3,5.1,0.035,149282.2,149282.2,3785,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194049,140807.00
06/24/2015 21:00,2,0.225,ACTIVE,213.74,336.04,59.970,1435194004,"274151322000085","174011321042388",26.74,26.00,0,331.83,343.25,6.1,3.9,0.031,432018.4,432018.4,5075,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194050,140808.00
06/24/2015 21:00,2,0.271,ACTIVE,212.38,333.03,59.981,1435194004,"201051344000651","174011321042388",27.08,22.80,0,328.82,344.45,7.5,5.3,0.031,148686.8,148686.8,3780,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194051,140809.00
06/24/2015 21:00,2,0.275,ACTIVE,212.38,332.13,59.981,1435194004,"201051344000867","174011321042388",27.51,23.30,0,327.32,342.65,7.7,5.5,0.031,141018.3,141018.3,3786,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194052,140810.00
06/24/2015 21:00,1,0.273,ACTIVE_NO_POWER,213.8,404.67,60.00,1435194004,"040051121000095","174011321042388",20.97,22,0.000,316.77,437.35,5.6,0.0,0.000,27158.399999976,27159,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194053,140811.00
06/24/2015 21:00,2,0.277,ACTIVE,211.93,331.83,59.981,1435194004,"201051344001230","174011321042388",27.65,21.50,0,327.02,342.05,7.8,5.6,0.031,152170.8,152170.8,3790,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194054,140812.00
06/24/2015 21:00,2,0.277,ACTIVE,212.61,334.24,59.986,1435194004,"201051344000576","174011321042388",27.04,23.30,0,327.62,343.55,7.6,5.4,0.031,148605.3,148605.3,3789,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194055,140813.00
06/24/2015 21:00,2,0.309,ACTIVE,212.16,332.43,59.954,1435194004,"201051344000579","174011321042388",27.89,22.80,0,328.82,342.95,8.8,6.5,0.031,154811.1,154811.1,3775,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194056,140814.00
06/24/2015 21:00,1,0.019,ALERT,214.5,421.25,60.03,1435194004,"040051121000195","174011321042388",26.87,21,0.000,420.33,429.81,0.5,0.0,0.000,28902.9,28903.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435194081,140815.00
06/24/2015 21:00,1,0.061,ALERT,214.3,373.93,60.03,1435194004,"040051121000068","174011321042388",25.48,22,0.000,373.46,380.31,1.5,0.0,0.000,26406.699999976,26407.3,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435194083,140816.00
06/24/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435194004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194884,140817.00
06/24/2015 21:15,2,0.236,ACTIVE,210.80,330.93,59.970,1435194904,"201051344000955","174011321042388",26.40,21.80,0,325.82,337.24,6.4,4.2,0.013,154117.6,154117.6,3783,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194913,140818.00
06/24/2015 21:15,2,0.145,ACTIVE,212.38,333.63,59.959,1435194904,"274151322000095","174011321042388",25.54,25.00,0,330.33,339.95,3.8,1.7,0.009,452447.6,452447.6,4700,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194921,140819.00
06/24/2015 21:15,2,0.209,ACTIVE,211.03,331.23,59.991,1435194904,"201051344000868","174011321042388",26.38,21.50,0,326.42,338.14,5.6,3.5,0.013,140365.9,140365.9,3785,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194922,140820.00
06/24/2015 21:15,2,0.209,ACTIVE,211.48,332.13,59.965,1435194904,"201051344000853","174011321042388",25.21,22.30,0,328.52,340.25,5.4,3.3,0.013,146635.2,146635.2,3782,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194923,140821.00
06/24/2015 21:15,2,0.207,ACTIVE,211.70,331.53,59.944,1435194904,"201051344000582","174011321042388",26.50,22.00,0,327.32,338.14,5.5,3.4,0.009,147106.6,147106.6,3777,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194924,140822.00
06/24/2015 21:15,2,0.219,ACTIVE,211.03,331.53,59.991,1435194904,"201051344000469","174011321042388",26.74,21.30,0,325.52,337.54,6.0,3.8,0.013,141863.0,141863.0,3780,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194932,140823.00
06/24/2015 21:15,2,0.178,ACTIVE,211.03,331.83,59.965,1435194904,"201051344000988","174011321042388",26.90,22.30,0,325.82,339.65,4.9,2.8,0.009,141571.2,141571.2,3777,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194933,140824.00
06/24/2015 21:15,2,0.195,ACTIVE,211.03,330.93,59.938,1435194904,"201051344001158","174011321042388",26.80,22.00,0,325.52,337.84,5.3,3.2,0.009,147747.6,147747.6,3775,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194934,140825.00
06/24/2015 21:15,2,0.205,ACTIVE,211.03,330.33,59.965,1435194904,"201051344001025","174011321042388",24.57,21.50,0,327.02,337.54,5.1,3.0,0.013,150970.9,150970.9,3776,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194935,140826.00
06/24/2015 21:15,2,0.207,ACTIVE,211.03,330.33,59.986,1435194904,"201051344000569","174011321042388",26.72,22.80,0,326.42,338.14,5.6,3.5,0.013,154600.1,154600.1,3785,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194944,140827.00
06/24/2015 21:15,2,0.080,ACTIVE,212.61,334.54,59.970,1435194904,"274151322000094","174011321042388",29.22,26.50,0,330.93,345.96,2.4,0.4,0.004,339697.3,339697.3,5150,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194945,140828.00
06/24/2015 21:15,2,0.207,ACTIVE,211.03,330.03,59.959,1435194904,"201051344000458","174011321042388",26.96,23.00,0,326.72,337.84,5.7,3.5,0.009,150360.5,150360.5,3781,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194953,140829.00
06/24/2015 21:15,2,0.148,ACTIVE,212.83,333.03,59.965,1435194904,"274151322000087","174011321042388",24.71,32.00,0,329.43,339.95,3.7,1.7,0.000,410171.5,410171.5,4669,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194954,140830.00
06/24/2015 21:15,2,0.160,ACTIVE,212.16,334.24,59.965,1435194904,"274151322000052","174011321042388",25.92,25.00,0,329.43,339.95,4.2,2.1,0.022,438428.0,438428.0,5076,0,0,0,L,1151911521,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194955,140831.00
06/24/2015 21:15,2,0.199,ACTIVE,211.48,332.13,59.986,1435194904,"201051344001145","174011321042388",26.36,21.00,0,327.92,338.44,5.3,3.2,0.018,155537.0,155537.0,3791,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194956,140832.00
06/24/2015 21:15,2,0.188,ACTIVE,211.48,331.53,59.959,1435194904,"201051344000685","174011321042388",26.56,21.00,0,327.32,337.84,5.0,2.9,0.013,154689.7,154689.7,3792,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194957,140833.00
06/24/2015 21:15,2,0.125,ACTIVE,211.93,333.63,59.954,1435194904,"274151322000088","174011321042388",24.15,24.80,0,329.43,339.65,3.1,1.0,0.009,419871.8,419871.8,4683,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194958,140834.00
06/24/2015 21:15,2,0.213,ACTIVE,211.25,331.23,59.959,1435194904,"201051344000438","174011321042388",26.76,21.30,0,327.62,338.14,5.8,3.6,0.009,154799.6,154799.6,3778,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194959,140835.00
06/24/2015 21:15,2,0.215,ACTIVE,210.80,329.73,59.959,1435194904,"201051344001135","174011321042388",26.88,22.00,0,326.72,337.24,5.9,3.8,0.009,146118.5,146118.5,3773,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194960,140836.00
06/24/2015 21:15,2,0.242,ACTIVE,211.48,331.83,59.954,1435194904,"201051344000417","174011321042388",26.56,21.50,0,327.32,338.44,6.6,4.4,0.013,150621.9,150621.9,3775,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194961,140837.00
06/24/2015 21:15,2,0.219,ACTIVE,210.80,330.63,59.954,1435194904,"201051344000594","174011321042388",26.12,22.00,0,325.82,337.54,5.8,3.7,0.013,150653.4,150653.4,3776,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194962,140838.00
06/24/2015 21:15,2,0.139,ACTIVE,212.61,335.44,59.959,1435194904,"274151322000083","174011321042388",25.66,25.30,0,330.03,340.25,3.6,1.5,0.018,434649.9,434649.9,5086,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194963,140839.00
06/24/2015 21:15,2,0.225,ACTIVE,211.25,331.53,59.959,1435194904,"201051344000585","174011321042388",26.76,21.80,0,327.02,338.44,6.1,3.9,0.013,149602.7,149602.7,3777,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194964,140840.00
06/24/2015 21:15,2,0.137,ACTIVE,212.16,333.93,59.959,1435194904,"274151322000054","174011321042388",25.19,25.50,0,330.03,339.34,3.5,1.5,0.009,429876.0,429876.0,4673,0,0,0,L,1151911521,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194965,140841.00
06/24/2015 21:15,2,0.211,ACTIVE,211.03,330.63,59.965,1435194904,"201051344001203","174011321042388",26.36,21.50,0,327.02,339.04,5.6,3.5,0.013,150833.3,150833.3,3781,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194966,140842.00
06/24/2015 21:15,2,0.215,ACTIVE,210.80,330.03,59.959,1435194904,"201051344000646","174011321042388",26.82,21.50,0,326.12,337.54,5.8,3.7,0.009,148280.9,148280.9,3774,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194966,140843.00
06/24/2015 21:15,2,0.098,ACTIVE,212.83,333.93,59.944,1435194904,"274151322000068","174011321042388",29.36,27.00,0,331.23,353.77,2.9,0.8,0.000,338734.3,338734.3,4758,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194967,140844.00
06/24/2015 21:15,2,0.148,ACTIVE,212.83,334.54,59.959,1435194904,"274151322000076","174011321042388",25.94,25.00,0,331.53,339.65,3.9,1.8,0.009,458169.4,458169.4,5080,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194968,140845.00
06/24/2015 21:15,2,0.225,ACTIVE,210.80,330.33,59.959,1435194904,"201051344000890","174011321042388",26.20,21.00,0,326.72,337.84,6.0,3.9,0.013,152436.8,152436.8,3779,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194984,140846.00
06/24/2015 21:15,2,0.160,ACTIVE,210.80,330.93,59.959,1435194904,"201051344000900","174011321042388",25.64,22.30,0,326.12,337.24,4.2,2.1,0.009,152624.3,152624.3,3784,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194985,140847.00
06/24/2015 21:15,2,0.211,ACTIVE,211.25,332.43,59.959,1435194904,"201051344000633","174011321042388",26.42,21.50,0,325.82,339.34,5.7,3.5,0.013,142379.0,142379.0,3788,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194986,140848.00
06/24/2015 21:15,2,0.217,ACTIVE,210.80,330.03,59.949,1435194904,"201051344000983","174011321042388",26.66,22.50,0,326.72,337.24,5.9,3.8,0.009,149571.5,149571.5,3788,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194994,140849.00
06/24/2015 21:15,2,0.211,ACTIVE,211.03,331.53,59.986,1435194904,"201051344000917","174011321042388",25.66,23.00,0,326.12,338.14,5.5,3.4,0.009,152909.3,152909.3,3788,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435194995,140850.00
06/24/2015 21:15,2,0.213,ACTIVE,211.25,330.93,59.975,1435194904,"201051344000648","174011321042388",26.66,21.50,0,327.02,338.74,5.8,3.6,0.013,148833.7,148833.7,3781,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195003,140851.00
06/24/2015 21:15,2,0.227,ACTIVE,211.25,331.83,59.954,1435194904,"201051344001093","174011321042388",26.02,22.00,0,326.72,338.14,6.0,3.8,0.013,151021.2,151021.2,3779,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195004,140852.00
06/24/2015 21:15,2,0.188,ACTIVE,211.48,330.93,59.975,1435194904,"201051344000645","174011321042388",26.12,22.80,0,327.92,339.34,5.0,2.9,0.013,149283.3,149283.3,3786,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195005,140853.00
06/24/2015 21:15,2,0.139,ACTIVE,212.38,334.84,59.944,1435194904,"274151322000085","174011321042388",25.39,25.00,0,330.63,339.65,3.6,1.5,0.004,432019.1,432019.1,5076,0,0,0,L,1151911521,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195006,140854.00
06/24/2015 21:15,2,0.203,ACTIVE,211.25,331.23,59.949,1435194904,"201051344000651","174011321042388",25.90,21.80,0,327.32,338.14,5.3,3.2,0.013,148688.0,148688.0,3781,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195007,140855.00
06/24/2015 21:15,2,0.201,ACTIVE,211.03,330.33,59.949,1435194904,"201051344000867","174011321042388",26.42,22.30,0,326.42,337.84,5.4,3.3,0.009,141019.5,141019.5,3787,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195008,140856.00
06/24/2015 21:15,2,0.219,ACTIVE,211.03,330.33,59.965,1435194904,"201051344001230","174011321042388",24.57,20.70,0,325.52,337.24,5.5,3.3,0.009,152172.0,152172.0,3791,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195016,140857.00
06/24/2015 21:15,2,0.209,ACTIVE,211.48,331.83,59.954,1435194904,"201051344000576","174011321042388",25.68,22.00,0,327.02,339.34,5.5,3.3,0.009,148606.5,148606.5,3790,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195017,140858.00
06/24/2015 21:15,2,0.236,ACTIVE,210.80,330.63,59.954,1435194904,"201051344000579","174011321042388",26.86,21.80,0,327.32,337.84,6.5,4.3,0.013,154812.5,154812.5,3776,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195018,140859.00
06/24/2015 21:15,1,0.047,ALERT,213.3,308.74,60.00,1435194904,"040051121000097","174011321042388",26.91,20,0.000,308.16,340.71,1.2,0.0,0.000,26918.5,26918.600000024,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435195022,140860.00
06/24/2015 21:15,1,0.021,ACTIVE_NO_POWER,213.6,343.76,60.00,1435194904,"033051125000150","174011321042388",41.39,20,0.000,323.04,439.27,0.8,0.0,0.000,29875.800000012,29876,218,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195059,140861.00
06/24/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435194904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195784,140862.00
06/24/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435194904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195784,140863.00
06/24/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435194904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195784,140864.00
06/24/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435194904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195784,140865.00
06/24/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435194904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195784,140866.00
06/24/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435194904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195784,140867.00
06/24/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435194904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195784,140868.00
06/24/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435194904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195784,140869.00
06/24/2015 21:30,2,0.164,ALERT,210.80,294.86,60.002,1435195804,"201051344000955","174011321042388",22.15,20.70,0,293.96,345.06,3.7,1.7,0.000,154118.4,154118.4,3784,0,0,0,L,1122011218,1,121.33,122.23,0002,18,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195866,140870.00
06/24/2015 21:30,2,0.068,ALERT,212.16,295.76,59.996,1435195804,"274151322000095","174011321042388",24.11,23.50,0,294.86,336.94,1.7,0.0,0.000,452447.8,452447.8,4701,0,0,0,L,1151911521,1,122.23,122.46,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195867,140871.00
06/24/2015 21:30,2,0.143,ALERT,210.80,295.46,60.007,1435195804,"201051344000868","174011321042388",22.19,20.00,0,294.56,348.66,3.2,1.2,0.000,140366.5,140366.5,3786,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195869,140872.00
06/24/2015 21:30,2,0.133,ALERT,211.48,294.86,60.002,1435195804,"201051344000853","174011321042388",21.57,20.70,0,293.96,347.76,2.9,0.9,0.000,146635.7,146635.7,3783,0,0,0,L,1122011218,1,122.46,122.46,0002,21,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195871,140873.00
06/24/2015 21:30,2,0.154,ALERT,211.48,295.46,59.991,1435195804,"201051344000582","174011321042388",20.04,20.70,0,294.56,341.15,3.2,1.1,0.000,147107.3,147107.3,3778,0,0,0,L,1122011218,1,122.01,122.68,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195873,140874.00
06/24/2015 21:30,2,0.160,ALERT,210.80,294.56,60.023,1435195804,"201051344000469","174011321042388",22.84,19.80,0,293.06,351.07,3.7,1.6,0.000,141863.7,141863.7,3781,0,0,0,L,1122011218,1,121.33,122.46,0002,17,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195882,140875.00
06/24/2015 21:30,2,0.117,ALERT,210.80,294.56,59.996,1435195804,"201051344000988","174011321042388",22.76,20.70,0,291.85,345.66,2.8,0.7,0.000,141571.6,141571.6,3778,0,0,0,L,1122011218,1,121.55,122.23,0002,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195884,140876.00
06/24/2015 21:30,2,0.143,ALERT,210.80,294.56,60.002,1435195804,"201051344001158","174011321042388",20.22,20.30,0,293.06,350.77,3.0,0.9,0.000,147748.2,147748.2,3776,0,0,0,L,1122011218,1,121.55,121.78,0002,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195886,140877.00
06/24/2015 21:30,2,0.135,ALERT,210.80,294.26,59.996,1435195804,"201051344001025","174011321042388",22.94,20.00,0,293.36,339.95,3.2,1.1,0.000,150971.5,150971.5,3777,0,0,0,L,1122011218,1,121.55,122.23,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195888,140878.00
06/24/2015 21:30,2,0.143,ALERT,210.80,295.16,59.991,1435195804,"201051344000569","174011321042388",22.72,21.30,0,294.56,343.25,3.3,1.3,0.000,154600.7,154600.7,3786,0,0,0,L,1122011218,1,121.33,122.23,0002,19,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195890,140879.00
06/24/2015 21:30,2,0.000,ALERT,212.38,294.56,60.007,1435195804,"274151322000094","174011321042388",39.64,24.30,0,293.06,385.63,0.0,0.0,0.000,339697.3,339697.3,5151,0,0,0,L,1151911521,1,121.55,123.36,0002,21,0,0,0,0,0,0,122,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195891,140880.00
06/24/2015 21:30,2,0.139,ALERT,211.03,294.86,59.996,1435195804,"201051344000458","174011321042388",22.64,21.50,0,293.96,352.27,3.2,1.2,0.000,150361.1,150361.1,3782,0,0,0,L,1122011218,1,122.01,122.23,0002,19,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195893,140881.00
06/24/2015 21:30,2,0.084,ALERT,212.16,294.86,59.991,1435195804,"274151322000087","174011321042388",22.64,29.80,0,293.06,337.24,1.9,0.0,0.000,410171.7,410171.7,4670,0,0,0,L,1151911521,1,122.01,122.91,0002,26,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195895,140882.00
06/24/2015 21:30,2,0.098,ALERT,212.16,294.56,59.996,1435195804,"274151322000052","174011321042388",23.08,23.30,0,293.36,336.94,2.3,0.3,0.000,438428.3,438428.3,5077,0,0,0,L,1151911521,1,121.55,122.91,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195897,140883.00
06/24/2015 21:30,2,0.133,ALERT,211.48,295.46,60.012,1435195804,"201051344001145","174011321042388",22.44,19.50,0,294.56,350.77,3.0,1.0,0.000,155537.6,155537.6,3792,0,0,0,L,1122011218,1,122.01,122.46,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195899,140884.00
06/24/2015 21:30,2,0.137,ALERT,211.25,294.86,59.996,1435195804,"201051344000685","174011321042388",19.30,19.80,0,293.36,334.54,2.7,0.7,0.000,154690.2,154690.2,3793,0,0,0,L,1122011218,1,122.46,122.23,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195901,140885.00
06/24/2015 21:30,2,0.059,ALERT,211.93,295.46,59.996,1435195804,"274151322000088","174011321042388",22.90,23.30,0,293.66,336.94,1.4,0.0,0.000,419871.9,419871.9,4684,0,0,0,L,1151911521,1,122.46,122.68,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195902,140886.00
06/24/2015 21:30,2,0.150,ALERT,211.25,295.16,59.991,1435195804,"201051344000438","174011321042388",22.52,19.80,0,294.26,348.36,3.5,1.4,0.000,154800.3,154800.3,3779,0,0,0,L,1122011218,1,122.23,122.46,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195904,140887.00
06/24/2015 21:30,2,0.156,ALERT,210.80,294.86,59.996,1435195804,"201051344001135","174011321042388",22.74,20.70,0,293.96,343.55,3.6,1.5,0.000,146119.2,146119.2,3774,0,0,0,L,1122011218,1,122.01,122.01,0002,20,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195907,140888.00
06/24/2015 21:30,2,0.180,ALERT,211.48,294.56,59.991,1435195804,"201051344000417","174011321042388",22.13,20.00,0,293.36,353.17,4.1,2.0,0.000,150622.8,150622.8,3776,0,0,0,L,1122011218,1,122.01,122.46,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195908,140889.00
06/24/2015 21:30,2,0.146,ALERT,210.80,295.46,59.986,1435195804,"201051344000594","174011321042388",22.66,20.70,0,293.96,345.36,3.4,1.3,0.000,150654.1,150654.1,3777,0,0,0,L,1122011218,1,121.78,121.78,0002,18,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195910,140890.00
06/24/2015 21:30,2,0.074,ALERT,212.83,295.76,59.986,1435195804,"274151322000083","174011321042388",23.02,23.50,0,293.96,341.75,1.8,0.0,0.000,434650.1,434650.1,5087,0,0,0,L,1151911521,1,121.78,123.36,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195912,140891.00
06/24/2015 21:30,2,0.158,ALERT,211.48,295.16,59.986,1435195804,"201051344000585","174011321042388",22.30,20.70,0,293.66,346.26,3.6,1.5,0.000,149603.4,149603.4,3778,0,0,0,L,1122011218,1,121.78,122.68,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195914,140892.00
06/24/2015 21:30,2,0.070,ALERT,212.61,294.86,59.986,1435195804,"274151322000054","174011321042388",23.44,23.80,0,293.66,336.64,1.7,0.0,0.000,429876.1,429876.1,4674,0,0,0,L,1151911521,1,122.23,122.91,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195916,140893.00
06/24/2015 21:30,2,0.158,ALERT,211.25,294.56,59.991,1435195804,"201051344001203","174011321042388",20.02,20.00,0,293.96,347.46,3.2,1.2,0.000,150834.0,150834.0,3782,0,0,0,L,1122011218,1,122.46,122.01,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195917,140894.00
06/24/2015 21:30,2,0.148,ALERT,211.03,294.86,59.996,1435195804,"201051344000646","174011321042388",22.36,20.00,0,293.36,349.86,3.4,1.3,0.000,148281.6,148281.6,3775,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195919,140895.00
06/24/2015 21:30,2,0.008,ALERT,213.06,294.26,60.012,1435195804,"274151322000068","174011321042388",39.74,25.00,0,293.06,384.43,0.0,0.0,0.000,338734.4,338734.4,4759,0,0,0,L,1151911521,1,122.46,123.14,0002,23,0,0,0,0,0,0,136,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195921,140896.00
06/24/2015 21:30,2,0.078,ALERT,213.29,295.16,60.007,1435195804,"274151322000076","174011321042388",23.84,23.50,0,293.66,337.84,1.9,0.0,0.000,458169.6,458169.6,5081,0,0,0,L,1151911521,1,122.01,123.36,0002,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195923,140897.00
06/24/2015 21:30,2,0.156,ALERT,211.25,295.46,60.012,1435195804,"201051344000890","174011321042388",22.64,20.00,0,294.26,353.77,3.6,1.5,0.000,152437.5,152437.5,3780,0,0,0,L,1122011218,1,122.23,121.55,0002,20,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195932,140898.00
06/24/2015 21:30,2,0.096,ALERT,211.25,295.16,59.991,1435195804,"201051344000900","174011321042388",21.97,20.70,0,293.66,352.57,2.2,0.2,0.000,152624.6,152624.6,3785,0,0,0,L,1122011218,1,122.46,122.01,0002,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195934,140899.00
06/24/2015 21:30,2,0.139,ALERT,211.70,294.26,60.012,1435195804,"201051344000633","174011321042388",22.32,20.00,0,290.95,335.44,3.2,1.1,0.000,142379.7,142379.7,3789,0,0,0,L,1122011218,1,122.46,122.46,0002,20,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195936,140900.00
06/24/2015 21:30,2,0.154,ALERT,211.25,295.16,59.991,1435195804,"201051344000983","174011321042388",21.71,21.00,0,293.96,351.07,3.4,1.4,0.000,149572.2,149572.2,3789,0,0,0,L,1122011218,1,122.46,121.78,0002,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195938,140901.00
06/24/2015 21:30,2,0.139,ALERT,211.25,294.56,59.986,1435195804,"201051344000917","174011321042388",21.65,21.80,0,292.76,350.77,3.0,1.0,0.000,152909.9,152909.9,3789,0,0,0,L,1122011218,1,122.01,122.46,0002,19,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195940,140902.00
06/24/2015 21:30,2,0.148,ALERT,211.48,294.26,59.981,1435195804,"201051344000648","174011321042388",22.50,19.80,0,293.36,353.77,3.4,1.4,0.000,148834.3,148834.3,3782,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195941,140903.00
06/24/2015 21:30,2,0.166,ALERT,211.25,295.16,59.981,1435195804,"201051344001093","174011321042388",21.83,20.70,0,293.96,351.97,3.7,1.6,0.000,151022.0,151022.0,3780,0,0,0,L,1122011218,1,122.23,122.23,0002,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195943,140904.00
06/24/2015 21:30,2,0.121,ALERT,211.70,294.86,59.975,1435195804,"201051344000645","174011321042388",23.24,21.30,0,293.66,351.67,2.9,0.8,0.000,149283.8,149283.8,3787,0,0,0,L,1122011218,1,122.68,122.46,0002,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195945,140905.00
06/24/2015 21:30,2,0.072,ALERT,212.83,295.46,59.944,1435195804,"274151322000085","174011321042388",23.54,23.50,0,293.96,337.54,1.8,0.0,0.000,432019.3,432019.3,5077,0,0,0,L,1151911521,1,122.46,123.14,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195947,140906.00
06/24/2015 21:30,2,0.152,ALERT,211.48,294.56,59.981,1435195804,"201051344000651","174011321042388",19.82,20.30,0,293.36,348.66,3.1,1.0,0.000,148688.6,148688.6,3782,0,0,0,L,1122011218,1,122.68,122.01,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195949,140907.00
06/24/2015 21:30,2,0.137,ALERT,211.48,294.86,59.975,1435195804,"201051344000867","174011321042388",22.22,20.70,0,293.06,334.54,3.1,1.1,0.000,141020.0,141020.0,3788,0,0,0,L,1122011218,1,122.46,122.01,0002,18,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195950,140908.00
06/24/2015 21:30,2,0.145,ALERT,211.25,295.46,59.981,1435195804,"201051344001230","174011321042388",20.87,19.30,0,294.26,333.33,3.1,1.1,0.000,152172.6,152172.6,3792,0,0,0,L,1122011218,1,122.23,122.01,0002,17,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195952,140909.00
06/24/2015 21:30,2,0.145,ALERT,211.70,295.46,59.959,1435195804,"201051344000576","174011321042388",21.37,20.30,0,292.76,335.14,3.1,1.1,0.000,148607.1,148607.1,3791,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195954,140910.00
06/24/2015 21:30,2,0.172,ALERT,211.25,295.46,59.981,1435195804,"201051344000579","174011321042388",22.38,20.30,0,294.56,350.77,3.9,1.8,0.000,154813.4,154813.4,3777,0,0,0,L,1122011218,1,122.01,121.78,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435195956,140911.00
06/24/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435195804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435196684,140912.00
06/24/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435195804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435196684,140913.00
06/24/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435195804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435196684,140914.00
06/24/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435195804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435196684,140915.00
06/24/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435195804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435196684,140916.00
06/24/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435195804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435196684,140917.00
06/24/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435195804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435196684,140918.00
06/24/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435195804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435196684,140919.00
06/24/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435195804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435196684,140920.00
06/24/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435195804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435196684,140921.00
06/24/2015 21:45,2,0.086,ALERT,210.35,293.66,59.981,1435196704,"201051344000955","174011321042388",26.18,19.30,0,292.16,296.36,2.3,0.3,0.000,154118.6,154118.6,3786,0,0,0,L,1122011218,1,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1435196780,140922.00
06/24/2015 21:45,2,0.012,ALERT,212.38,295.16,59.975,1435196704,"274151322000095","174011321042388",25.29,21.80,0,293.36,297.87,0.0,0.0,0.000,452447.8,452447.8,4703,0,0,0,L,1151911521,1,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1435196782,140923.00
06/24/2015 21:45,2,0.070,ALERT,210.57,294.26,59.975,1435196704,"201051344000868","174011321042388",25.96,18.70,0,292.76,297.26,1.9,0.0,0.000,140366.6,140366.6,3788,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1435196784,140924.00
06/24/2015 21:45,2,0.057,ALERT,211.25,293.66,59.965,1435196704,"201051344000853","174011321042388",26.66,19.00,0,292.16,296.66,1.6,0.0,0.000,146635.8,146635.8,3785,0,0,0,L,1122011218,1,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1435196785,140925.00
06/24/2015 21:45,2,0.066,ALERT,211.48,294.86,59.981,1435196704,"201051344000582","174011321042388",26.14,19.30,0,293.06,297.26,1.8,0.0,0.000,147107.4,147107.4,3780,0,0,0,L,1122011218,1,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1435196787,140926.00
06/24/2015 21:45,2,0.080,ALERT,210.80,293.36,59.991,1435196704,"201051344000469","174011321042388",25.58,18.30,0,290.95,295.76,2.1,0.1,0.000,141863.9,141863.9,3783,0,0,0,L,1122011218,1,121.33,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1435196789,140927.00
06/24/2015 21:45,2,0.051,ALERT,210.57,293.66,59.986,1435196704,"201051344000988","174011321042388",26.38,19.30,0,289.75,296.06,1.4,0.0,0.000,141571.7,141571.7,3780,0,0,0,L,1122011218,1,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1435196791,140928.00
06/24/2015 21:45,2,0.057,ALERT,210.57,293.36,59.986,1435196704,"201051344001158","174011321042388",26.18,18.70,0,291.55,295.76,1.5,0.0,0.000,147748.3,147748.3,3778,0,0,0,L,1122011218,1,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1435196793,140929.00
06/24/2015 21:45,2,0.062,ALERT,210.57,293.06,59.981,1435196704,"201051344001025","174011321042388",26.46,18.70,0,291.85,297.26,1.7,0.0,0.000,150971.6,150971.6,3779,0,0,0,L,1122011218,1,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1435196794,140930.00
06/24/2015 21:45,2,0.074,ALERT,210.80,294.26,59.970,1435196704,"201051344000569","174011321042388",26.56,19.50,0,292.76,297.26,2.0,0.0,0.000,154600.8,154600.8,3788,0,0,0,L,1122011218,1,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1435196796,140931.00
06/24/2015 21:45,2,0.000,ALERT,212.16,293.66,59.975,1435196704,"274151322000094","174011321042388",0.00,22.30,0,291.85,379.02,0.0,0.0,0.000,339697.3,339697.3,5153,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,102,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1435196798,140932.00
06/24/2015 21:45,2,0.074,ALERT,210.57,293.66,59.986,1435196704,"201051344000458","174011321042388",25.78,20.00,0,292.46,297.26,2.0,0.0,0.000,150361.2,150361.2,3784,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1435196800,140933.00
06/24/2015 21:45,2,0.031,ALERT,212.38,293.06,59.986,1435196704,"274151322000087","174011321042388",24.09,27.80,0,291.55,296.66,0.0,0.0,0.000,410171.7,410171.7,4672,0,0,0,L,1151911521,1,122.01,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1435196802,140934.00
