ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 21:45,2,0.000,ALERT,211.70,293.66,59.970,1435196704,"274151322000052","174011321042388",0.00,21.80,0,291.85,297.57,0.0,0.0,0.000,438428.3,438428.3,5079,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1435196804,140935.00
06/24/2015 21:45,2,0.064,ALERT,211.03,294.26,59.986,1435196704,"201051344001145","174011321042388",26.20,18.30,0,292.76,297.57,1.7,0.0,0.000,155537.6,155537.6,3794,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1435196806,140936.00
06/24/2015 21:45,2,0.045,ALERT,211.25,293.96,59.986,1435196704,"201051344000685","174011321042388",25.80,18.70,0,292.46,296.96,1.2,0.0,0.000,154690.2,154690.2,3795,0,0,0,L,1122011218,1,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1435196807,140937.00
06/24/2015 21:45,2,0.000,ALERT,211.70,293.96,59.975,1435196704,"274151322000088","174011321042388",0.00,21.80,0,291.85,296.96,0.0,0.0,0.000,419871.9,419871.9,4686,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1435196809,140938.00
06/24/2015 21:45,2,0.078,ALERT,211.03,293.96,59.986,1435196704,"201051344000438","174011321042388",25.98,18.70,0,292.46,297.26,2.1,0.1,0.000,154800.4,154800.4,3781,0,0,0,L,1122011218,1,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1435196811,140939.00
06/24/2015 21:45,2,0.080,ALERT,210.80,293.96,59.981,1435196704,"201051344001135","174011321042388",26.50,19.30,0,292.46,297.26,2.2,0.2,0.000,146119.4,146119.4,3776,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1435196813,140940.00
06/24/2015 21:45,2,0.109,ALERT,211.03,293.36,59.959,1435196704,"201051344000417","174011321042388",25.74,19.00,0,291.85,296.06,2.9,0.9,0.000,150623.1,150623.1,3778,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1435196815,140941.00
06/24/2015 21:45,2,0.074,ALERT,210.57,294.26,60.012,1435196704,"201051344000594","174011321042388",26.58,19.30,0,291.85,296.66,2.0,0.1,0.000,150654.3,150654.3,3779,0,0,0,L,1122011218,1,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1435196816,140942.00
06/24/2015 21:45,2,0.000,ALERT,212.16,294.56,59.981,1435196704,"274151322000083","174011321042388",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,434650.1,434650.1,5089,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1435196818,140943.00
06/24/2015 21:45,2,0.076,ALERT,211.03,294.26,59.986,1435196704,"201051344000585","174011321042388",26.12,19.30,0,291.85,296.36,2.1,0.1,0.000,149603.5,149603.5,3780,0,0,0,L,1122011218,1,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1435196820,140944.00
06/24/2015 21:45,2,0.000,ALERT,211.93,294.26,59.991,1435196704,"274151322000054","174011321042388",0.00,22.50,0,291.85,297.57,0.0,0.0,0.000,429876.1,429876.1,4676,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1435196822,140945.00
06/24/2015 21:45,2,0.064,ALERT,211.03,293.66,59.991,1435196704,"201051344001203","174011321042388",25.41,19.00,0,292.16,298.47,1.7,0.0,0.000,150834.0,150834.0,3784,0,0,0,L,1122011218,1,122.23,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1435196824,140946.00
06/24/2015 21:45,2,0.066,ALERT,210.57,294.26,59.991,1435196704,"201051344000646","174011321042388",25.31,18.70,0,291.85,296.36,1.7,0.0,0.000,148281.7,148281.7,3777,0,0,0,L,1122011218,1,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1435196825,140947.00
06/24/2015 21:45,2,0.000,ALERT,212.83,293.66,59.981,1435196704,"274151322000068","174011321042388",0.00,23.00,0,291.55,380.52,0.0,0.0,0.000,338734.4,338734.4,4761,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,88,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1435196827,140948.00
06/24/2015 21:45,2,0.018,ALERT,212.38,293.96,59.996,1435196704,"274151322000076","174011321042388",25.66,21.80,0,292.16,297.26,0.0,0.0,0.000,458169.6,458169.6,5083,0,0,0,L,1151911521,1,122.01,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1435196829,140949.00
06/24/2015 21:45,2,0.094,ALERT,210.57,294.26,59.991,1435196704,"201051344000890","174011321042388",26.18,19.00,0,292.76,297.87,2.5,0.5,0.000,152437.7,152437.7,3782,0,0,0,L,1122011218,1,121.78,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1435196831,140950.00
06/24/2015 21:45,2,0.027,ALERT,210.57,293.66,59.986,1435196704,"201051344000900","174011321042388",25.31,19.30,0,291.85,296.36,0.7,0.0,0.000,152624.6,152624.6,3787,0,0,0,L,1122011218,1,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1435196833,140951.00
06/24/2015 21:45,2,0.064,ALERT,211.25,293.06,59.996,1435196704,"201051344000633","174011321042388",25.68,19.00,0,290.35,295.76,1.7,0.0,0.000,142379.7,142379.7,3791,0,0,0,L,1122011218,1,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1435196835,140952.00
06/24/2015 21:45,2,0.074,ALERT,210.80,294.26,59.991,1435196704,"201051344000983","174011321042388",19.54,19.50,0,292.46,297.26,1.7,0.0,0.000,149572.3,149572.3,3791,0,0,0,L,1122011218,1,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1435196837,140953.00
06/24/2015 21:45,2,0.064,ALERT,210.80,293.66,59.986,1435196704,"201051344000917","174011321042388",25.41,20.30,0,291.25,296.06,1.7,0.0,0.000,152910.0,152910.0,3791,0,0,0,L,1122011218,1,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1435196839,140954.00
06/24/2015 21:45,2,0.080,ALERT,211.03,293.36,59.996,1435196704,"201051344000648","174011321042388",26.04,18.70,0,291.85,296.96,2.1,0.1,0.000,148834.4,148834.4,3784,0,0,0,L,1122011218,1,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1435196840,140955.00
06/24/2015 21:45,2,0.100,ALERT,210.80,294.26,59.996,1435196704,"201051344001093","174011321042388",25.09,19.50,0,292.46,296.36,2.5,0.5,0.000,151022.2,151022.2,3782,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1435196842,140956.00
06/24/2015 21:45,2,0.049,ALERT,211.03,293.66,59.986,1435196704,"201051344000645","174011321042388",26.32,19.80,0,292.16,296.66,1.4,0.0,0.000,149283.9,149283.9,3789,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1435196844,140957.00
06/24/2015 21:45,2,0.000,ALERT,212.16,294.56,59.986,1435196704,"274151322000085","174011321042388",0.00,22.00,0,292.46,296.96,0.0,0.0,0.000,432019.3,432019.3,5079,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1435196846,140958.00
06/24/2015 21:45,2,0.059,ALERT,210.80,293.36,59.986,1435196704,"201051344000651","174011321042388",25.62,19.00,0,291.55,296.36,1.6,0.0,0.000,148688.6,148688.6,3784,0,0,0,L,1122011218,1,122.23,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1435196848,140959.00
06/24/2015 21:45,2,0.068,ALERT,210.80,293.66,60.018,1435196704,"201051344000867","174011321042388",24.99,19.50,0,291.85,296.96,1.8,0.0,0.000,141020.1,141020.1,3790,0,0,0,L,1122011218,1,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1435196850,140960.00
06/24/2015 21:45,2,0.072,ALERT,210.57,294.56,59.991,1435196704,"201051344001230","174011321042388",25.21,18.00,0,292.76,296.96,1.9,0.0,0.000,152172.7,152172.7,3794,0,0,0,L,1122011218,1,121.78,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435196851,140961.00
06/24/2015 21:45,2,0.072,ALERT,211.03,294.26,60.039,1435196704,"201051344000576","174011321042388",24.55,19.00,0,292.16,296.96,1.8,0.0,0.000,148607.1,148607.1,3793,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1435196853,140962.00
06/24/2015 21:45,2,0.088,ALERT,210.57,294.26,59.996,1435196704,"201051344000579","174011321042388",26.00,19.00,0,292.76,297.26,2.4,0.4,0.000,154813.6,154813.6,3779,0,0,0,L,1122011218,1,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1435196855,140963.00
06/24/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435196704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435197584,140964.00
06/24/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435196704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435197584,140965.00
06/24/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435196704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435197584,140966.00
06/24/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435196704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435197584,140967.00
06/24/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435196704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435197584,140968.00
06/24/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435196704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435197584,140969.00
06/24/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435196704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435197584,140970.00
06/24/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435196704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435197584,140971.00
06/24/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435196704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435197584,140972.00
06/24/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435196704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435197584,140973.00
06/24/2015 22:00,2,0.000,ALERT,209.90,294.26,59.996,1435197604,"201051344000955","174011321042388",0.00,18.00,0,291.85,302.68,0.0,0.0,0.000,154118.6,154118.6,3788,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1435197680,140974.00
06/24/2015 22:00,2,0.000,ALERT,211.25,294.86,59.975,1435197604,"274151322000095","174011321042388",0.00,20.30,0,293.36,304.18,0.0,0.0,0.000,452447.8,452447.8,4705,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435197681,140975.00
06/24/2015 22:00,2,0.000,ALERT,210.35,294.56,60.002,1435197604,"201051344000868","174011321042388",0.00,17.80,0,292.16,303.28,0.0,0.0,0.000,140366.6,140366.6,3790,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1435197683,140976.00
06/24/2015 22:00,2,0.000,ALERT,210.80,293.96,59.991,1435197604,"201051344000853","174011321042388",0.00,17.50,0,291.85,302.07,0.0,0.0,0.000,146635.8,146635.8,3787,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1435197685,140977.00
06/24/2015 22:00,2,0.000,ALERT,211.03,295.46,60.023,1435197604,"201051344000582","174011321042388",0.00,18.00,0,293.06,303.28,0.0,0.0,0.000,147107.4,147107.4,3782,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1435197687,140978.00
06/24/2015 22:00,2,0.000,ALERT,210.35,293.96,59.970,1435197604,"201051344000469","174011321042388",0.00,17.00,0,290.65,301.77,0.0,0.0,0.000,141863.9,141863.9,3785,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1435197689,140979.00
06/24/2015 22:00,2,0.000,ALERT,210.12,293.96,59.996,1435197604,"201051344000988","174011321042388",0.00,18.00,0,289.75,302.07,0.0,0.0,0.000,141571.7,141571.7,3782,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1435197690,140980.00
06/24/2015 22:00,2,0.000,ALERT,210.35,293.96,60.034,1435197604,"201051344001158","174011321042388",0.00,17.50,0,290.65,301.77,0.0,0.0,0.000,147748.3,147748.3,3780,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1435197692,140981.00
06/24/2015 22:00,2,0.000,ALERT,210.35,293.96,60.018,1435197604,"201051344001025","174011321042388",0.00,17.50,0,291.25,302.37,0.0,0.0,0.000,150971.6,150971.6,3781,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1435197694,140982.00
06/24/2015 22:00,2,0.000,ALERT,210.35,294.86,60.002,1435197604,"201051344000569","174011321042388",0.00,18.00,0,292.16,302.68,0.0,0.0,0.000,154600.8,154600.8,3790,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1435197696,140983.00
06/24/2015 22:00,2,0.000,ALERT,211.70,293.96,59.991,1435197604,"274151322000094","174011321042388",0.00,21.00,0,292.16,302.98,0.0,0.0,0.000,339697.3,339697.3,5155,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435197697,140984.00
06/24/2015 22:00,2,0.000,ALERT,210.35,294.26,59.996,1435197604,"201051344000458","174011321042388",0.00,18.70,0,291.55,302.07,0.0,0.0,0.000,150361.2,150361.2,3786,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1435197700,140985.00
06/24/2015 22:00,2,0.000,ALERT,211.93,293.66,60.018,1435197604,"274151322000087","174011321042388",0.00,26.00,0,291.55,302.37,0.0,0.0,0.000,410171.7,410171.7,4674,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435197701,140986.00
06/24/2015 22:00,2,0.000,ALERT,211.48,294.86,60.012,1435197604,"274151322000052","174011321042388",0.00,20.30,0,291.85,302.98,0.0,0.0,0.000,438428.3,438428.3,5081,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435197703,140987.00
06/24/2015 22:00,2,0.000,ALERT,210.80,294.86,59.991,1435197604,"201051344001145","174011321042388",0.00,17.30,0,292.16,303.58,0.0,0.0,0.000,155537.6,155537.6,3796,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1435197705,140988.00
06/24/2015 22:00,2,0.000,ALERT,210.80,294.26,60.002,1435197604,"201051344000685","174011321042388",0.00,17.50,0,291.85,303.28,0.0,0.0,0.000,154690.2,154690.2,3797,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1435197707,140989.00
06/24/2015 22:00,2,0.000,ALERT,211.48,294.56,59.996,1435197604,"274151322000088","174011321042388",0.00,20.30,0,292.16,302.68,0.0,0.0,0.000,419871.9,419871.9,4688,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435197709,140990.00
06/24/2015 22:00,2,0.000,ALERT,210.57,294.26,59.986,1435197604,"201051344000438","174011321042388",0.00,17.50,0,292.16,302.68,0.0,0.0,0.000,154800.4,154800.4,3783,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1435197711,140991.00
06/24/2015 22:00,2,0.000,ALERT,210.12,293.96,59.991,1435197604,"201051344001135","174011321042388",0.00,18.00,0,292.16,302.37,0.0,0.0,0.000,146119.4,146119.4,3778,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1435197712,140992.00
06/24/2015 22:00,2,0.000,ALERT,210.57,293.66,59.996,1435197604,"201051344000417","174011321042388",0.00,17.80,0,291.25,302.37,0.0,0.0,0.000,150623.1,150623.1,3780,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1435197714,140993.00
06/24/2015 22:00,2,0.000,ALERT,209.90,294.56,59.996,1435197604,"201051344000594","174011321042388",0.00,18.00,0,291.55,303.28,0.0,0.0,0.000,150654.3,150654.3,3781,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1435197716,140994.00
06/24/2015 22:00,2,0.000,ALERT,211.70,294.56,59.996,1435197604,"274151322000083","174011321042388",0.00,20.30,0,292.46,303.28,0.0,0.0,0.000,434650.1,434650.1,5091,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435197718,140995.00
06/24/2015 22:00,2,0.000,ALERT,210.35,293.96,60.002,1435197604,"201051344000585","174011321042388",0.00,18.00,0,292.16,302.68,0.0,0.0,0.000,149603.5,149603.5,3782,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1435197719,140996.00
06/24/2015 22:00,2,0.000,ALERT,211.25,294.56,59.991,1435197604,"274151322000054","174011321042388",0.00,21.00,0,292.46,302.98,0.0,0.0,0.000,429876.1,429876.1,4678,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435197721,140997.00
06/24/2015 22:00,2,0.000,ALERT,210.12,293.66,59.949,1435197604,"201051344001203","174011321042388",0.00,17.80,0,291.85,303.58,0.0,0.0,0.000,150834.0,150834.0,3786,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1435197723,140998.00
06/24/2015 22:00,2,0.000,ALERT,210.12,294.26,59.986,1435197604,"201051344000646","174011321042388",0.00,17.50,0,291.25,302.98,0.0,0.0,0.000,148281.7,148281.7,3779,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1435197725,140999.00
06/24/2015 22:00,2,0.000,ALERT,212.38,293.36,59.986,1435197604,"274151322000068","174011321042388",0.00,21.50,0,291.55,301.77,0.0,0.0,0.000,338734.4,338734.4,4763,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435197727,141000.00
06/24/2015 22:00,2,0.000,ALERT,212.16,293.96,59.959,1435197604,"274151322000076","174011321042388",0.00,20.30,0,292.46,303.28,0.0,0.0,0.000,458169.6,458169.6,5085,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435197729,141001.00
06/24/2015 22:00,2,0.000,ALERT,210.12,294.56,59.991,1435197604,"201051344000890","174011321042388",0.00,17.80,0,292.46,303.58,0.0,0.0,0.000,152437.7,152437.7,3784,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1435197730,141002.00
06/24/2015 22:00,2,0.000,ALERT,209.90,293.66,59.996,1435197604,"201051344000900","174011321042388",0.00,17.80,0,291.55,302.07,0.0,0.0,0.000,152624.6,152624.6,3789,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1435197732,141003.00
06/24/2015 22:00,2,0.000,ALERT,210.80,293.66,59.986,1435197604,"201051344000633","174011321042388",0.00,17.80,0,290.05,302.07,0.0,0.0,0.000,142379.7,142379.7,3793,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1435197734,141004.00
06/24/2015 22:00,2,0.000,ALERT,210.12,294.26,59.970,1435197604,"201051344000983","174011321042388",0.00,18.00,0,292.16,302.07,0.0,0.0,0.000,149572.3,149572.3,3793,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1435197736,141005.00
06/24/2015 22:00,2,0.000,ALERT,210.35,293.96,59.996,1435197604,"201051344000917","174011321042388",0.00,19.00,0,290.95,302.07,0.0,0.0,0.000,152910.0,152910.0,3793,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1435197738,141006.00
06/24/2015 22:00,2,0.000,ALERT,210.35,293.36,59.996,1435197604,"201051344000648","174011321042388",0.00,17.50,0,291.25,302.07,0.0,0.0,0.000,148834.4,148834.4,3786,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1435197740,141007.00
06/24/2015 22:00,2,0.000,ALERT,209.90,293.96,59.996,1435197604,"201051344001093","174011321042388",0.00,18.30,0,292.46,302.37,0.0,0.0,0.000,151022.2,151022.2,3784,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1435197741,141008.00
06/24/2015 22:00,2,0.000,ALERT,210.35,293.36,59.996,1435197604,"201051344000645","174011321042388",0.00,18.70,0,291.85,302.07,0.0,0.0,0.000,149283.9,149283.9,3791,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1435197743,141009.00
06/24/2015 22:00,2,0.000,ALERT,211.48,293.66,59.991,1435197604,"274151322000085","174011321042388",0.00,20.70,0,292.46,303.28,0.0,0.0,0.000,432019.3,432019.3,5081,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435197745,141010.00
06/24/2015 22:00,2,0.000,ALERT,210.12,293.36,59.996,1435197604,"201051344000651","174011321042388",0.00,17.80,0,291.55,301.47,0.0,0.0,0.000,148688.6,148688.6,3786,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1435197747,141011.00
06/24/2015 22:00,2,0.000,ALERT,210.12,293.36,59.991,1435197604,"201051344000867","174011321042388",0.00,18.30,0,291.55,302.37,0.0,0.0,0.000,141020.1,141020.1,3792,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1435197749,141012.00
06/24/2015 22:00,2,0.000,ALERT,209.90,294.26,59.996,1435197604,"201051344001230","174011321042388",0.00,17.30,0,292.46,303.58,0.0,0.0,0.000,152172.7,152172.7,3796,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1435197750,141013.00
06/24/2015 22:00,2,0.000,ALERT,210.12,293.96,59.991,1435197604,"201051344000576","174011321042388",0.00,17.80,0,292.16,302.68,0.0,0.0,0.000,148607.1,148607.1,3795,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1435197752,141014.00
06/24/2015 22:00,2,0.000,ALERT,209.90,294.26,59.991,1435197604,"201051344000579","174011321042388",0.00,17.80,0,292.46,302.68,0.0,0.0,0.000,154813.6,154813.6,3781,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1435197754,141015.00
06/24/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435197604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435198484,141016.00
06/24/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435197604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435198484,141017.00
06/24/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435197604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435198484,141018.00
06/24/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435197604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435198484,141019.00
06/24/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435197604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435198484,141020.00
06/24/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435197604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435198484,141021.00
06/24/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435197604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435198484,141022.00
06/24/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435197604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435198484,141023.00
06/24/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435197604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435198484,141024.00
06/24/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435197604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435198484,141025.00
06/24/2015 22:15,2,0.000,ALERT,210.57,292.76,59.954,1435198504,"201051344000955","174011321042388",0.00,17.30,0,290.95,296.06,0.0,0.0,0.000,154118.6,154118.6,3790,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198580,141026.00
06/24/2015 22:15,2,0.000,ALERT,212.16,294.56,59.981,1435198504,"274151322000095","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,452447.8,452447.8,4707,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198582,141027.00
06/24/2015 22:15,2,0.000,ALERT,210.57,293.36,59.954,1435198504,"201051344000868","174011321042388",0.00,17.00,0,291.25,296.96,0.0,0.0,0.000,140366.6,140366.6,3792,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198584,141028.00
06/24/2015 22:15,2,0.000,ALERT,211.25,292.46,59.949,1435198504,"201051344000853","174011321042388",0.00,16.70,0,290.95,296.36,0.0,0.0,0.000,146635.8,146635.8,3789,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435198586,141029.00
06/24/2015 22:15,2,0.000,ALERT,211.25,293.66,59.949,1435198504,"201051344000582","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,147107.4,147107.4,3784,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198587,141030.00
06/24/2015 22:15,2,0.000,ALERT,211.03,293.06,59.954,1435198504,"201051344000469","174011321042388",0.00,16.00,0,289.75,295.76,0.0,0.0,0.000,141863.9,141863.9,3787,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435198589,141031.00
06/24/2015 22:15,2,0.000,ALERT,210.80,292.76,59.944,1435198504,"201051344000988","174011321042388",0.00,17.00,0,288.55,295.76,0.0,0.0,0.000,141571.7,141571.7,3784,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198591,141032.00
06/24/2015 22:15,2,0.000,ALERT,210.80,292.76,59.928,1435198504,"201051344001158","174011321042388",0.00,16.30,0,290.05,295.46,0.0,0.0,0.000,147748.3,147748.3,3782,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435198593,141033.00
06/24/2015 22:15,2,0.000,ALERT,210.80,292.46,59.944,1435198504,"201051344001025","174011321042388",0.00,16.70,0,290.65,296.96,0.0,0.0,0.000,150971.6,150971.6,3783,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198595,141034.00
06/24/2015 22:15,2,0.000,ALERT,211.03,293.36,59.981,1435198504,"201051344000569","174011321042388",0.00,17.30,0,291.55,297.26,0.0,0.0,0.000,154600.8,154600.8,3792,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198597,141035.00
06/24/2015 22:15,2,0.000,ALERT,212.38,292.76,59.944,1435198504,"274151322000094","174011321042388",0.00,19.50,0,290.65,295.76,0.0,0.0,0.000,339697.3,339697.3,5157,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198599,141036.00
06/24/2015 22:15,2,0.000,ALERT,210.80,292.76,59.944,1435198504,"201051344000458","174011321042388",0.00,17.80,0,290.95,296.96,0.0,0.0,0.000,150361.2,150361.2,3788,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198601,141037.00
06/24/2015 22:15,2,0.000,ALERT,212.38,292.46,59.938,1435198504,"274151322000087","174011321042388",0.00,24.30,0,290.05,295.76,0.0,0.0,0.000,410171.7,410171.7,4676,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435198603,141038.00
06/24/2015 22:15,2,0.000,ALERT,211.70,292.16,59.938,1435198504,"274151322000052","174011321042388",0.00,19.00,0,290.65,296.66,0.0,0.0,0.000,438428.3,438428.3,5083,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198604,141039.00
06/24/2015 22:15,2,0.000,ALERT,211.03,293.36,59.986,1435198504,"201051344001145","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,155537.6,155537.6,3798,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435198606,141040.00
06/24/2015 22:15,2,0.000,ALERT,211.03,292.76,59.944,1435198504,"201051344000685","174011321042388",0.00,17.00,0,290.95,296.06,0.0,0.0,0.000,154690.2,154690.2,3799,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198608,141041.00
06/24/2015 22:15,2,0.000,ALERT,211.70,292.46,59.938,1435198504,"274151322000088","174011321042388",0.00,19.30,0,290.95,296.36,0.0,0.0,0.000,419871.9,419871.9,4690,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198610,141042.00
06/24/2015 22:15,2,0.000,ALERT,211.03,293.06,59.991,1435198504,"201051344000438","174011321042388",0.00,16.70,0,291.25,296.66,0.0,0.0,0.000,154800.4,154800.4,3785,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198612,141043.00
06/24/2015 22:15,2,0.000,ALERT,210.35,292.76,59.944,1435198504,"201051344001135","174011321042388",0.00,17.30,0,291.25,296.66,0.0,0.0,0.000,146119.4,146119.4,3780,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435198614,141044.00
06/24/2015 22:15,2,0.000,ALERT,211.03,292.46,59.954,1435198504,"201051344000417","174011321042388",0.00,17.00,0,290.65,295.46,0.0,0.0,0.000,150623.1,150623.1,3782,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198615,141045.00
06/24/2015 22:15,2,0.000,ALERT,210.35,293.36,59.949,1435198504,"201051344000594","174011321042388",0.00,17.00,0,290.65,296.36,0.0,0.0,0.000,150654.3,150654.3,3783,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198617,141046.00
06/24/2015 22:15,2,0.000,ALERT,212.38,293.36,59.938,1435198504,"274151322000083","174011321042388",0.00,19.30,0,291.25,296.66,0.0,0.0,0.000,434650.1,434650.1,5093,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198619,141047.00
06/24/2015 22:15,2,0.000,ALERT,211.03,292.76,59.965,1435198504,"201051344000585","174011321042388",0.00,17.30,0,290.65,296.06,0.0,0.0,0.000,149603.5,149603.5,3784,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198621,141048.00
06/24/2015 22:15,2,0.000,ALERT,211.70,293.36,59.944,1435198504,"274151322000054","174011321042388",0.00,19.80,0,290.95,296.66,0.0,0.0,0.000,429876.1,429876.1,4680,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198622,141049.00
06/24/2015 22:15,2,0.000,ALERT,211.03,292.46,59.917,1435198504,"201051344001203","174011321042388",0.00,17.00,0,290.95,297.87,0.0,0.0,0.000,150834.0,150834.0,3788,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198624,141050.00
06/24/2015 22:15,2,0.000,ALERT,210.57,292.76,59.954,1435198504,"201051344000646","174011321042388",0.00,16.70,0,290.35,296.06,0.0,0.0,0.000,148281.7,148281.7,3781,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435198626,141051.00
06/24/2015 22:15,2,0.000,ALERT,212.83,292.46,59.954,1435198504,"274151322000068","174011321042388",0.00,20.00,0,290.35,295.46,0.0,0.0,0.000,338734.4,338734.4,4765,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198628,141052.00
06/24/2015 22:15,2,0.000,ALERT,212.38,293.06,59.944,1435198504,"274151322000076","174011321042388",0.00,19.30,0,290.95,296.36,0.0,0.0,0.000,458169.6,458169.6,5087,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198630,141053.00
06/24/2015 22:15,2,0.000,ALERT,210.57,293.36,59.949,1435198504,"201051344000890","174011321042388",0.00,17.00,0,291.55,297.26,0.0,0.0,0.000,152437.7,152437.7,3786,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198631,141054.00
06/24/2015 22:15,2,0.000,ALERT,210.80,292.76,59.949,1435198504,"201051344000900","174011321042388",0.00,17.00,0,290.65,295.76,0.0,0.0,0.000,152624.6,152624.6,3791,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198633,141055.00
06/24/2015 22:15,2,0.000,ALERT,211.25,292.16,59.933,1435198504,"201051344000633","174011321042388",0.00,16.70,0,289.15,295.16,0.0,0.0,0.000,142379.7,142379.7,3795,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198635,141056.00
06/24/2015 22:15,2,0.000,ALERT,210.57,292.76,59.949,1435198504,"201051344000983","174011321042388",0.00,17.30,0,291.25,296.66,0.0,0.0,0.000,149572.3,149572.3,3795,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198637,141057.00
06/24/2015 22:15,2,0.000,ALERT,211.03,292.76,59.944,1435198504,"201051344000917","174011321042388",0.00,18.00,0,289.75,295.76,0.0,0.0,0.000,152910.0,152910.0,3795,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198639,141058.00
06/24/2015 22:15,2,0.000,ALERT,210.80,292.16,59.938,1435198504,"201051344000648","174011321042388",0.00,16.30,0,290.35,296.36,0.0,0.0,0.000,148834.4,148834.4,3788,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198640,141059.00
06/24/2015 22:15,2,0.000,ALERT,210.80,293.06,59.944,1435198504,"201051344001093","174011321042388",0.00,17.30,0,290.95,296.06,0.0,0.0,0.000,151022.2,151022.2,3786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435198642,141060.00
06/24/2015 22:15,2,0.000,ALERT,211.25,292.76,59.944,1435198504,"201051344000645","174011321042388",0.00,17.50,0,290.65,296.06,0.0,0.0,0.000,149283.9,149283.9,3793,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198644,141061.00
06/24/2015 22:15,2,0.000,ALERT,212.38,293.96,59.944,1435198504,"274151322000085","174011321042388",0.00,19.30,0,290.95,296.36,0.0,0.0,0.000,432019.3,432019.3,5083,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198646,141062.00
06/24/2015 22:15,2,0.000,ALERT,211.03,292.46,59.944,1435198504,"201051344000651","174011321042388",0.00,16.70,0,290.35,295.76,0.0,0.0,0.000,148688.6,148688.6,3788,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198648,141063.00
06/24/2015 22:15,2,0.000,ALERT,211.03,292.76,59.954,1435198504,"201051344000867","174011321042388",0.00,17.30,0,290.65,296.36,0.0,0.0,0.000,141020.1,141020.1,3794,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198649,141064.00
06/24/2015 22:15,2,0.000,ALERT,210.80,293.36,59.944,1435198504,"201051344001230","174011321042388",0.00,16.30,0,291.25,296.36,0.0,0.0,0.000,152172.7,152172.7,3798,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198651,141065.00
06/24/2015 22:15,2,0.000,ALERT,211.25,293.36,59.949,1435198504,"201051344000576","174011321042388",0.00,17.00,0,290.95,296.06,0.0,0.0,0.000,148607.1,148607.1,3797,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198653,141066.00
06/24/2015 22:15,2,0.000,ALERT,210.80,293.66,59.944,1435198504,"201051344000579","174011321042388",0.00,16.70,0,291.55,296.66,0.0,0.0,0.000,154813.6,154813.6,3783,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435198655,141067.00
06/24/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435198504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435199384,141068.00
06/24/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435198504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435199384,141069.00
06/24/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435198504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435199384,141070.00
06/24/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435198504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435199384,141071.00
06/24/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435198504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435199384,141072.00
06/24/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435198504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435199384,141073.00
06/24/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435198504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435199384,141074.00
06/24/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435198504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435199384,141075.00
06/24/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435198504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435199384,141076.00
06/24/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435198504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435199384,141077.00
06/24/2015 22:30,2,0.000,ALERT,211.03,293.36,59.986,1435199405,"201051344000955","174011321042388",0.00,16.30,0,290.65,295.76,0.0,0.0,0.000,154118.6,154118.6,3792,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435199481,141078.00
06/24/2015 22:30,2,0.000,ALERT,212.61,294.86,59.949,1435199405,"274151322000095","174011321042388",0.00,18.00,0,292.46,296.66,0.0,0.0,0.000,452447.8,452447.8,4709,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199483,141079.00
06/24/2015 22:30,2,0.000,ALERT,211.48,294.26,59.986,1435199405,"201051344000868","174011321042388",0.00,16.30,0,291.55,296.66,0.0,0.0,0.000,140366.6,140366.6,3794,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199485,141080.00
06/24/2015 22:30,2,0.000,ALERT,211.93,293.36,59.975,1435199405,"201051344000853","174011321042388",0.00,16.00,0,290.65,296.06,0.0,0.0,0.000,146635.8,146635.8,3791,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199486,141081.00
06/24/2015 22:30,2,0.000,ALERT,211.93,294.56,59.981,1435199405,"201051344000582","174011321042388",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,147107.4,147107.4,3786,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199488,141082.00
06/24/2015 22:30,2,0.000,ALERT,211.25,293.36,59.981,1435199405,"201051344000469","174011321042388",0.00,15.50,0,290.05,294.86,0.0,0.0,0.000,141863.9,141863.9,3789,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199490,141083.00
06/24/2015 22:30,2,0.000,ALERT,211.25,293.36,59.965,1435199405,"201051344000988","174011321042388",0.00,16.30,0,288.55,294.86,0.0,0.0,0.000,141571.7,141571.7,3786,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199492,141084.00
