ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 22:30,2,0.000,ALERT,211.48,293.36,59.986,1435199405,"201051344001158","174011321042388",0.00,15.80,0,290.65,294.86,0.0,0.0,0.000,147748.3,147748.3,3784,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199494,141085.00
06/24/2015 22:30,2,0.000,ALERT,211.25,292.76,59.981,1435199405,"201051344001025","174011321042388",0.00,16.00,0,290.95,296.66,0.0,0.0,0.000,150971.6,150971.6,3785,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199495,141086.00
06/24/2015 22:30,2,0.000,ALERT,211.48,293.96,59.965,1435199405,"201051344000569","174011321042388",0.00,16.30,0,291.55,296.66,0.0,0.0,0.000,154600.8,154600.8,3794,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199497,141087.00
06/24/2015 22:30,2,0.000,ALERT,213.06,293.36,59.975,1435199405,"274151322000094","174011321042388",0.00,18.30,0,291.25,295.16,0.0,0.0,0.000,339697.3,339697.3,5159,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199499,141088.00
06/24/2015 22:30,2,0.000,ALERT,211.25,293.36,59.965,1435199405,"201051344000458","174011321042388",0.00,17.00,0,290.35,296.36,0.0,0.0,0.000,150361.2,150361.2,3790,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199501,141089.00
06/24/2015 22:30,2,0.000,ALERT,213.06,293.66,59.970,1435199405,"274151322000087","174011321042388",0.00,23.00,0,290.65,295.46,0.0,0.0,0.000,410171.7,410171.7,4678,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199503,141090.00
06/24/2015 22:30,2,0.000,ALERT,212.16,293.96,59.922,1435199405,"274151322000052","174011321042388",0.00,18.00,0,290.95,296.36,0.0,0.0,0.000,438428.3,438428.3,5085,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199505,141091.00
06/24/2015 22:30,2,0.000,ALERT,211.93,294.26,59.965,1435199405,"201051344001145","174011321042388",0.00,15.80,0,290.95,296.96,0.0,0.0,0.000,155537.6,155537.6,3800,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199507,141092.00
06/24/2015 22:30,2,0.000,ALERT,211.70,293.96,59.965,1435199405,"201051344000685","174011321042388",0.00,16.00,0,290.95,295.76,0.0,0.0,0.000,154690.2,154690.2,3801,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199508,141093.00
06/24/2015 22:30,2,0.000,ALERT,212.16,293.96,59.954,1435199405,"274151322000088","174011321042388",0.00,18.30,0,291.55,296.06,0.0,0.0,0.000,419871.9,419871.9,4692,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199510,141094.00
06/24/2015 22:30,2,0.000,ALERT,211.70,293.66,59.959,1435199405,"201051344000438","174011321042388",0.00,16.00,0,290.95,296.36,0.0,0.0,0.000,154800.4,154800.4,3787,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199512,141095.00
06/24/2015 22:30,2,0.000,ALERT,211.25,293.96,59.975,1435199405,"201051344001135","174011321042388",0.00,16.30,0,290.65,296.36,0.0,0.0,0.000,146119.4,146119.4,3782,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435199514,141096.00
06/24/2015 22:30,2,0.000,ALERT,211.70,293.36,59.970,1435199405,"201051344000417","174011321042388",0.00,16.30,0,290.65,295.16,0.0,0.0,0.000,150623.1,150623.1,3784,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199516,141097.00
06/24/2015 22:30,2,0.000,ALERT,211.03,293.96,59.965,1435199405,"201051344000594","174011321042388",0.00,16.30,0,290.35,295.46,0.0,0.0,0.000,150654.3,150654.3,3785,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435199517,141098.00
06/24/2015 22:30,2,0.000,ALERT,212.61,293.96,59.959,1435199405,"274151322000083","174011321042388",0.00,18.00,0,291.25,296.36,0.0,0.0,0.000,434650.1,434650.1,5095,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199519,141099.00
06/24/2015 22:30,2,0.000,ALERT,211.48,293.66,59.970,1435199405,"201051344000585","174011321042388",0.00,16.30,0,290.65,295.46,0.0,0.0,0.000,149603.5,149603.5,3786,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199521,141100.00
06/24/2015 22:30,2,0.000,ALERT,212.61,293.36,59.970,1435199405,"274151322000054","174011321042388",0.00,18.70,0,291.25,296.36,0.0,0.0,0.000,429876.1,429876.1,4682,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435199523,141101.00
06/24/2015 22:30,2,0.000,ALERT,211.48,293.36,59.965,1435199405,"201051344001203","174011321042388",0.00,16.30,0,290.65,297.57,0.0,0.0,0.000,150834.0,150834.0,3790,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199525,141102.00
06/24/2015 22:30,2,0.000,ALERT,211.25,293.66,59.965,1435199405,"201051344000646","174011321042388",0.00,16.00,0,290.05,295.46,0.0,0.0,0.000,148281.7,148281.7,3783,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199526,141103.00
06/24/2015 22:30,2,0.000,ALERT,213.29,293.06,59.949,1435199405,"274151322000068","174011321042388",0.00,19.00,0,290.95,295.16,0.0,0.0,0.000,338734.4,338734.4,4767,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199529,141104.00
06/24/2015 22:30,2,0.000,ALERT,213.06,293.66,59.938,1435199405,"274151322000076","174011321042388",0.00,18.00,0,291.55,295.76,0.0,0.0,0.000,458169.6,458169.6,5089,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199530,141105.00
06/24/2015 22:30,2,0.000,ALERT,211.25,294.26,59.975,1435199405,"201051344000890","174011321042388",0.00,16.30,0,291.55,296.96,0.0,0.0,0.000,152437.7,152437.7,3788,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435199532,141106.00
06/24/2015 22:30,2,0.000,ALERT,211.25,293.36,59.970,1435199405,"201051344000900","174011321042388",0.00,16.30,0,290.05,295.16,0.0,0.0,0.000,152624.6,152624.6,3793,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199534,141107.00
06/24/2015 22:30,2,0.000,ALERT,211.93,293.06,59.959,1435199405,"201051344000633","174011321042388",0.00,16.00,0,288.85,294.56,0.0,0.0,0.000,142379.7,142379.7,3797,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199536,141108.00
06/24/2015 22:30,2,0.000,ALERT,211.48,293.66,59.954,1435199405,"201051344000983","174011321042388",0.00,16.30,0,291.25,296.36,0.0,0.0,0.000,149572.3,149572.3,3797,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199538,141109.00
06/24/2015 22:30,2,0.000,ALERT,211.70,293.36,59.970,1435199405,"201051344000917","174011321042388",0.00,17.30,0,290.05,294.86,0.0,0.0,0.000,152910.0,152910.0,3797,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199539,141110.00
06/24/2015 22:30,2,0.000,ALERT,211.70,293.06,59.981,1435199405,"201051344000648","174011321042388",0.00,15.80,0,290.35,295.76,0.0,0.0,0.000,148834.4,148834.4,3790,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199541,141111.00
06/24/2015 22:30,2,0.000,ALERT,211.70,293.96,59.986,1435199405,"201051344001093","174011321042388",0.00,17.00,0,290.95,295.76,0.0,0.0,0.000,151022.2,151022.2,3788,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199543,141112.00
06/24/2015 22:30,2,0.000,ALERT,211.93,293.66,59.954,1435199405,"201051344000645","174011321042388",0.00,17.00,0,290.95,295.76,0.0,0.0,0.000,149283.9,149283.9,3795,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435199545,141113.00
06/24/2015 22:30,2,0.000,ALERT,212.83,294.26,59.944,1435199405,"274151322000085","174011321042388",0.00,18.30,0,291.85,295.76,0.0,0.0,0.000,432019.3,432019.3,5085,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199547,141114.00
06/24/2015 22:30,2,0.000,ALERT,211.93,293.36,59.981,1435199405,"201051344000651","174011321042388",0.00,16.00,0,290.35,295.46,0.0,0.0,0.000,148688.6,148688.6,3790,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199548,141115.00
06/24/2015 22:30,2,0.000,ALERT,211.93,293.66,59.981,1435199405,"201051344000867","174011321042388",0.00,17.00,0,290.35,296.06,0.0,0.0,0.000,141020.1,141020.1,3796,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199550,141116.00
06/24/2015 22:30,2,0.000,ALERT,211.70,294.56,59.981,1435199405,"201051344001230","174011321042388",0.00,15.80,0,291.55,296.06,0.0,0.0,0.000,152172.7,152172.7,3800,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199552,141117.00
06/24/2015 22:30,2,0.000,ALERT,212.16,294.26,59.981,1435199405,"201051344000576","174011321042388",0.00,16.00,0,291.25,295.76,0.0,0.0,0.000,148607.1,148607.1,3799,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199554,141118.00
06/24/2015 22:30,2,0.000,ALERT,211.48,294.26,59.965,1435199405,"201051344000579","174011321042388",0.00,16.00,0,291.55,296.66,0.0,0.0,0.000,154813.6,154813.6,3785,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435199555,141119.00
06/24/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435199405,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435200285,141120.00
06/24/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435199405,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435200285,141121.00
06/24/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435199405,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435200285,141122.00
06/24/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435199405,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435200285,141123.00
06/24/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435199405,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435200285,141124.00
06/24/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435199405,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435200285,141125.00
06/24/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435199405,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435200285,141126.00
06/24/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435199405,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435200285,141127.00
06/24/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435199405,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435200285,141128.00
06/24/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435199405,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435200285,141129.00
06/24/2015 22:45,2,0.000,ALERT,211.25,293.96,60.002,1435200304,"201051344000955","174011321042388",0.00,16.00,0,291.25,296.06,0.0,0.0,0.000,154118.6,154118.6,3794,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200380,141130.00
06/24/2015 22:45,2,0.000,ALERT,212.83,295.16,60.002,1435200304,"274151322000095","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,452447.8,452447.8,4711,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200382,141131.00
06/24/2015 22:45,2,0.000,ALERT,211.25,294.26,59.965,1435200304,"201051344000868","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,140366.6,140366.6,3796,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435200384,141132.00
06/24/2015 22:45,2,0.000,ALERT,211.93,293.36,60.002,1435200304,"201051344000853","174011321042388",0.00,15.50,0,291.25,296.36,0.0,0.0,0.000,146635.8,146635.8,3793,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435200385,141133.00
06/24/2015 22:45,2,0.000,ALERT,211.93,294.56,59.991,1435200304,"201051344000582","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,147107.4,147107.4,3788,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200387,141134.00
06/24/2015 22:45,2,0.000,ALERT,211.25,293.36,60.002,1435200304,"201051344000469","174011321042388",0.00,15.00,0,290.35,295.16,0.0,0.0,0.000,141863.9,141863.9,3791,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200389,141135.00
06/24/2015 22:45,2,0.000,ALERT,211.25,293.36,60.002,1435200304,"201051344000988","174011321042388",0.00,15.80,0,289.15,295.46,0.0,0.0,0.000,141571.7,141571.7,3788,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200391,141136.00
06/24/2015 22:45,2,0.000,ALERT,211.03,293.36,60.007,1435200304,"201051344001158","174011321042388",0.00,15.30,0,290.95,295.46,0.0,0.0,0.000,147748.3,147748.3,3786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200393,141137.00
06/24/2015 22:45,2,0.000,ALERT,211.03,292.76,60.002,1435200304,"201051344001025","174011321042388",0.00,15.50,0,290.95,296.96,0.0,0.0,0.000,150971.6,150971.6,3787,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200395,141138.00
06/24/2015 22:45,2,0.000,ALERT,211.03,293.66,60.007,1435200304,"201051344000569","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,154600.8,154600.8,3796,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200397,141139.00
06/24/2015 22:45,2,0.000,ALERT,212.38,293.36,59.996,1435200304,"274151322000094","174011321042388",0.00,17.50,0,290.95,295.76,0.0,0.0,0.000,339697.3,339697.3,5161,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200399,141140.00
06/24/2015 22:45,2,0.000,ALERT,210.80,293.36,60.002,1435200304,"201051344000458","174011321042388",0.00,16.70,0,291.55,296.96,0.0,0.0,0.000,150361.2,150361.2,3792,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200401,141141.00
06/24/2015 22:45,2,0.000,ALERT,212.38,292.76,59.996,1435200304,"274151322000087","174011321042388",0.00,22.00,0,290.35,296.06,0.0,0.0,0.000,410171.7,410171.7,4680,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200402,141142.00
06/24/2015 22:45,2,0.000,ALERT,211.93,293.36,59.991,1435200304,"274151322000052","174011321042388",0.00,17.30,0,290.95,296.66,0.0,0.0,0.000,438428.3,438428.3,5087,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200404,141143.00
06/24/2015 22:45,2,0.000,ALERT,211.48,293.96,60.002,1435200304,"201051344001145","174011321042388",0.00,15.50,0,291.85,297.26,0.0,0.0,0.000,155537.6,155537.6,3802,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200406,141144.00
06/24/2015 22:45,2,0.000,ALERT,211.48,293.66,60.002,1435200304,"201051344000685","174011321042388",0.00,15.80,0,291.55,296.06,0.0,0.0,0.000,154690.2,154690.2,3803,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200408,141145.00
06/24/2015 22:45,2,0.000,ALERT,211.93,293.66,59.954,1435200304,"274151322000088","174011321042388",0.00,17.50,0,291.25,296.36,0.0,0.0,0.000,419871.9,419871.9,4694,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200410,141146.00
06/24/2015 22:45,2,0.000,ALERT,211.48,293.66,60.007,1435200304,"201051344000438","174011321042388",0.00,15.50,0,291.55,296.66,0.0,0.0,0.000,154800.4,154800.4,3789,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200411,141147.00
06/24/2015 22:45,2,0.000,ALERT,211.03,293.66,59.986,1435200304,"201051344001135","174011321042388",0.00,15.80,0,291.55,296.96,0.0,0.0,0.000,146119.4,146119.4,3784,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200413,141148.00
06/24/2015 22:45,2,0.000,ALERT,211.48,293.06,60.002,1435200304,"201051344000417","174011321042388",0.00,15.80,0,290.95,295.76,0.0,0.0,0.000,150623.1,150623.1,3786,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200415,141149.00
06/24/2015 22:45,2,0.000,ALERT,210.80,293.96,59.996,1435200304,"201051344000594","174011321042388",0.00,15.80,0,290.95,296.06,0.0,0.0,0.000,150654.3,150654.3,3787,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435200417,141150.00
06/24/2015 22:45,2,0.000,ALERT,212.16,293.96,59.986,1435200304,"274151322000083","174011321042388",0.00,17.50,0,291.55,296.66,0.0,0.0,0.000,434650.1,434650.1,5097,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200419,141151.00
06/24/2015 22:45,2,0.000,ALERT,211.25,293.96,60.023,1435200304,"201051344000585","174011321042388",0.00,16.00,0,290.95,295.76,0.0,0.0,0.000,149603.5,149603.5,3788,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200420,141152.00
06/24/2015 22:45,2,0.000,ALERT,212.61,293.66,60.002,1435200304,"274151322000054","174011321042388",0.00,17.80,0,291.25,296.66,0.0,0.0,0.000,429876.1,429876.1,4684,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200422,141153.00
06/24/2015 22:45,2,0.000,ALERT,211.25,293.36,60.007,1435200304,"201051344001203","174011321042388",0.00,15.80,0,291.25,298.17,0.0,0.0,0.000,150834.0,150834.0,3792,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200424,141154.00
06/24/2015 22:45,2,0.000,ALERT,211.03,293.66,60.002,1435200304,"201051344000646","174011321042388",0.00,15.80,0,290.95,295.76,0.0,0.0,0.000,148281.7,148281.7,3785,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200426,141155.00
06/24/2015 22:45,2,0.000,ALERT,213.06,293.06,59.996,1435200304,"274151322000068","174011321042388",0.00,18.00,0,290.95,295.46,0.0,0.0,0.000,338734.4,338734.4,4769,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200428,141156.00
06/24/2015 22:45,2,0.000,ALERT,213.06,293.96,60.007,1435200304,"274151322000076","174011321042388",0.00,17.30,0,291.55,296.06,0.0,0.0,0.000,458169.6,458169.6,5091,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200430,141157.00
06/24/2015 22:45,2,0.000,ALERT,211.03,294.26,60.023,1435200304,"201051344000890","174011321042388",0.00,16.00,0,291.85,297.57,0.0,0.0,0.000,152437.7,152437.7,3790,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200431,141158.00
06/24/2015 22:45,2,0.000,ALERT,211.03,293.66,59.996,1435200304,"201051344000900","174011321042388",0.00,15.80,0,290.95,295.76,0.0,0.0,0.000,152624.6,152624.6,3795,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200433,141159.00
06/24/2015 22:45,2,0.000,ALERT,211.70,293.06,60.002,1435200304,"201051344000633","174011321042388",0.00,15.50,0,289.45,294.86,0.0,0.0,0.000,142379.7,142379.7,3799,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200435,141160.00
06/24/2015 22:45,2,0.000,ALERT,211.25,293.66,60.002,1435200304,"201051344000983","174011321042388",0.00,15.80,0,291.55,296.66,0.0,0.0,0.000,149572.3,149572.3,3799,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200437,141161.00
06/24/2015 22:45,2,0.000,ALERT,211.25,293.36,60.002,1435200304,"201051344000917","174011321042388",0.00,16.70,0,290.35,295.46,0.0,0.0,0.000,152910.0,152910.0,3799,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200439,141162.00
06/24/2015 22:45,2,0.000,ALERT,211.48,293.06,60.002,1435200304,"201051344000648","174011321042388",0.00,15.50,0,290.95,296.36,0.0,0.0,0.000,148834.4,148834.4,3792,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200440,141163.00
06/24/2015 22:45,2,0.000,ALERT,211.25,293.96,59.996,1435200304,"201051344001093","174011321042388",0.00,16.30,0,291.25,296.06,0.0,0.0,0.000,151022.2,151022.2,3790,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200442,141164.00
06/24/2015 22:45,2,0.000,ALERT,211.70,293.66,60.007,1435200304,"201051344000645","174011321042388",0.00,16.30,0,291.25,296.06,0.0,0.0,0.000,149283.9,149283.9,3797,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200444,141165.00
06/24/2015 22:45,2,0.000,ALERT,212.83,294.26,59.991,1435200304,"274151322000085","174011321042388",0.00,17.50,0,291.55,296.06,0.0,0.0,0.000,432019.3,432019.3,5087,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200446,141166.00
06/24/2015 22:45,2,0.000,ALERT,211.48,293.36,60.002,1435200304,"201051344000651","174011321042388",0.00,15.50,0,290.95,295.76,0.0,0.0,0.000,148688.6,148688.6,3792,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200448,141167.00
06/24/2015 22:45,2,0.000,ALERT,211.48,293.36,60.007,1435200304,"201051344000867","174011321042388",0.00,16.30,0,290.95,296.66,0.0,0.0,0.000,141020.1,141020.1,3798,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200450,141168.00
06/24/2015 22:45,2,0.000,ALERT,211.48,294.56,59.996,1435200304,"201051344001230","174011321042388",0.00,15.50,0,291.85,296.36,0.0,0.0,0.000,152172.7,152172.7,3802,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435200451,141169.00
06/24/2015 22:45,2,0.000,ALERT,211.70,294.26,59.991,1435200304,"201051344000576","174011321042388",0.00,15.80,0,291.25,296.06,0.0,0.0,0.000,148607.1,148607.1,3801,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200453,141170.00
06/24/2015 22:45,2,0.000,ALERT,211.25,294.26,60.002,1435200304,"201051344000579","174011321042388",0.00,15.80,0,291.85,296.96,0.0,0.0,0.000,154813.6,154813.6,3787,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435200455,141171.00
06/24/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435200304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435201184,141172.00
06/24/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435200304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435201184,141173.00
06/24/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435200304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435201184,141174.00
06/24/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435200304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435201184,141175.00
06/24/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435200304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435201184,141176.00
06/24/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435200304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435201184,141177.00
06/24/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435200304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435201184,141178.00
06/24/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435200304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435201184,141179.00
06/24/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435200304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435201184,141180.00
06/24/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435200304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435201184,141181.00
06/24/2015 23:00,2,0.000,ALERT,211.03,295.76,59.991,1435201204,"201051344000955","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,154118.6,154118.6,3796,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201280,141182.00
06/24/2015 23:00,2,0.000,ALERT,213.29,297.26,59.991,1435201204,"274151322000095","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,452447.8,452447.8,4713,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201282,141183.00
06/24/2015 23:00,2,0.000,ALERT,211.93,297.26,59.991,1435201204,"201051344000868","174011321042388",0.00,15.50,0,292.16,299.07,0.0,0.0,0.000,140366.6,140366.6,3798,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201283,141184.00
06/24/2015 23:00,2,0.000,ALERT,212.61,296.36,59.996,1435201204,"201051344000853","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,146635.8,146635.8,3795,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201285,141185.00
06/24/2015 23:00,2,0.000,ALERT,212.61,297.87,59.986,1435201204,"201051344000582","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,147107.4,147107.4,3790,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201287,141186.00
06/24/2015 23:00,2,0.000,ALERT,211.93,296.36,59.996,1435201204,"201051344000469","174011321042388",0.00,15.00,0,290.65,297.26,0.0,0.0,0.000,141863.9,141863.9,3793,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201289,141187.00
06/24/2015 23:00,2,0.000,ALERT,211.93,296.66,59.986,1435201204,"201051344000988","174011321042388",0.00,15.80,0,289.15,297.57,0.0,0.0,0.000,141571.7,141571.7,3790,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201291,141188.00
06/24/2015 23:00,2,0.000,ALERT,212.16,296.36,59.986,1435201204,"201051344001158","174011321042388",0.00,15.30,0,290.95,297.57,0.0,0.0,0.000,147748.3,147748.3,3788,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201293,141189.00
06/24/2015 23:00,2,0.000,ALERT,211.93,296.06,59.986,1435201204,"201051344001025","174011321042388",0.00,15.30,0,290.95,299.07,0.0,0.0,0.000,150971.6,150971.6,3789,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201295,141190.00
06/24/2015 23:00,2,0.000,ALERT,212.16,296.96,59.986,1435201204,"201051344000569","174011321042388",0.00,15.80,0,291.55,299.37,0.0,0.0,0.000,154600.8,154600.8,3798,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435201297,141191.00
06/24/2015 23:00,2,0.000,ALERT,213.51,296.06,59.981,1435201204,"274151322000094","174011321042388",0.00,17.00,0,291.55,297.87,0.0,0.0,0.000,339697.3,339697.3,5163,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201298,141192.00
06/24/2015 23:00,2,0.000,ALERT,211.93,296.36,59.991,1435201204,"201051344000458","174011321042388",0.00,16.30,0,291.55,299.07,0.0,0.0,0.000,150361.2,150361.2,3794,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435201300,141193.00
06/24/2015 23:00,2,0.000,ALERT,213.51,296.66,59.991,1435201204,"274151322000087","174011321042388",0.00,21.30,0,291.25,297.87,0.0,0.0,0.000,410171.7,410171.7,4682,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201302,141194.00
06/24/2015 23:00,2,0.000,ALERT,213.06,296.96,59.996,1435201204,"274151322000052","174011321042388",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,438428.3,438428.3,5089,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201304,141195.00
06/24/2015 23:00,2,0.000,ALERT,212.38,296.96,59.996,1435201204,"201051344001145","174011321042388",0.00,15.30,0,292.16,299.37,0.0,0.0,0.000,155537.6,155537.6,3804,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201305,141196.00
06/24/2015 23:00,2,0.000,ALERT,212.61,296.96,60.018,1435201204,"201051344000685","174011321042388",0.00,15.80,0,291.55,298.17,0.0,0.0,0.000,154690.2,154690.2,3805,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201307,141197.00
06/24/2015 23:00,2,0.000,ALERT,213.29,296.96,59.986,1435201204,"274151322000088","174011321042388",0.00,17.00,0,291.85,298.47,0.0,0.0,0.000,419871.9,419871.9,4696,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201309,141198.00
06/24/2015 23:00,2,0.000,ALERT,212.38,296.96,59.991,1435201204,"201051344000438","174011321042388",0.00,15.30,0,291.85,299.07,0.0,0.0,0.000,154800.4,154800.4,3791,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201311,141199.00
06/24/2015 23:00,2,0.000,ALERT,211.93,296.66,60.002,1435201204,"201051344001135","174011321042388",0.00,15.80,0,291.85,299.07,0.0,0.0,0.000,146119.4,146119.4,3786,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435201313,141200.00
06/24/2015 23:00,2,0.000,ALERT,212.38,296.06,59.986,1435201204,"201051344000417","174011321042388",0.00,15.80,0,291.25,297.87,0.0,0.0,0.000,150623.1,150623.1,3788,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201315,141201.00
06/24/2015 23:00,2,0.000,ALERT,211.93,296.96,59.996,1435201204,"201051344000594","174011321042388",0.00,15.80,0,291.25,298.17,0.0,0.0,0.000,150654.3,150654.3,3789,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201316,141202.00
06/24/2015 23:00,2,0.000,ALERT,213.29,296.66,59.970,1435201204,"274151322000083","174011321042388",0.00,17.00,0,292.46,299.07,0.0,0.0,0.000,434650.1,434650.1,5099,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435201318,141203.00
06/24/2015 23:00,2,0.000,ALERT,212.61,296.96,59.991,1435201204,"201051344000585","174011321042388",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,149603.5,149603.5,3790,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201320,141204.00
06/24/2015 23:00,2,0.000,ALERT,213.51,296.96,59.996,1435201204,"274151322000054","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,429876.1,429876.1,4686,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201322,141205.00
06/24/2015 23:00,2,0.000,ALERT,212.38,296.36,59.944,1435201204,"201051344001203","174011321042388",0.00,15.80,0,291.85,300.27,0.0,0.0,0.000,150834.0,150834.0,3794,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201324,141206.00
06/24/2015 23:00,2,0.000,ALERT,211.93,296.66,59.986,1435201204,"201051344000646","174011321042388",0.00,15.50,0,291.25,297.87,0.0,0.0,0.000,148281.7,148281.7,3787,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201325,141207.00
06/24/2015 23:00,2,0.000,ALERT,214.19,295.76,59.981,1435201204,"274151322000068","174011321042388",0.00,17.50,0,291.85,297.57,0.0,0.0,0.000,338734.4,338734.4,4771,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201327,141208.00
06/24/2015 23:00,2,0.000,ALERT,213.96,296.36,59.986,1435201204,"274151322000076","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,458169.6,458169.6,5093,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435201329,141209.00
06/24/2015 23:00,2,0.000,ALERT,212.16,296.96,59.959,1435201204,"201051344000890","174011321042388",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,152437.7,152437.7,3792,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201331,141210.00
06/24/2015 23:00,2,0.000,ALERT,211.93,296.36,59.981,1435201204,"201051344000900","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,152624.6,152624.6,3797,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201333,141211.00
06/24/2015 23:00,2,0.000,ALERT,212.61,295.76,59.991,1435201204,"201051344000633","174011321042388",0.00,15.50,0,290.05,296.96,0.0,0.0,0.000,142379.7,142379.7,3801,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201335,141212.00
06/24/2015 23:00,2,0.000,ALERT,212.16,296.66,59.981,1435201204,"201051344000983","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,149572.3,149572.3,3801,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201336,141213.00
06/24/2015 23:00,2,0.000,ALERT,212.38,296.36,59.981,1435201204,"201051344000917","174011321042388",0.00,16.30,0,290.95,297.57,0.0,0.0,0.000,152910.0,152910.0,3801,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201338,141214.00
06/24/2015 23:00,2,0.000,ALERT,212.38,295.76,59.975,1435201204,"201051344000648","174011321042388",0.00,15.30,0,291.25,298.47,0.0,0.0,0.000,148834.4,148834.4,3794,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201340,141215.00
06/24/2015 23:00,2,0.000,ALERT,212.16,296.66,59.981,1435201204,"201051344001093","174011321042388",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,151022.2,151022.2,3792,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201342,141216.00
06/24/2015 23:00,2,0.000,ALERT,212.61,296.36,59.949,1435201204,"201051344000645","174011321042388",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,149283.9,149283.9,3799,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201344,141217.00
06/24/2015 23:00,2,0.000,ALERT,213.74,297.26,59.970,1435201204,"274151322000085","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,432019.3,432019.3,5089,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201345,141218.00
06/24/2015 23:00,2,0.000,ALERT,212.38,296.06,59.975,1435201204,"201051344000651","174011321042388",0.00,15.30,0,291.55,298.17,0.0,0.0,0.000,148688.6,148688.6,3794,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201347,141219.00
06/24/2015 23:00,2,0.000,ALERT,212.38,296.06,59.986,1435201204,"201051344000867","174011321042388",0.00,16.30,0,291.55,298.77,0.0,0.0,0.000,141020.1,141020.1,3800,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201349,141220.00
06/24/2015 23:00,2,0.000,ALERT,212.16,296.96,59.991,1435201204,"201051344001230","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,152172.7,152172.7,3804,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201351,141221.00
06/24/2015 23:00,2,0.000,ALERT,212.83,297.26,59.986,1435201204,"201051344000576","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,148607.1,148607.1,3803,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201353,141222.00
06/24/2015 23:00,2,0.000,ALERT,212.16,296.96,59.996,1435201204,"201051344000579","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,154813.6,154813.6,3789,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435201355,141223.00
06/24/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435201204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202085,141224.00
06/24/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435201204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202085,141225.00
06/24/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435201204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202085,141226.00
06/24/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435201204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202085,141227.00
06/24/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435201204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202085,141228.00
06/24/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435201204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202085,141229.00
06/24/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435201204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202085,141230.00
06/24/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435201204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202085,141231.00
06/24/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435201204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202085,141232.00
06/24/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435201204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202085,141233.00
06/24/2015 23:15,2,0.000,ALERT,211.48,296.06,59.959,1435202103,"201051344000955","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,154118.6,154118.6,3798,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202179,141234.00
