ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/24/2015 23:15,2,0.000,ALERT,213.06,295.76,59.981,1435202103,"274151322000095","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,452447.8,452447.8,4715,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435202181,141235.00
06/24/2015 23:15,2,0.000,ALERT,211.48,295.16,60.007,1435202103,"201051344000868","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,140366.6,140366.6,3800,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202183,141236.00
06/24/2015 23:15,2,0.000,ALERT,212.16,294.56,59.991,1435202103,"201051344000853","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,146635.8,146635.8,3797,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202185,141237.00
06/24/2015 23:15,2,0.000,ALERT,212.16,295.76,59.981,1435202103,"201051344000582","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,147107.4,147107.4,3792,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202187,141238.00
06/24/2015 23:15,2,0.000,ALERT,211.70,294.56,59.996,1435202103,"201051344000469","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,141863.9,141863.9,3795,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202189,141239.00
06/24/2015 23:15,2,0.000,ALERT,211.48,294.56,59.970,1435202103,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,141571.7,141571.7,3792,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202191,141240.00
06/24/2015 23:15,2,0.000,ALERT,211.70,294.56,59.981,1435202103,"201051344001158","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,147748.3,147748.3,3790,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202193,141241.00
06/24/2015 23:15,2,0.000,ALERT,211.48,293.66,59.970,1435202103,"201051344001025","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,150971.6,150971.6,3791,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202195,141242.00
06/24/2015 23:15,2,0.000,ALERT,211.70,294.56,59.965,1435202103,"201051344000569","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,154600.8,154600.8,3800,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202197,141243.00
06/24/2015 23:15,2,0.000,ALERT,213.29,294.26,59.970,1435202103,"274151322000094","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,339697.3,339697.3,5165,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202198,141244.00
06/24/2015 23:15,2,0.000,ALERT,211.48,294.56,59.981,1435202103,"201051344000458","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,150361.2,150361.2,3796,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435202200,141245.00
06/24/2015 23:15,2,0.000,ALERT,213.29,294.86,59.981,1435202103,"274151322000087","174011321042388",0.00,20.30,0,292.76,298.17,0.0,0.0,0.000,410171.7,410171.7,4684,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202202,141246.00
06/24/2015 23:15,2,0.000,ALERT,212.61,294.26,59.959,1435202103,"274151322000052","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,438428.3,438428.3,5091,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202204,141247.00
06/24/2015 23:15,2,0.000,ALERT,212.16,294.86,59.975,1435202103,"201051344001145","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,155537.6,155537.6,3806,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202206,141248.00
06/24/2015 23:15,2,0.000,ALERT,212.16,294.86,60.002,1435202103,"201051344000685","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,154690.2,154690.2,3807,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202207,141249.00
06/24/2015 23:15,2,0.000,ALERT,212.61,294.56,59.965,1435202103,"274151322000088","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,419871.9,419871.9,4698,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202209,141250.00
06/24/2015 23:15,2,0.000,ALERT,212.16,294.86,59.975,1435202103,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,154800.4,154800.4,3793,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435202211,141251.00
06/24/2015 23:15,2,0.000,ALERT,211.48,294.56,60.012,1435202103,"201051344001135","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,146119.4,146119.4,3788,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202213,141252.00
06/24/2015 23:15,2,0.000,ALERT,211.93,294.26,59.970,1435202103,"201051344000417","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,150623.1,150623.1,3790,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202215,141253.00
06/24/2015 23:15,2,0.000,ALERT,211.48,295.16,59.965,1435202103,"201051344000594","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,150654.3,150654.3,3791,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202216,141254.00
06/24/2015 23:15,2,0.000,ALERT,213.51,295.76,59.975,1435202103,"274151322000083","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,434650.1,434650.1,5101,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202218,141255.00
06/24/2015 23:15,2,0.000,ALERT,212.16,295.16,59.975,1435202103,"201051344000585","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,149603.5,149603.5,3792,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435202220,141256.00
06/24/2015 23:15,2,0.000,ALERT,212.83,295.16,59.944,1435202103,"274151322000054","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,429876.1,429876.1,4688,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202222,141257.00
06/24/2015 23:15,2,0.000,ALERT,211.93,294.56,59.986,1435202103,"201051344001203","174011321042388",0.00,15.50,0,293.66,300.57,0.0,0.0,0.000,150834.0,150834.0,3796,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202224,141258.00
06/24/2015 23:15,2,0.000,ALERT,211.48,294.56,59.975,1435202103,"201051344000646","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,148281.7,148281.7,3789,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202225,141259.00
06/24/2015 23:15,2,0.000,ALERT,213.96,293.96,59.975,1435202103,"274151322000068","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,338734.4,338734.4,4773,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202227,141260.00
06/24/2015 23:15,2,0.000,ALERT,213.51,294.26,59.970,1435202103,"274151322000076","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,458169.6,458169.6,5095,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202229,141261.00
06/24/2015 23:15,2,0.000,ALERT,211.70,294.86,59.991,1435202103,"201051344000890","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,152437.7,152437.7,3794,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202231,141262.00
06/24/2015 23:15,2,0.000,ALERT,211.70,294.26,59.996,1435202103,"201051344000900","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,152624.6,152624.6,3799,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202233,141263.00
06/24/2015 23:15,2,0.000,ALERT,212.16,293.96,59.981,1435202103,"201051344000633","174011321042388",0.00,15.30,0,291.55,297.26,0.0,0.0,0.000,142379.7,142379.7,3803,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435202235,141264.00
06/24/2015 23:15,2,0.000,ALERT,211.48,294.26,59.986,1435202103,"201051344000983","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,149572.3,149572.3,3803,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202236,141265.00
06/24/2015 23:15,2,0.000,ALERT,211.93,294.56,59.981,1435202103,"201051344000917","174011321042388",0.00,16.30,0,292.46,298.17,0.0,0.0,0.000,152910.0,152910.0,3803,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202238,141266.00
06/24/2015 23:15,2,0.000,ALERT,212.16,293.96,59.986,1435202103,"201051344000648","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,148834.4,148834.4,3796,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435202240,141267.00
06/24/2015 23:15,2,0.000,ALERT,211.93,294.56,59.986,1435202103,"201051344001093","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,151022.2,151022.2,3794,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202242,141268.00
06/24/2015 23:15,2,0.000,ALERT,212.61,294.56,59.991,1435202103,"201051344000645","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,149283.9,149283.9,3801,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202244,141269.00
06/24/2015 23:15,2,0.000,ALERT,213.29,295.46,59.981,1435202103,"274151322000085","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,432019.3,432019.3,5091,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202245,141270.00
06/24/2015 23:15,2,0.000,ALERT,212.16,294.26,59.986,1435202103,"201051344000651","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,148688.6,148688.6,3796,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202247,141271.00
06/24/2015 23:15,2,0.000,ALERT,212.16,294.56,59.991,1435202103,"201051344000867","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,141020.1,141020.1,3802,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202249,141272.00
06/24/2015 23:15,2,0.000,ALERT,211.93,295.16,59.986,1435202103,"201051344001230","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,152172.7,152172.7,3806,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202251,141273.00
06/24/2015 23:15,2,0.000,ALERT,212.38,295.16,59.986,1435202103,"201051344000576","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,148607.1,148607.1,3805,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202253,141274.00
06/24/2015 23:15,2,0.000,ALERT,211.70,295.16,59.949,1435202103,"201051344000579","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,154813.6,154813.6,3791,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435202255,141275.00
06/24/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435202103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202983,141276.00
06/24/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435202103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202983,141277.00
06/24/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435202103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202983,141278.00
06/24/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435202103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202983,141279.00
06/24/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435202103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202983,141280.00
06/24/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435202103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202983,141281.00
06/24/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435202103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202983,141282.00
06/24/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435202103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202983,141283.00
06/24/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435202103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202983,141284.00
06/24/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435202103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435202983,141285.00
06/24/2015 23:30,2,0.000,ALERT,211.70,294.86,60.028,1435203004,"201051344000955","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,154118.6,154118.6,3800,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203080,141286.00
06/24/2015 23:30,2,0.000,ALERT,213.29,295.76,59.996,1435203004,"274151322000095","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,452447.8,452447.8,4717,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203082,141287.00
06/24/2015 23:30,2,0.000,ALERT,212.16,295.46,59.996,1435203004,"201051344000868","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,140366.6,140366.6,3802,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203084,141288.00
06/24/2015 23:30,2,0.000,ALERT,212.61,294.56,59.996,1435203004,"201051344000853","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,146635.8,146635.8,3799,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203086,141289.00
06/24/2015 23:30,2,0.000,ALERT,212.61,295.46,60.002,1435203004,"201051344000582","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,147107.4,147107.4,3794,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203088,141290.00
06/24/2015 23:30,2,0.000,ALERT,211.93,294.56,60.002,1435203004,"201051344000469","174011321042388",0.00,15.00,0,291.55,296.06,0.0,0.0,0.000,141863.9,141863.9,3797,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203089,141291.00
06/24/2015 23:30,2,0.000,ALERT,211.70,294.86,60.002,1435203004,"201051344000988","174011321042388",0.00,15.80,0,290.35,296.36,0.0,0.0,0.000,141571.7,141571.7,3794,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203091,141292.00
06/24/2015 23:30,2,0.000,ALERT,212.16,294.86,60.007,1435203004,"201051344001158","174011321042388",0.00,15.30,0,291.85,296.06,0.0,0.0,0.000,147748.3,147748.3,3792,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203093,141293.00
06/24/2015 23:30,2,0.000,ALERT,211.70,294.26,60.028,1435203004,"201051344001025","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,150971.6,150971.6,3793,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203095,141294.00
06/24/2015 23:30,2,0.000,ALERT,211.93,295.46,59.991,1435203004,"201051344000569","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,154600.8,154600.8,3802,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203097,141295.00
06/24/2015 23:30,2,0.000,ALERT,213.29,294.26,59.991,1435203004,"274151322000094","174011321042388",0.00,16.30,0,292.16,296.06,0.0,0.0,0.000,339697.3,339697.3,5167,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203099,141296.00
06/24/2015 23:30,2,0.000,ALERT,211.93,295.16,59.991,1435203004,"201051344000458","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,150361.2,150361.2,3798,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203101,141297.00
06/24/2015 23:30,2,0.000,ALERT,213.29,295.16,59.986,1435203004,"274151322000087","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,410171.7,410171.7,4686,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203102,141298.00
06/24/2015 23:30,2,0.000,ALERT,213.06,295.46,60.007,1435203004,"274151322000052","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,438428.3,438428.3,5093,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203104,141299.00
06/24/2015 23:30,2,0.000,ALERT,212.16,295.16,59.965,1435203004,"201051344001145","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,155537.6,155537.6,3808,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203106,141300.00
06/24/2015 23:30,2,0.000,ALERT,212.38,295.16,59.986,1435203004,"201051344000685","174011321042388",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,154690.2,154690.2,3809,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203108,141301.00
06/24/2015 23:30,2,0.000,ALERT,212.38,295.16,59.986,1435203004,"274151322000088","174011321042388",0.00,16.70,0,292.46,296.96,0.0,0.0,0.000,419871.9,419871.9,4700,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203110,141302.00
06/24/2015 23:30,2,0.000,ALERT,212.16,294.86,59.996,1435203004,"201051344000438","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,154800.4,154800.4,3795,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203111,141303.00
06/24/2015 23:30,2,0.000,ALERT,211.48,294.86,59.986,1435203004,"201051344001135","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,146119.4,146119.4,3790,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203113,141304.00
06/24/2015 23:30,2,0.000,ALERT,212.16,294.26,59.996,1435203004,"201051344000417","174011321042388",0.00,15.80,0,292.16,296.06,0.0,0.0,0.000,150623.1,150623.1,3792,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203115,141305.00
06/24/2015 23:30,2,0.000,ALERT,211.70,295.16,60.012,1435203004,"201051344000594","174011321042388",0.00,15.50,0,292.16,296.66,0.0,0.0,0.000,150654.3,150654.3,3793,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203117,141306.00
06/24/2015 23:30,2,0.000,ALERT,213.06,295.46,59.986,1435203004,"274151322000083","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,434650.1,434650.1,5103,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203119,141307.00
06/24/2015 23:30,2,0.000,ALERT,212.16,295.16,59.996,1435203004,"201051344000585","174011321042388",0.00,15.80,0,292.16,296.66,0.0,0.0,0.000,149603.5,149603.5,3794,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203121,141308.00
06/24/2015 23:30,2,0.000,ALERT,212.83,295.16,59.986,1435203004,"274151322000054","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,429876.1,429876.1,4690,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203123,141309.00
06/24/2015 23:30,2,0.000,ALERT,212.16,294.56,59.996,1435203004,"201051344001203","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,150834.0,150834.0,3798,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203124,141310.00
06/24/2015 23:30,2,0.000,ALERT,211.93,294.86,59.991,1435203004,"201051344000646","174011321042388",0.00,15.50,0,292.16,296.36,0.0,0.0,0.000,148281.7,148281.7,3791,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203126,141311.00
06/24/2015 23:30,2,0.000,ALERT,213.96,294.26,59.986,1435203004,"274151322000068","174011321042388",0.00,17.30,0,292.16,296.06,0.0,0.0,0.000,338734.4,338734.4,4775,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203128,141312.00
06/24/2015 23:30,2,0.000,ALERT,213.96,294.56,59.975,1435203004,"274151322000076","174011321042388",0.00,16.70,0,292.46,296.96,0.0,0.0,0.000,458169.6,458169.6,5097,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203130,141313.00
06/24/2015 23:30,2,0.000,ALERT,211.93,295.16,59.965,1435203004,"201051344000890","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,152437.7,152437.7,3796,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203132,141314.00
06/24/2015 23:30,2,0.000,ALERT,211.70,294.56,59.986,1435203004,"201051344000900","174011321042388",0.00,15.50,0,291.55,296.36,0.0,0.0,0.000,152624.6,152624.6,3801,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203134,141315.00
06/24/2015 23:30,2,0.000,ALERT,212.38,293.96,59.970,1435203004,"201051344000633","174011321042388",0.00,15.30,0,290.65,295.46,0.0,0.0,0.000,142379.7,142379.7,3805,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203135,141316.00
06/24/2015 23:30,2,0.000,ALERT,211.70,294.86,60.007,1435203004,"201051344000983","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,149572.3,149572.3,3805,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203137,141317.00
06/24/2015 23:30,2,0.000,ALERT,212.16,294.26,59.986,1435203004,"201051344000917","174011321042388",0.00,16.30,0,291.25,296.36,0.0,0.0,0.000,152910.0,152910.0,3805,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203139,141318.00
06/24/2015 23:30,2,0.000,ALERT,211.93,293.96,59.991,1435203004,"201051344000648","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,148834.4,148834.4,3798,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203141,141319.00
06/24/2015 23:30,2,0.000,ALERT,211.93,294.86,59.986,1435203004,"201051344001093","174011321042388",0.00,16.30,0,292.46,296.66,0.0,0.0,0.000,151022.2,151022.2,3796,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203143,141320.00
06/24/2015 23:30,2,0.000,ALERT,212.16,294.26,59.986,1435203004,"201051344000645","174011321042388",0.00,16.00,0,292.46,296.66,0.0,0.0,0.000,149283.9,149283.9,3803,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203145,141321.00
06/24/2015 23:30,2,0.000,ALERT,213.51,295.16,59.991,1435203004,"274151322000085","174011321042388",0.00,16.70,0,292.76,296.66,0.0,0.0,0.000,432019.3,432019.3,5093,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203146,141322.00
06/24/2015 23:30,2,0.000,ALERT,212.16,293.96,59.996,1435203004,"201051344000651","174011321042388",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,148688.6,148688.6,3798,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203148,141323.00
06/24/2015 23:30,2,0.000,ALERT,211.93,293.96,60.018,1435203004,"201051344000867","174011321042388",0.00,16.00,0,292.16,296.96,0.0,0.0,0.000,141020.1,141020.1,3804,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203150,141324.00
06/24/2015 23:30,2,0.000,ALERT,211.93,294.86,59.991,1435203004,"201051344001230","174011321042388",0.00,15.50,0,293.06,296.96,0.0,0.0,0.000,152172.7,152172.7,3808,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203152,141325.00
06/24/2015 23:30,2,0.000,ALERT,212.38,294.86,59.991,1435203004,"201051344000576","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,148607.1,148607.1,3807,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203153,141326.00
06/24/2015 23:30,2,0.000,ALERT,211.93,294.86,60.018,1435203004,"201051344000579","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,154813.6,154813.6,3793,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203155,141327.00
06/24/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435203004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435203884,141328.00
06/24/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435203004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435203884,141329.00
06/24/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435203004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435203884,141330.00
06/24/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435203004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435203884,141331.00
06/24/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435203004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435203884,141332.00
06/24/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435203004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435203884,141333.00
06/24/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435203004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435203884,141334.00
06/24/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435203004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435203884,141335.00
06/24/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435203004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435203884,141336.00
06/24/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435203004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435203884,141337.00
06/24/2015 23:45,2,0.000,ALERT,212.16,296.96,60.023,1435203903,"201051344000955","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,154118.6,154118.6,3802,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203979,141338.00
06/24/2015 23:45,2,0.000,ALERT,213.96,297.57,59.996,1435203903,"274151322000095","174011321042388",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,452447.8,452447.8,4719,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203981,141339.00
06/24/2015 23:45,2,0.000,ALERT,212.38,297.26,59.996,1435203903,"201051344000868","174011321042388",0.00,15.80,0,293.36,300.27,0.0,0.0,0.000,140366.6,140366.6,3804,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203983,141340.00
06/24/2015 23:45,2,0.000,ALERT,213.06,296.66,59.986,1435203903,"201051344000853","174011321042388",0.00,15.50,0,292.46,299.37,0.0,0.0,0.000,146635.8,146635.8,3801,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203985,141341.00
06/24/2015 23:45,2,0.000,ALERT,213.06,297.87,59.981,1435203903,"201051344000582","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,147107.4,147107.4,3796,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203986,141342.00
06/24/2015 23:45,2,0.000,ALERT,212.38,296.66,59.991,1435203903,"201051344000469","174011321042388",0.00,15.00,0,291.85,298.47,0.0,0.0,0.000,141863.9,141863.9,3799,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203988,141343.00
06/24/2015 23:45,2,0.000,ALERT,212.16,296.66,59.991,1435203903,"201051344000988","174011321042388",0.00,15.80,0,290.65,298.47,0.0,0.0,0.000,141571.7,141571.7,3796,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203990,141344.00
06/24/2015 23:45,2,0.000,ALERT,212.38,296.36,59.996,1435203903,"201051344001158","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,147748.3,147748.3,3794,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203992,141345.00
06/24/2015 23:45,2,0.000,ALERT,212.38,296.36,59.991,1435203903,"201051344001025","174011321042388",0.00,15.30,0,292.76,299.97,0.0,0.0,0.000,150971.6,150971.6,3795,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435203994,141346.00
06/24/2015 23:45,2,0.000,ALERT,212.16,296.96,60.002,1435203903,"201051344000569","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,154600.8,154600.8,3804,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203996,141347.00
06/24/2015 23:45,2,0.000,ALERT,213.74,296.66,59.970,1435203903,"274151322000094","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,339697.3,339697.3,5169,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203997,141348.00
06/24/2015 23:45,2,0.000,ALERT,212.38,296.66,59.996,1435203903,"201051344000458","174011321042388",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,150361.2,150361.2,3800,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435203999,141349.00
06/24/2015 23:45,2,0.000,ALERT,213.29,295.46,59.954,1435203903,"274151322000087","174011321042388",0.00,19.30,0,292.76,298.77,0.0,0.0,0.000,410171.7,410171.7,4688,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204001,141350.00
06/24/2015 23:45,2,0.000,ALERT,213.51,296.36,59.991,1435203903,"274151322000052","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,438428.3,438428.3,5095,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204003,141351.00
06/24/2015 23:45,2,0.000,ALERT,212.83,296.96,59.986,1435203903,"201051344001145","174011321042388",0.00,15.50,0,293.36,300.27,0.0,0.0,0.000,155537.6,155537.6,3810,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204005,141352.00
06/24/2015 23:45,2,0.000,ALERT,212.83,296.66,59.986,1435203903,"201051344000685","174011321042388",0.00,15.80,0,292.76,299.37,0.0,0.0,0.000,154690.2,154690.2,3811,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204006,141353.00
06/24/2015 23:45,2,0.000,ALERT,213.29,296.96,59.981,1435203903,"274151322000088","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,419871.9,419871.9,4702,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204008,141354.00
06/24/2015 23:45,2,0.000,ALERT,212.61,296.96,59.986,1435203903,"201051344000438","174011321042388",0.00,15.50,0,293.06,299.97,0.0,0.0,0.000,154800.4,154800.4,3797,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204010,141355.00
06/24/2015 23:45,2,0.000,ALERT,212.38,296.96,59.954,1435203903,"201051344001135","174011321042388",0.00,15.50,0,293.06,299.97,0.0,0.0,0.000,146119.4,146119.4,3792,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204012,141356.00
06/24/2015 23:45,2,0.000,ALERT,212.83,296.66,59.986,1435203903,"201051344000417","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,150623.1,150623.1,3794,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204014,141357.00
06/24/2015 23:45,2,0.000,ALERT,212.16,297.26,59.975,1435203903,"201051344000594","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,150654.3,150654.3,3795,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204015,141358.00
06/24/2015 23:45,2,0.000,ALERT,213.96,297.87,59.975,1435203903,"274151322000083","174011321042388",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,434650.1,434650.1,5105,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204017,141359.00
06/24/2015 23:45,2,0.000,ALERT,212.83,297.57,59.975,1435203903,"201051344000585","174011321042388",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,149603.5,149603.5,3796,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204019,141360.00
06/24/2015 23:45,2,0.000,ALERT,213.74,296.96,59.996,1435203903,"274151322000054","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,429876.1,429876.1,4692,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204021,141361.00
06/24/2015 23:45,2,0.000,ALERT,212.83,296.96,59.981,1435203903,"201051344001203","174011321042388",0.00,15.80,0,292.76,301.17,0.0,0.0,0.000,150834.0,150834.0,3800,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204023,141362.00
06/24/2015 23:45,2,0.000,ALERT,212.38,296.96,59.970,1435203903,"201051344000646","174011321042388",0.00,15.50,0,292.16,298.77,0.0,0.0,0.000,148281.7,148281.7,3793,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204024,141363.00
06/24/2015 23:45,2,0.000,ALERT,214.64,296.66,59.991,1435203903,"274151322000068","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,338734.4,338734.4,4777,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204026,141364.00
06/24/2015 23:45,2,0.000,ALERT,214.41,297.26,59.959,1435203903,"274151322000076","174011321042388",0.00,16.30,0,293.36,299.37,0.0,0.0,0.000,458169.6,458169.6,5099,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204028,141365.00
06/24/2015 23:45,2,0.000,ALERT,212.61,297.57,59.965,1435203903,"201051344000890","174011321042388",0.00,16.00,0,293.06,300.57,0.0,0.0,0.000,152437.7,152437.7,3798,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204030,141366.00
06/24/2015 23:45,2,0.000,ALERT,212.38,296.66,59.959,1435203903,"201051344000900","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,152624.6,152624.6,3803,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204032,141367.00
06/24/2015 23:45,2,0.000,ALERT,213.06,296.36,59.965,1435203903,"201051344000633","174011321042388",0.00,15.50,0,290.65,298.17,0.0,0.0,0.000,142379.7,142379.7,3807,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204033,141368.00
06/24/2015 23:45,2,0.000,ALERT,212.61,296.96,59.965,1435203903,"201051344000983","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,149572.3,149572.3,3807,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204035,141369.00
06/24/2015 23:45,2,0.000,ALERT,212.83,296.66,59.965,1435203903,"201051344000917","174011321042388",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,152910.0,152910.0,3807,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204037,141370.00
06/24/2015 23:45,2,0.000,ALERT,212.83,296.36,59.928,1435203903,"201051344000648","174011321042388",0.00,15.30,0,292.16,299.37,0.0,0.0,0.000,148834.4,148834.4,3800,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204039,141371.00
06/24/2015 23:45,2,0.000,ALERT,212.61,296.96,59.922,1435203903,"201051344001093","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,151022.2,151022.2,3798,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204041,141372.00
06/24/2015 23:45,2,0.000,ALERT,213.06,296.66,59.959,1435203903,"201051344000645","174011321042388",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,149283.9,149283.9,3805,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435204043,141373.00
06/24/2015 23:45,2,0.000,ALERT,213.96,297.26,59.959,1435203903,"274151322000085","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,432019.3,432019.3,5095,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204045,141374.00
06/24/2015 23:45,2,0.000,ALERT,212.83,296.06,59.965,1435203903,"201051344000651","174011321042388",0.00,15.00,0,292.16,299.07,0.0,0.0,0.000,148688.6,148688.6,3800,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204046,141375.00
06/24/2015 23:45,2,0.000,ALERT,213.06,296.36,59.965,1435203903,"201051344000867","174011321042388",0.00,16.00,0,291.85,299.67,0.0,0.0,0.000,141020.1,141020.1,3806,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204048,141376.00
06/24/2015 23:45,2,0.000,ALERT,212.61,297.26,59.959,1435203903,"201051344001230","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,152172.7,152172.7,3810,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204050,141377.00
06/24/2015 23:45,2,0.000,ALERT,213.06,296.96,59.986,1435203903,"201051344000576","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,148607.1,148607.1,3809,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204052,141378.00
06/24/2015 23:45,2,0.000,ALERT,212.61,297.26,59.996,1435203903,"201051344000579","174011321042388",0.00,15.80,0,293.36,299.97,0.0,0.0,0.000,154813.6,154813.6,3795,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435204054,141379.00
06/24/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435203903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,22478,22478,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435204783,141380.00
06/24/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435203903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,26632.200000023,26632.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435204783,141381.00
06/24/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435203903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,22407.50000001,22407.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435204783,141382.00
06/24/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435203903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,27159,27159,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435204783,141383.00
06/24/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435203903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,26444.100000024,26444.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435204783,141384.00
06/24/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435203903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,28903.5,28903.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435204783,141385.00
06/24/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435203903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,29863.8,29863.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435204783,141386.00
06/24/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435203903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,26407.3,26407.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435204783,141387.00
06/24/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435203903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,26918.600000024,26918.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435204783,141388.00
06/24/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435203903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,29876,29876,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435204783,141389.00
